Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.6,4.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.65,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,12.5,4.85,3.0,12.5,11.6,0.0
2016,1,1,8,0,0.0,25.0,4.9,3.0,25.0,24.0,13.63
2016,1,1,8,15,2.0,44.5,4.95,3.0,45.0,47.02,35.11
2016,1,1,8,30,4.0,64.0,5.0,3.0,65.0,69.05,55.2
2016,1,1,8,45,12.5,83.0,5.05,3.0,86.5,94.02,77.88
2016,1,1,9,0,21.0,102.0,5.1,3.0,108.0,119.35,100.67
2016,1,1,9,15,27.5,120.0,5.05,3.0,129.0,151.83,129.36
2016,1,1,9,30,34.0,138.0,5.0,3.0,150.0,176.19,150.6
2016,1,1,9,45,51.0,158.0,5.0,3.5,178.5,211.19,180.79
2016,1,1,10,0,68.0,178.0,5.0,4.0,207.0,246.78,211.02
2016,1,1,10,15,110.5,197.5,4.95,4.0,249.0,314.57,269.19
2016,1,1,10,30,153.0,217.0,4.9,4.0,291.0,371.26,317.16
2016,1,1,10,45,112.5,226.0,4.85,4.5,282.0,335.09,284.46
2016,1,1,11,0,72.0,235.0,4.8,5.0,273.0,310.42,261.51
2016,1,1,11,15,87.0,248.5,4.7,5.0,296.0,336.51,283.2
2016,1,1,11,30,102.0,262.0,4.6,5.0,319.0,362.35,304.4
2016,1,1,11,45,80.0,261.0,4.6,5.0,306.5,340.17,284.99
2016,1,1,12,0,58.0,260.0,4.6,5.0,294.0,318.26,265.95
2016,1,1,12,15,33.5,231.0,4.6,5.0,250.5,263.46,219.67
2016,1,1,12,30,9.0,202.0,4.6,5.0,207.0,202.07,167.52
2016,1,1,12,45,16.0,216.0,4.6,5.0,225.5,221.18,183.88
2016,1,1,13,0,23.0,230.0,4.6,5.0,244.0,239.93,199.78
2016,1,1,13,15,14.5,209.0,4.55,5.0,217.5,211.27,175.53
2016,1,1,13,30,6.0,188.0,4.5,5.0,191.0,183.5,152.04
2016,1,1,13,45,13.0,198.0,4.45,5.5,205.0,197.64,164.04
2016,1,1,14,0,20.0,208.0,4.4,6.0,219.0,211.21,175.42
2016,1,1,14,15,10.0,109.0,4.3,5.5,114.5,107.89,88.03
2016,1,1,14,30,0.0,10.0,4.2,5.0,10.0,9.28,2.49
2016,1,1,14,45,0.0,66.5,4.1,5.0,66.5,61.87,48.6
2016,1,1,15,0,0.0,123.0,4.0,5.0,123.0,115.11,94.9
2016,1,1,15,15,0.0,112.0,3.8,5.0,112.0,104.58,85.93
2016,1,1,15,30,0.0,101.0,3.6,5.0,101.0,94.11,77.04
2016,1,1,15,45,0.0,88.5,3.4,5.0,88.5,82.3,66.89
2016,1,1,16,0,0.0,76.0,3.2,5.0,76.0,70.57,56.7
2016,1,1,16,15,0.0,63.0,3.0,4.5,63.0,58.46,46.13
2016,1,1,16,30,0.0,50.0,2.8,4.0,50.0,46.43,35.46
2016,1,1,16,45,0.0,37.5,2.6,4.0,37.5,34.84,24.95
2016,1,1,17,0,0.0,25.0,2.4,4.0,25.0,23.2,14.33
2016,1,1,17,15,0.0,14.5,2.35,4.0,14.5,13.44,5.08
2016,1,1,17,30,0.0,4.0,2.3,4.0,4.0,3.81,0.0
2016,1,1,17,45,0.0,2.0,2.3,4.0,2.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,7.0,1.45,3.5,7.0,6.67,0.0
2016,1,2,8,0,0.0,14.0,1.5,4.0,14.0,12.97,4.74
2016,1,2,8,15,0.0,25.5,1.55,4.0,25.5,23.66,14.85
2016,1,2,8,30,0.0,37.0,1.6,4.0,37.0,34.37,24.63
2016,1,2,8,45,0.0,49.5,1.7,4.0,49.5,46.02,35.17
2016,1,2,9,0,0.0,62.0,1.8,4.0,62.0,58.42,46.24
2016,1,2,9,15,0.0,74.0,1.8,4.0,74.0,70.24,56.65
2016,1,2,9,30,0.0,86.0,1.8,4.0,86.0,82.05,66.92
2016,1,2,9,45,0.0,73.0,1.85,4.0,73.0,67.93,54.4
2016,1,2,10,0,0.0,60.0,1.9,4.0,60.0,55.8,43.65
2016,1,2,10,15,0.0,87.5,1.85,4.0,87.5,81.9,66.34
2016,1,2,10,30,0.0,115.0,1.8,4.0,115.0,109.5,90.01
2016,1,2,10,45,22.5,169.0,1.8,4.5,181.0,184.02,153.88
2016,1,2,11,0,45.0,223.0,1.8,5.0,247.0,273.74,228.33
2016,1,2,11,15,72.5,242.5,1.75,5.0,283.0,317.35,264.03
2016,1,2,11,30,100.0,262.0,1.7,5.0,319.0,360.74,299.21
2016,1,2,11,45,53.5,227.5,1.7,5.0,258.0,279.8,231.8
2016,1,2,12,0,7.0,193.0,1.7,5.0,197.0,192.47,158.38
2016,1,2,12,15,3.5,153.0,1.75,5.0,155.0,148.45,121.69
2016,1,2,12,30,0.0,113.0,1.8,5.0,113.0,106.03,85.76
2016,1,2,12,45,0.0,118.5,1.85,5.5,118.5,111.32,90.17
2016,1,2,13,0,0.0,124.0,1.9,6.0,124.0,116.6,94.5
2016,1,2,13,15,0.0,145.5,1.85,6.0,146.0,137.49,112.16
2016,1,2,13,30,0.0,167.0,1.8,6.0,168.0,158.47,129.81
2016,1,2,13,45,13.5,192.0,1.75,6.5,200.0,192.01,157.96
2016,1,2,14,0,27.0,217.0,1.7,7.0,232.0,224.64,184.91
2016,1,2,14,15,13.5,170.5,1.6,6.5,178.0,169.36,139.16
2016,1,2,14,30,0.0,124.0,1.5,6.0,124.0,116.24,94.7
2016,1,2,14,45,1.5,138.5,1.45,6.0,139.0,130.79,107.39
2016,1,2,15,0,3.0,153.0,1.4,6.0,154.0,145.1,119.72
2016,1,2,15,15,1.5,140.0,1.3,6.0,140.5,131.67,108.5
2016,1,2,15,30,0.0,127.0,1.2,6.0,127.0,118.47,97.49
2016,1,2,15,45,0.0,112.0,1.2,6.0,112.0,104.11,85.38
2016,1,2,16,0,0.0,97.0,1.2,6.0,97.0,89.86,73.19
2016,1,2,16,15,0.0,80.5,1.05,5.5,80.5,74.36,59.83
2016,1,2,16,30,0.0,64.0,0.9,5.0,64.0,59.0,46.34
2016,1,2,16,45,0.0,48.0,0.8,5.0,48.0,44.24,33.1
2016,1,2,17,0,0.0,32.0,0.7,5.0,32.0,29.7,19.92
2016,1,2,17,15,0.0,19.0,0.65,4.5,19.0,17.63,8.68
2016,1,2,17,30,0.0,6.0,0.6,4.0,6.0,5.72,0.0
2016,1,2,17,45,0.0,3.0,0.55,4.0,3.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,7,45,167.0,14.5,2.1,4.5,29.0,87.71,0.0
2016,1,3,8,0,334.0,29.0,2.4,5.0,58.0,227.19,172.93
2016,1,3,8,15,437.0,39.0,2.45,5.5,102.5,308.04,256.09
2016,1,3,8,30,540.0,49.0,2.5,6.0,147.0,397.41,336.2
2016,1,3,8,45,604.5,55.5,2.55,6.5,195.0,465.95,396.29
2016,1,3,9,0,669.0,62.0,2.6,7.0,243.0,537.58,456.43
2016,1,3,9,15,489.0,98.0,2.6,7.5,242.5,475.2,403.63
2016,1,3,9,30,309.0,134.0,2.6,8.0,242.0,391.39,332.08
2016,1,3,9,45,288.0,155.0,2.65,9.0,265.5,407.78,343.69
2016,1,3,10,0,267.0,176.0,2.7,10.0,289.0,421.77,352.43
2016,1,3,10,15,192.0,196.5,2.65,10.0,281.5,377.6,314.24
2016,1,3,10,30,117.0,217.0,2.6,10.0,274.0,342.39,283.02
2016,1,3,10,45,187.0,227.5,2.55,10.5,324.5,410.57,338.57
2016,1,3,11,0,257.0,238.0,2.5,11.0,375.0,492.63,402.86
2016,1,3,11,15,200.0,252.5,2.5,11.5,362.0,447.9,364.73
2016,1,3,11,30,143.0,267.0,2.5,12.0,349.0,414.94,336.25
2016,1,3,11,45,204.5,269.5,2.5,12.5,389.5,465.61,376.58
2016,1,3,12,0,266.0,272.0,2.5,13.0,430.0,527.1,423.75
2016,1,3,12,15,232.5,279.0,2.5,13.0,418.0,490.47,394.28
2016,1,3,12,30,199.0,286.0,2.5,13.0,406.0,465.76,374.29
2016,1,3,12,45,557.5,188.0,2.55,13.5,522.0,653.45,524.74
2016,1,3,13,0,916.0,90.0,2.6,14.0,638.0,801.15,634.19
2016,1,3,13,15,913.0,89.5,2.65,14.0,627.5,774.1,613.9
2016,1,3,13,30,910.0,89.0,2.7,14.0,617.0,744.06,592.92
2016,1,3,13,45,906.0,87.0,2.75,14.0,599.0,708.87,567.58
2016,1,3,14,0,902.0,85.0,2.8,14.0,581.0,671.08,538.66
2016,1,3,14,15,892.0,83.0,2.8,14.0,555.0,629.56,505.93
2016,1,3,14,30,882.0,81.0,2.8,14.0,529.0,583.47,468.99
2016,1,3,14,45,868.0,79.0,2.8,14.0,495.5,533.8,428.31
2016,1,3,15,0,854.0,77.0,2.8,14.0,462.0,483.21,385.76
2016,1,3,15,15,832.0,74.0,2.6,13.5,423.0,427.63,338.33
2016,1,3,15,30,810.0,71.0,2.4,13.0,384.0,372.5,289.96
2016,1,3,15,45,784.0,66.0,2.25,13.0,340.0,314.88,238.14
2016,1,3,16,0,758.0,61.0,2.1,13.0,296.0,258.8,186.97
2016,1,3,16,15,710.5,56.0,1.85,12.0,248.5,200.19,135.32
2016,1,3,16,30,663.0,51.0,1.6,11.0,201.0,146.17,89.41
2016,1,3,16,45,592.5,43.5,1.4,10.0,153.5,92.64,49.43
2016,1,3,17,0,522.0,36.0,1.2,9.0,106.0,47.09,23.83
2016,1,3,17,15,379.5,25.5,1.2,8.5,64.5,20.24,10.78
2016,1,3,17,30,237.0,15.0,1.2,8.0,23.0,14.3,0.0
2016,1,3,17,45,118.5,7.5,1.25,7.5,11.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,4,7,45,236.5,12.5,3.25,0.5,33.0,116.39,0.0
2016,1,4,8,0,473.0,25.0,3.5,1.0,66.0,283.81,219.41
2016,1,4,8,15,573.5,32.5,3.4,1.5,114.0,367.39,310.14
2016,1,4,8,30,674.0,40.0,3.3,2.0,162.0,458.4,393.49
2016,1,4,8,45,731.0,44.5,3.25,3.0,212.0,525.47,452.65
2016,1,4,9,0,788.0,49.0,3.2,4.0,262.0,594.62,510.4
2016,1,4,9,15,824.0,52.5,3.2,5.0,309.5,649.61,552.89
2016,1,4,9,30,860.0,56.0,3.2,6.0,357.0,698.14,588.16
2016,1,4,9,45,884.0,58.5,3.25,7.0,400.5,741.38,618.34
2016,1,4,10,0,908.0,61.0,3.3,8.0,444.0,782.83,646.36
2016,1,4,10,15,924.5,62.5,3.2,8.5,481.5,814.92,667.04
2016,1,4,10,30,941.0,64.0,3.1,9.0,519.0,844.26,685.35
2016,1,4,10,45,952.0,66.0,3.05,9.5,549.5,866.69,698.68
2016,1,4,11,0,963.0,68.0,3.0,10.0,580.0,885.74,709.51
2016,1,4,11,15,970.0,69.0,2.95,10.0,603.0,896.65,715.81
2016,1,4,11,30,977.0,70.0,2.9,10.0,626.0,903.85,719.62
2016,1,4,11,45,977.5,72.5,2.85,10.5,640.0,903.66,716.98
2016,1,4,12,0,978.0,75.0,2.8,11.0,654.0,899.62,711.86
2016,1,4,12,15,979.5,75.0,2.75,11.0,660.0,889.65,704.01
2016,1,4,12,30,981.0,75.0,2.7,11.0,666.0,875.94,693.71
2016,1,4,12,45,979.0,75.5,2.65,11.5,663.5,856.35,678.13
2016,1,4,13,0,977.0,76.0,2.6,12.0,661.0,833.26,660.24
2016,1,4,13,15,973.0,75.5,2.6,12.0,650.0,804.16,639.71
2016,1,4,13,30,969.0,75.0,2.6,12.0,639.0,771.92,616.89
2016,1,4,13,45,961.5,74.0,2.6,12.0,619.5,733.79,589.65
2016,1,4,14,0,954.0,73.0,2.6,12.0,600.0,693.08,558.59
2016,1,4,14,15,943.5,72.0,2.6,12.0,573.0,648.22,523.36
2016,1,4,14,30,933.0,71.0,2.6,12.0,546.0,601.46,485.79
2016,1,4,14,45,916.5,69.5,2.6,12.0,511.5,549.43,443.11
2016,1,4,15,0,900.0,68.0,2.6,12.0,477.0,496.56,398.55
2016,1,4,15,15,878.5,65.5,2.45,11.5,436.5,440.0,350.08
2016,1,4,15,30,857.0,63.0,2.3,11.0,396.0,383.52,300.26
2016,1,4,15,45,826.0,60.0,2.15,10.5,350.5,323.9,246.81
2016,1,4,16,0,795.0,57.0,2.0,10.0,305.0,266.24,194.15
2016,1,4,16,15,748.5,52.5,1.8,9.0,256.5,206.19,140.5
2016,1,4,16,30,702.0,48.0,1.6,8.0,208.0,150.54,92.45
2016,1,4,16,45,625.5,41.5,1.45,7.0,159.0,95.0,50.48
2016,1,4,17,0,549.0,35.0,1.3,6.0,110.0,48.09,23.83
2016,1,4,17,15,407.5,25.0,1.3,5.5,67.5,21.47,12.19
2016,1,4,17,30,266.0,15.0,1.3,5.0,25.0,14.3,0.0
2016,1,4,17,45,133.0,7.5,1.35,4.5,12.5,7.15,0.0
2016,1,4,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,45,151.5,15.0,2.75,1.0,28.0,81.11,0.0
2016,1,5,8,0,303.0,30.0,2.8,1.0,56.0,212.47,163.34
2016,1,5,8,15,406.5,41.0,2.8,1.5,100.5,293.46,247.69
2016,1,5,8,30,510.0,52.0,2.8,2.0,145.0,383.11,329.33
2016,1,5,8,45,576.0,59.0,2.8,2.5,192.0,452.31,390.99
2016,1,5,9,0,642.0,66.0,2.8,3.0,239.0,524.71,452.8
2016,1,5,9,15,683.5,71.0,2.75,3.0,285.0,580.42,499.26
2016,1,5,9,30,725.0,76.0,2.7,3.0,331.0,636.49,543.69
2016,1,5,9,45,755.0,79.5,2.7,3.5,373.0,677.73,573.9
2016,1,5,10,0,785.0,83.0,2.7,4.0,415.0,722.37,606.1
2016,1,5,10,15,804.5,86.0,2.65,4.5,451.0,756.46,629.2
2016,1,5,10,30,824.0,89.0,2.6,5.0,487.0,788.17,650.15
2016,1,5,10,45,839.5,90.5,2.6,5.5,517.0,812.18,665.43
2016,1,5,11,0,855.0,92.0,2.6,6.0,547.0,833.22,678.49
2016,1,5,11,15,864.0,93.0,2.6,6.5,569.5,845.07,684.8
2016,1,5,11,30,873.0,94.0,2.6,7.0,592.0,853.56,688.82
2016,1,5,11,45,890.5,90.0,2.6,7.5,609.0,853.19,686.53
2016,1,5,12,0,908.0,86.0,2.6,8.0,626.0,856.06,686.87
2016,1,5,12,15,910.0,86.5,2.6,8.5,632.0,847.78,679.24
2016,1,5,12,30,912.0,87.0,2.6,9.0,638.0,835.99,669.34
2016,1,5,12,45,907.5,88.5,2.6,10.0,635.0,816.76,653.03
2016,1,5,13,0,903.0,90.0,2.6,11.0,632.0,794.34,634.64
2016,1,5,13,15,542.5,183.5,2.6,11.0,508.0,608.11,492.15
2016,1,5,13,30,182.0,277.0,2.6,11.0,384.0,416.25,337.17
2016,1,5,13,45,175.0,268.5,2.6,11.0,368.5,394.4,320.8
2016,1,5,14,0,168.0,260.0,2.6,11.0,353.0,372.64,303.53
2016,1,5,14,15,127.0,244.5,2.55,11.0,313.0,323.38,263.64
2016,1,5,14,30,86.0,229.0,2.5,11.0,273.0,272.01,221.89
2016,1,5,14,45,43.0,163.5,2.45,11.0,185.5,179.55,146.14
2016,1,5,15,0,0.0,98.0,2.4,11.0,98.0,91.43,72.5
2016,1,5,15,15,0.0,84.5,2.25,10.5,84.5,78.7,62.09
2016,1,5,15,30,0.0,71.0,2.1,10.0,71.0,66.06,51.54
2016,1,5,15,45,0.0,62.0,1.95,10.0,62.0,57.66,44.42
2016,1,5,16,0,0.0,53.0,1.8,10.0,53.0,49.26,37.24
2016,1,5,16,15,0.0,44.0,1.65,9.5,44.0,40.87,30.03
2016,1,5,16,30,0.0,35.0,1.5,9.0,35.0,32.49,22.72
2016,1,5,16,45,0.0,26.5,1.4,8.5,26.5,24.58,15.71
2016,1,5,17,0,0.0,18.0,1.3,8.0,18.0,16.68,8.63
2016,1,5,17,15,0.0,11.0,1.4,8.0,11.0,10.19,2.84
2016,1,5,17,30,0.0,4.0,1.5,8.0,4.0,3.7,0.0
2016,1,5,17,45,0.0,2.0,1.6,8.0,2.0,1.91,0.0
2016,1,5,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,7,45,91.5,17.5,1.9,5.0,25.0,56.97,0.0
2016,1,6,8,0,183.0,35.0,2.1,5.0,50.0,161.68,121.31
2016,1,6,8,15,282.0,49.5,2.1,5.5,91.5,237.21,196.73
2016,1,6,8,30,381.0,64.0,2.1,6.0,133.0,321.95,272.44
2016,1,6,8,45,440.5,75.5,2.15,6.5,177.5,386.01,328.7
2016,1,6,9,0,500.0,87.0,2.2,7.0,222.0,453.68,385.87
2016,1,6,9,15,545.5,94.5,2.2,7.0,266.0,512.85,434.68
2016,1,6,9,30,591.0,102.0,2.2,7.0,310.0,571.09,481.31
2016,1,6,9,45,621.0,108.5,2.25,7.5,350.0,617.0,516.22
2016,1,6,10,0,651.0,115.0,2.3,8.0,390.0,661.99,549.41
2016,1,6,10,15,325.5,107.5,2.3,8.0,245.0,401.15,338.5
2016,1,6,10,30,0.0,100.0,2.3,8.0,100.0,94.19,75.22
2016,1,6,10,45,0.0,89.5,2.3,8.5,89.5,83.53,66.26
2016,1,6,11,0,0.0,79.0,2.3,9.0,79.0,73.57,57.55
2016,1,6,11,15,0.0,69.5,2.3,9.0,69.5,64.7,49.91
2016,1,6,11,30,0.0,60.0,2.3,9.0,60.0,55.84,42.3
2016,1,6,11,45,0.0,61.5,2.35,9.5,61.5,57.25,43.37
2016,1,6,12,0,0.0,63.0,2.4,10.0,63.0,58.65,44.44
2016,1,6,12,15,0.0,80.0,2.35,10.0,80.0,74.53,57.84
2016,1,6,12,30,0.0,97.0,2.3,10.0,97.0,90.55,71.3
2016,1,6,12,45,0.0,106.0,2.3,10.0,106.0,99.2,78.54
2016,1,6,13,0,0.0,115.0,2.3,10.0,115.0,107.86,85.8
2016,1,6,13,15,0.0,83.5,2.25,10.0,83.5,77.8,60.57
2016,1,6,13,30,0.0,52.0,2.2,10.0,52.0,48.39,35.73
2016,1,6,13,45,0.0,49.0,2.2,10.5,49.0,45.58,33.34
2016,1,6,14,0,0.0,46.0,2.2,11.0,46.0,42.78,30.93
2016,1,6,14,15,0.0,59.0,2.15,11.0,59.0,54.9,41.3
2016,1,6,14,30,0.0,72.0,2.1,11.0,72.0,67.02,51.67
2016,1,6,14,45,0.0,41.0,2.05,11.0,41.0,38.1,27.11
2016,1,6,15,0,0.0,10.0,2.0,11.0,10.0,9.28,2.36
2016,1,6,15,15,0.0,9.0,1.75,10.5,9.0,8.35,1.59
2016,1,6,15,30,0.0,8.0,1.5,10.0,8.0,7.42,0.81
2016,1,6,15,45,0.0,7.0,1.3,10.0,7.0,6.49,0.02
2016,1,6,16,0,0.0,6.0,1.1,10.0,6.0,5.56,0.0
2016,1,6,16,15,175.5,48.5,0.95,9.5,89.5,83.41,59.87
2016,1,6,16,30,351.0,91.0,0.8,9.0,173.0,137.04,96.5
2016,1,6,16,45,292.0,74.0,0.65,9.0,131.5,92.91,61.78
2016,1,6,17,0,233.0,57.0,0.5,9.0,90.0,55.63,36.12
2016,1,6,17,15,116.5,38.5,0.5,9.0,55.0,31.2,20.49
2016,1,6,17,30,0.0,20.0,0.5,9.0,20.0,17.9,0.0
2016,1,6,17,45,0.0,10.0,0.5,9.0,10.0,9.53,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,45,184.0,14.0,2.05,6.5,29.5,94.26,0.0
2016,1,7,8,0,368.0,28.0,2.1,7.0,59.0,241.88,181.35
2016,1,7,8,15,473.0,37.0,2.1,7.0,104.5,323.95,267.05
2016,1,7,8,30,578.0,46.0,2.1,7.0,150.0,414.76,348.33
2016,1,7,8,45,640.5,51.5,2.15,7.5,198.5,477.51,403.42
2016,1,7,9,0,703.0,57.0,2.2,8.0,247.0,548.69,462.66
2016,1,7,9,15,742.5,61.0,2.2,8.5,293.5,604.37,506.53
2016,1,7,9,30,782.0,65.0,2.2,9.0,340.0,660.03,547.76
2016,1,7,9,45,813.0,66.5,2.2,10.0,383.0,705.81,579.1
2016,1,7,10,0,844.0,68.0,2.2,11.0,426.0,750.23,608.51
2016,1,7,10,15,862.5,70.5,2.1,12.0,463.0,784.31,628.76
2016,1,7,10,30,881.0,73.0,2.0,13.0,500.0,809.05,641.8
2016,1,7,10,45,898.0,73.0,1.95,14.0,531.0,833.39,654.79
2016,1,7,11,0,915.0,73.0,1.9,15.0,562.0,854.72,665.48
2016,1,7,11,15,924.0,74.0,1.9,15.5,585.0,867.35,671.8
2016,1,7,11,30,933.0,75.0,1.9,16.0,608.0,876.45,675.87
2016,1,7,11,45,939.5,75.0,1.95,17.0,623.5,878.64,674.59
2016,1,7,12,0,946.0,75.0,2.0,18.0,639.0,877.14,671.0
2016,1,7,12,15,949.0,75.5,1.95,18.5,646.5,869.63,663.74
2016,1,7,12,30,952.0,76.0,1.9,19.0,654.0,858.42,654.2
2016,1,7,12,45,955.0,74.5,1.85,19.5,653.0,841.24,640.78
2016,1,7,13,0,958.0,73.0,1.8,20.0,652.0,820.47,625.11
2016,1,7,13,15,955.0,72.5,1.8,20.0,642.0,792.85,606.51
2016,1,7,13,30,952.0,72.0,1.8,20.0,632.0,762.07,585.75
2016,1,7,13,45,947.5,70.5,1.8,20.0,614.0,726.15,561.3
2016,1,7,14,0,943.0,69.0,1.8,20.0,596.0,687.5,533.58
2016,1,7,14,15,933.5,68.0,1.85,20.0,569.5,643.81,501.14
2016,1,7,14,30,924.0,67.0,1.9,20.0,543.0,598.15,466.32
2016,1,7,14,45,910.0,65.5,1.95,20.0,510.0,547.88,427.0
2016,1,7,15,0,896.0,64.0,2.0,20.0,477.0,496.54,385.6
2016,1,7,15,15,876.0,61.5,1.8,19.5,437.5,440.79,339.44
2016,1,7,15,30,856.0,59.0,1.6,19.0,398.0,385.14,292.01
2016,1,7,15,45,827.0,56.5,1.45,18.5,353.5,326.97,241.63
2016,1,7,16,0,798.0,54.0,1.3,18.0,309.0,269.56,190.99
2016,1,7,16,15,754.5,50.0,1.3,16.5,261.0,210.18,139.91
2016,1,7,16,30,711.0,46.0,1.3,15.0,213.0,154.81,93.28
2016,1,7,16,45,638.5,40.5,1.35,14.0,164.5,99.53,51.79
2016,1,7,17,0,566.0,35.0,1.4,13.0,116.0,52.36,24.56
2016,1,7,17,15,432.0,26.0,1.5,12.5,73.0,22.14,12.81
2016,1,7,17,30,298.0,17.0,1.6,12.0,30.0,14.98,0.0
2016,1,7,17,45,149.0,8.5,1.7,11.5,15.0,8.1,0.0
2016,1,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,7,45,170.5,14.5,2.95,7.5,29.0,88.71,0.0
2016,1,8,8,0,341.0,29.0,3.2,8.0,58.0,229.52,171.68
2016,1,8,8,15,448.0,38.5,3.25,8.5,103.5,312.25,257.19
2016,1,8,8,30,555.0,48.0,3.3,9.0,149.0,403.87,338.96
2016,1,8,8,45,618.5,54.5,3.35,9.5,197.0,472.61,399.11
2016,1,8,9,0,682.0,61.0,3.4,10.0,245.0,544.44,459.27
2016,1,8,9,15,722.5,65.5,3.5,10.5,291.5,596.07,501.15
2016,1,8,9,30,763.0,70.0,3.6,11.0,338.0,652.64,544.15
2016,1,8,9,45,796.0,71.5,3.7,12.0,381.5,699.65,577.46
2016,1,8,10,0,829.0,73.0,3.8,13.0,425.0,745.39,608.97
2016,1,8,10,15,848.0,75.5,3.8,13.5,462.0,779.67,631.93
2016,1,8,10,30,867.0,78.0,3.8,14.0,499.0,811.46,652.77
2016,1,8,10,45,595.5,154.5,3.85,14.5,451.5,686.89,556.56
2016,1,8,11,0,324.0,231.0,3.9,15.0,404.0,540.98,437.61
2016,1,8,11,15,323.0,242.0,3.85,15.5,421.0,552.14,445.12
2016,1,8,11,30,322.0,253.0,3.8,16.0,438.0,561.89,450.75
2016,1,8,11,45,321.0,260.5,3.8,16.5,448.5,566.17,452.44
2016,1,8,12,0,320.0,268.0,3.8,17.0,459.0,569.08,453.16
2016,1,8,12,15,205.0,276.5,3.7,17.0,399.5,466.56,371.82
2016,1,8,12,30,90.0,285.0,3.6,17.0,340.0,367.12,291.78
2016,1,8,12,45,50.5,247.0,3.55,17.5,278.0,290.62,230.67
2016,1,8,13,0,11.0,209.0,3.5,18.0,216.0,209.35,164.96
2016,1,8,13,15,212.5,225.5,3.35,18.0,351.0,401.21,321.27
2016,1,8,13,30,414.0,242.0,3.2,18.0,486.0,554.08,440.1
2016,1,8,13,45,352.0,246.5,3.1,18.5,450.5,500.75,396.57
2016,1,8,14,0,290.0,251.0,3.0,19.0,415.0,450.25,356.18
2016,1,8,14,15,206.0,245.0,2.8,19.0,358.5,372.68,295.21
2016,1,8,14,30,122.0,239.0,2.6,19.0,302.0,308.37,244.07
2016,1,8,14,45,369.5,182.0,2.45,19.0,356.5,378.31,300.4
2016,1,8,15,0,617.0,125.0,2.3,19.0,411.0,428.25,337.11
2016,1,8,15,15,709.5,100.0,2.0,18.5,403.0,410.49,319.55
2016,1,8,15,30,802.0,75.0,1.7,18.0,395.0,382.84,292.62
2016,1,8,15,45,780.0,69.5,1.45,17.5,352.0,326.14,243.13
2016,1,8,16,0,758.0,64.0,1.2,17.0,309.0,270.54,193.78
2016,1,8,16,15,711.0,59.0,1.15,16.0,260.5,211.45,142.92
2016,1,8,16,30,664.0,54.0,1.1,15.0,212.0,156.85,97.0
2016,1,8,16,45,596.5,46.5,1.05,14.5,164.0,100.81,54.31
2016,1,8,17,0,529.0,39.0,1.0,14.0,116.0,53.92,26.13
2016,1,8,17,15,264.5,35.0,1.0,13.5,73.5,27.38,17.26
2016,1,8,17,30,0.0,31.0,1.0,13.0,31.0,25.99,0.0
2016,1,8,17,45,0.0,15.5,1.05,12.5,15.5,14.77,0.0
2016,1,8,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.45,3.5,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2016,1,9,7,45,196.5,13.5,5.45,3.5,30.5,99.1,0.0
2016,1,9,8,0,393.0,27.0,5.8,4.0,61.0,252.67,192.88
2016,1,9,8,15,499.0,36.0,6.1,4.5,108.0,336.25,283.15
2016,1,9,8,30,605.0,45.0,6.4,5.0,155.0,423.17,364.38
2016,1,9,8,45,668.5,50.5,6.75,5.5,204.5,493.58,428.94
2016,1,9,9,0,732.0,56.0,7.1,6.0,254.0,566.57,493.4
2016,1,9,9,15,771.5,60.0,7.1,6.0,302.0,623.4,541.93
2016,1,9,9,30,811.0,64.0,7.1,6.0,350.0,680.17,588.12
2016,1,9,9,45,840.0,66.5,7.1,6.5,394.0,726.72,623.79
2016,1,9,10,0,869.0,69.0,7.1,7.0,438.0,771.76,657.48
2016,1,9,10,15,887.5,71.0,7.05,7.0,476.0,799.28,677.68
2016,1,9,10,30,906.0,73.0,7.0,7.0,514.0,830.74,700.92
2016,1,9,10,45,919.0,74.5,6.95,7.5,545.0,854.23,716.41
2016,1,9,11,0,932.0,76.0,6.9,8.0,576.0,874.51,729.35
2016,1,9,11,15,940.0,77.0,6.85,8.0,600.0,886.59,737.32
2016,1,9,11,30,948.0,78.0,6.8,8.0,624.0,895.08,742.68
2016,1,9,11,45,952.5,79.0,6.75,8.5,639.0,896.94,741.71
2016,1,9,12,0,957.0,80.0,6.7,9.0,654.0,895.05,738.06
2016,1,9,12,15,959.0,80.5,6.65,9.0,661.0,886.75,731.07
2016,1,9,12,30,961.0,81.0,6.6,9.0,668.0,874.72,721.44
2016,1,9,12,45,720.5,156.0,6.55,9.5,596.0,758.59,629.84
2016,1,9,13,0,480.0,231.0,6.5,10.0,524.0,631.02,522.84
2016,1,9,13,15,716.5,155.5,6.45,10.0,584.0,716.75,595.57
2016,1,9,13,30,953.0,80.0,6.4,10.0,644.0,775.56,642.91
2016,1,9,13,45,945.5,79.5,6.4,10.0,625.5,738.68,614.4
2016,1,9,14,0,938.0,79.0,6.4,10.0,607.0,699.23,582.74
2016,1,9,14,15,928.0,77.5,6.35,9.5,580.5,654.83,546.81
2016,1,9,14,30,918.0,76.0,6.3,9.0,554.0,608.5,508.46
2016,1,9,14,45,901.5,74.5,6.25,9.0,520.0,557.06,464.07
2016,1,9,15,0,885.0,73.0,6.2,9.0,486.0,504.78,417.96
2016,1,9,15,15,864.0,70.5,6.05,8.5,446.0,449.28,368.65
2016,1,9,15,30,843.0,68.0,5.9,8.0,406.0,393.24,317.6
2016,1,9,15,45,809.0,65.5,5.8,8.0,360.5,333.49,262.07
2016,1,9,16,0,775.0,63.0,5.7,8.0,315.0,275.99,207.92
2016,1,9,16,15,729.0,58.5,5.35,7.0,266.5,216.53,153.41
2016,1,9,16,30,683.0,54.0,5.0,6.0,218.0,161.43,104.33
2016,1,9,16,45,605.5,47.5,4.7,5.5,168.5,104.05,58.75
2016,1,9,17,0,528.0,41.0,4.4,5.0,119.0,56.95,29.29
2016,1,9,17,15,264.0,37.0,4.2,4.5,76.0,28.95,19.47
2016,1,9,17,30,0.0,33.0,4.0,4.0,33.0,27.5,0.69
2016,1,9,17,45,0.0,16.5,3.85,3.5,16.5,15.73,0.0
2016,1,9,18,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.65,-0.5,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.85,-1.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.85,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.8,-1.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,7,45,192.0,14.5,2.85,-0.5,31.0,98.02,0.0
2016,1,10,8,0,384.0,29.0,3.1,0.0,62.0,250.17,192.82
2016,1,10,8,15,490.5,38.5,3.2,0.0,109.0,334.63,283.83
2016,1,10,8,30,597.0,48.0,3.3,0.0,156.0,427.89,370.23
2016,1,10,8,45,660.0,54.0,3.45,0.5,206.5,497.52,433.24
2016,1,10,9,0,723.0,60.0,3.6,1.0,257.0,565.44,492.42
2016,1,10,9,15,763.0,64.5,3.5,1.5,305.0,623.18,539.56
2016,1,10,9,30,803.0,69.0,3.4,2.0,353.0,680.85,583.72
2016,1,10,9,45,831.0,72.5,3.35,2.5,397.0,727.86,618.19
2016,1,10,10,0,859.0,76.0,3.3,3.0,441.0,773.31,650.56
2016,1,10,10,15,877.5,78.5,3.15,3.5,479.5,808.08,673.42
2016,1,10,10,30,896.0,81.0,3.0,4.0,518.0,840.21,693.84
2016,1,10,10,45,909.0,82.5,2.85,4.5,549.0,863.69,707.4
2016,1,10,11,0,922.0,84.0,2.7,5.0,580.0,877.0,713.32
2016,1,10,11,15,930.5,85.5,2.55,5.5,604.0,890.06,719.12
2016,1,10,11,30,939.0,87.0,2.4,6.0,628.0,899.56,722.29
2016,1,10,11,45,941.5,89.0,2.25,6.5,643.0,900.93,719.67
2016,1,10,12,0,944.0,91.0,2.1,7.0,658.0,898.57,714.57
2016,1,10,12,15,945.5,91.0,2.0,7.0,665.0,889.38,706.57
2016,1,10,12,30,947.0,91.0,1.9,7.0,672.0,876.54,696.2
2016,1,10,12,45,946.0,91.0,1.8,7.5,670.0,858.1,680.81
2016,1,10,13,0,945.0,91.0,1.7,8.0,668.0,836.21,663.19
2016,1,10,13,15,941.0,90.5,1.65,8.0,658.0,808.16,643.06
2016,1,10,13,30,937.0,90.0,1.6,8.0,648.0,777.04,620.8
2016,1,10,13,45,928.0,89.5,1.55,8.0,628.5,739.56,593.88
2016,1,10,14,0,919.0,89.0,1.5,8.0,609.0,699.66,563.47
2016,1,10,14,15,908.5,87.5,1.5,8.0,582.5,658.02,531.26
2016,1,10,14,30,898.0,86.0,1.5,8.0,556.0,611.57,494.66
2016,1,10,14,45,885.0,83.0,1.55,8.0,522.5,560.64,453.96
2016,1,10,15,0,872.0,80.0,1.6,8.0,489.0,508.64,411.05
2016,1,10,15,15,760.5,87.5,1.55,7.5,423.0,423.77,341.64
2016,1,10,15,30,649.0,95.0,1.5,7.0,357.0,347.37,278.01
2016,1,10,15,45,608.0,93.5,1.45,7.0,317.5,295.8,232.26
2016,1,10,16,0,567.0,92.0,1.4,7.0,278.0,247.54,188.7
2016,1,10,16,15,533.0,82.0,1.25,6.5,235.5,196.44,142.92
2016,1,10,16,30,499.0,72.0,1.1,6.0,193.0,148.69,100.98
2016,1,10,16,45,436.5,61.0,1.0,5.5,150.0,100.63,62.82
2016,1,10,17,0,374.0,50.0,0.9,5.0,107.0,59.77,35.56
2016,1,10,17,15,279.5,35.5,0.95,4.5,69.0,28.78,19.52
2016,1,10,17,30,185.0,21.0,1.0,4.0,31.0,17.22,0.42
2016,1,10,17,45,92.5,10.5,1.1,3.5,15.5,10.01,0.0
2016,1,10,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,7,45,82.0,15.5,1.4,0.5,22.5,50.7,0.0
2016,1,11,8,0,164.0,31.0,1.6,1.0,45.0,145.54,110.38
2016,1,11,8,15,215.0,49.0,1.55,1.5,80.0,200.43,168.01
2016,1,11,8,30,266.0,67.0,1.5,2.0,115.0,259.52,222.23
2016,1,11,8,45,297.0,83.5,1.45,2.5,152.5,307.96,265.44
2016,1,11,9,0,328.0,100.0,1.4,3.0,190.0,357.97,308.25
2016,1,11,9,15,357.5,112.5,1.4,3.5,226.0,403.22,345.77
2016,1,11,9,30,387.0,125.0,1.4,4.0,262.0,449.26,382.69
2016,1,11,9,45,402.5,139.5,1.4,5.0,297.5,487.57,411.34
2016,1,11,10,0,418.0,154.0,1.4,6.0,333.0,525.1,438.52
2016,1,11,10,15,333.0,184.5,1.3,6.5,335.0,488.02,405.12
2016,1,11,10,30,248.0,215.0,1.2,7.0,337.0,459.34,378.53
2016,1,11,10,45,312.0,218.0,1.15,7.5,380.5,516.15,422.66
2016,1,11,11,0,376.0,221.0,1.1,8.0,424.0,573.44,465.23
2016,1,11,11,15,253.0,247.0,1.1,8.0,386.0,500.29,405.16
2016,1,11,11,30,130.0,273.0,1.1,8.0,348.0,411.91,333.6
2016,1,11,11,45,347.0,235.0,1.1,8.5,443.0,560.02,452.8
2016,1,11,12,0,564.0,197.0,1.1,9.0,538.0,706.92,562.96
2016,1,11,12,15,522.0,215.5,1.2,9.0,533.5,684.66,544.4
2016,1,11,12,30,480.0,234.0,1.3,9.0,529.0,660.66,526.45
2016,1,11,12,45,504.0,224.5,1.45,9.5,534.0,658.32,525.62
2016,1,11,13,0,528.0,215.0,1.6,10.0,539.0,653.19,522.35
2016,1,11,13,15,349.0,250.0,1.55,10.0,463.0,530.87,426.7
2016,1,11,13,30,170.0,285.0,1.5,10.0,387.0,418.03,336.7
2016,1,11,13,45,277.0,260.0,1.5,10.5,420.5,465.5,375.74
2016,1,11,14,0,384.0,235.0,1.5,11.0,454.0,496.89,400.39
2016,1,11,14,15,276.0,239.0,1.4,11.0,393.0,417.28,336.58
2016,1,11,14,30,168.0,243.0,1.3,11.0,332.0,339.54,274.37
2016,1,11,14,45,235.0,220.5,1.25,11.0,336.5,343.08,277.91
