Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,22,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.65,1.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,0.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.55,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.8,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,22,7,45,222.5,14.5,4.4,1.5,35.5,130.63,0.0
2016,1,22,8,0,445.0,29.0,4.7,2.0,71.0,272.83,217.48
2016,1,22,8,15,546.0,37.5,5.05,2.5,120.5,358.56,305.15
2016,1,22,8,30,647.0,46.0,5.4,3.0,170.0,451.8,391.45
2016,1,22,8,45,706.5,51.0,5.75,3.5,222.5,522.15,455.69
2016,1,22,9,0,766.0,56.0,6.1,4.0,275.0,594.88,519.55
2016,1,22,9,15,803.0,60.0,6.1,4.5,324.5,652.65,566.61
2016,1,22,9,30,840.0,64.0,6.1,5.0,374.0,710.24,611.57
2016,1,22,9,45,867.0,66.5,6.2,5.5,420.0,757.71,647.54
2016,1,22,10,0,894.0,69.0,6.3,6.0,466.0,796.88,676.22
2016,1,22,10,15,911.5,71.0,6.3,6.5,506.0,832.23,701.09
2016,1,22,10,30,929.0,73.0,6.3,7.0,546.0,864.93,723.6
2016,1,22,10,45,943.0,74.0,6.3,7.5,579.5,890.5,740.4
2016,1,22,11,0,957.0,75.0,6.3,8.0,613.0,912.8,754.65
2016,1,22,11,15,965.5,76.5,6.25,8.0,638.5,927.49,764.29
2016,1,22,11,30,974.0,78.0,6.2,8.0,664.0,938.43,771.23
2016,1,22,11,45,977.5,79.5,6.2,8.5,681.0,941.21,771.0
2016,1,22,12,0,981.0,81.0,6.2,9.0,698.0,940.08,768.03
2016,1,22,12,15,983.5,81.0,6.15,9.0,706.5,932.42,761.52
2016,1,22,12,30,986.0,81.0,6.1,9.0,715.0,920.89,752.3
2016,1,22,12,45,987.0,80.5,6.05,9.5,715.0,903.69,737.62
2016,1,22,13,0,988.0,80.0,6.0,10.0,715.0,882.75,720.32
2016,1,22,13,15,985.5,79.5,5.95,10.0,706.0,855.43,699.69
2016,1,22,13,30,983.0,79.0,5.9,10.0,697.0,824.71,676.56
2016,1,22,13,45,978.5,78.0,5.85,10.0,679.5,788.76,649.43
2016,1,22,14,0,974.0,77.0,5.8,10.0,662.0,749.85,619.97
2016,1,22,14,15,965.5,75.5,5.7,10.0,636.0,705.07,583.97
2016,1,22,14,30,957.0,74.0,5.6,10.0,610.0,658.04,544.95
2016,1,22,14,45,943.0,73.0,5.6,10.0,576.0,606.46,501.72
2016,1,22,15,0,929.0,72.0,5.6,10.0,542.0,553.6,456.37
2016,1,22,15,15,911.0,70.0,5.4,10.0,502.0,496.86,406.33
2016,1,22,15,30,893.0,68.0,5.2,10.0,462.0,439.82,354.85
2016,1,22,15,45,868.5,64.5,5.05,10.0,416.0,378.37,298.74
2016,1,22,16,0,844.0,61.0,4.9,10.0,370.0,318.19,242.67
2016,1,22,16,15,806.5,57.0,4.35,9.0,320.0,255.72,185.21
2016,1,22,16,30,769.0,53.0,3.8,8.0,270.0,196.48,131.26
2016,1,22,16,45,711.0,48.0,3.3,7.5,218.0,137.18,81.1
2016,1,22,17,0,653.0,43.0,2.8,7.0,166.0,84.23,43.12
2016,1,22,17,15,550.0,35.0,2.6,6.0,116.5,34.65,20.25
2016,1,22,17,30,447.0,27.0,2.4,5.0,67.0,23.44,14.09
2016,1,22,17,45,223.5,13.5,2.2,4.5,33.5,11.53,0.0
2016,1,22,18,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,23,7,45,225.5,14.0,1.8,0.5,35.5,131.65,0.0
2016,1,23,8,0,451.0,28.0,2.0,1.0,71.0,275.59,219.85
2016,1,23,8,15,550.0,35.5,1.9,1.5,120.5,359.23,303.29
2016,1,23,8,30,649.0,43.0,1.8,2.0,170.0,450.29,384.66
2016,1,23,8,45,707.0,48.5,1.75,3.0,221.5,520.19,444.29
2016,1,23,9,0,765.0,54.0,1.7,4.0,273.0,592.6,502.65
2016,1,23,9,15,801.5,57.5,1.6,4.5,322.5,649.42,544.94
2016,1,23,9,30,838.0,61.0,1.5,5.0,372.0,706.06,584.99
2016,1,23,9,45,862.5,64.0,1.4,5.5,417.5,745.85,610.82
2016,1,23,10,0,887.0,67.0,1.3,6.0,463.0,790.14,639.17
2016,1,23,10,15,904.5,69.0,1.25,6.5,503.0,825.48,660.77
2016,1,23,10,30,922.0,71.0,1.2,7.0,543.0,858.19,680.15
2016,1,23,10,45,933.5,73.0,1.2,8.0,575.5,882.92,693.17
2016,1,23,11,0,945.0,75.0,1.2,9.0,608.0,904.33,703.87
2016,1,23,11,15,953.0,76.0,1.2,9.5,633.5,917.99,710.54
2016,1,23,11,30,961.0,77.0,1.2,10.0,659.0,927.96,714.9
2016,1,23,11,45,963.5,79.0,1.3,10.5,675.5,930.57,716.08
2016,1,23,12,0,966.0,81.0,1.4,11.0,692.0,929.31,714.83
2016,1,23,12,15,968.0,81.5,1.45,11.0,700.5,922.0,710.17
2016,1,23,12,30,970.0,82.0,1.5,11.0,709.0,910.86,703.1
2016,1,23,12,45,968.5,82.5,1.6,11.5,708.5,893.06,690.96
2016,1,23,13,0,967.0,83.0,1.7,12.0,708.0,871.63,676.39
2016,1,23,13,15,964.0,82.5,1.75,12.0,698.5,844.42,658.42
2016,1,23,13,30,961.0,82.0,1.8,12.0,689.0,813.9,638.09
2016,1,23,13,45,955.0,81.5,1.9,12.5,671.5,778.08,613.18
2016,1,23,14,0,949.0,81.0,2.0,13.0,654.0,739.46,586.03
2016,1,23,14,15,940.0,79.5,2.05,13.0,628.5,695.24,553.54
2016,1,23,14,30,931.0,78.0,2.1,13.0,603.0,648.88,518.13
2016,1,23,14,45,918.0,76.5,2.15,13.0,569.5,598.38,478.54
2016,1,23,15,0,905.0,75.0,2.2,13.0,536.0,546.57,436.71
2016,1,23,15,15,887.0,72.5,2.15,12.5,496.0,490.39,390.53
2016,1,23,15,30,869.0,70.0,2.1,12.0,456.0,433.82,342.47
2016,1,23,15,45,843.0,67.0,2.05,12.0,411.0,373.66,289.56
2016,1,23,16,0,817.0,64.0,2.0,12.0,366.0,314.78,236.47
2016,1,23,16,15,779.5,60.0,1.8,11.0,316.5,253.68,181.85
2016,1,23,16,30,742.0,56.0,1.6,10.0,267.0,195.84,130.33
2016,1,23,16,45,683.5,50.5,1.4,9.0,216.0,137.39,81.77
2016,1,23,17,0,625.0,45.0,1.2,8.0,165.0,85.41,44.63
2016,1,23,17,15,524.5,36.5,1.2,7.5,116.0,36.82,21.47
2016,1,23,17,30,424.0,28.0,1.2,7.0,67.0,22.23,13.18
2016,1,23,17,45,212.0,14.0,1.3,6.5,33.5,10.99,0.0
2016,1,23,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,24,7,45,196.5,15.5,3.15,2.5,35.0,121.33,0.0
2016,1,24,8,0,393.0,31.0,3.4,3.0,70.0,257.58,205.56
2016,1,24,8,15,495.5,40.5,3.4,3.5,118.5,341.74,288.64
2016,1,24,8,30,598.0,50.0,3.4,4.0,167.0,434.55,372.31
2016,1,24,8,45,618.5,55.5,3.45,5.0,206.5,478.61,411.7
2016,1,24,9,0,639.0,61.0,3.5,6.0,246.0,522.48,448.66
2016,1,24,9,15,627.0,77.0,3.75,6.5,284.0,556.59,476.41
2016,1,24,9,30,615.0,93.0,4.0,7.0,322.0,587.2,500.25
2016,1,24,9,45,657.0,95.0,4.25,8.0,366.0,639.13,539.9
2016,1,24,10,0,699.0,97.0,4.5,9.0,410.0,690.85,578.14
2016,1,24,10,15,790.5,91.0,4.75,9.5,473.5,768.3,636.76
2016,1,24,10,30,882.0,85.0,5.0,10.0,537.0,850.91,698.12
2016,1,24,10,45,897.0,86.0,5.25,11.0,570.5,876.83,714.56
2016,1,24,11,0,912.0,87.0,5.5,12.0,604.0,892.4,723.52
2016,1,24,11,15,701.0,156.5,5.55,12.5,564.0,807.42,657.2
2016,1,24,11,30,490.0,226.0,5.6,13.0,524.0,697.18,567.68
2016,1,24,11,45,711.5,160.0,5.7,14.0,605.5,818.41,661.81
2016,1,24,12,0,933.0,94.0,5.8,15.0,687.0,918.06,732.69
2016,1,24,12,15,935.0,94.5,5.8,15.0,695.0,910.95,726.48
2016,1,24,12,30,937.0,95.0,5.8,15.0,703.0,900.13,718.28
2016,1,24,12,45,934.5,95.5,5.8,15.5,702.0,881.93,703.45
2016,1,24,13,0,932.0,96.0,5.8,16.0,701.0,860.27,686.26
2016,1,24,13,15,793.5,139.0,5.7,16.0,649.5,783.09,628.58
2016,1,24,13,30,655.0,182.0,5.6,16.0,598.0,699.65,563.32
2016,1,24,13,45,782.5,138.0,5.6,16.5,622.5,722.36,581.83
2016,1,24,14,0,910.0,94.0,5.6,17.0,647.0,728.9,587.13
2016,1,24,14,15,900.0,92.5,5.5,17.0,621.0,685.34,552.36
2016,1,24,14,30,890.0,91.0,5.4,17.0,595.0,641.91,517.23
2016,1,24,14,45,883.5,86.5,5.3,17.0,563.5,592.97,477.28
2016,1,24,15,0,877.0,82.0,5.2,17.0,532.0,542.32,435.03
2016,1,24,15,15,857.5,79.5,4.9,16.5,492.0,486.15,387.71
2016,1,24,15,30,838.0,77.0,4.6,16.0,452.0,429.99,339.18
2016,1,24,15,45,805.5,74.5,4.35,16.0,406.0,369.43,285.65
2016,1,24,16,0,773.0,72.0,4.1,16.0,360.0,310.91,232.98
2016,1,24,16,15,733.0,67.5,3.6,15.0,311.0,250.97,179.8
2016,1,24,16,30,693.0,63.0,3.1,14.0,262.0,192.87,128.64
2016,1,24,16,45,625.0,57.5,2.7,13.5,211.0,135.55,81.64
2016,1,24,17,0,557.0,52.0,2.3,13.0,160.0,85.82,46.41
2016,1,24,17,15,453.5,42.0,2.3,12.5,113.0,39.38,23.14
2016,1,24,17,30,350.0,32.0,2.3,12.0,66.0,25.83,16.01
2016,1,24,17,45,175.0,16.0,2.35,11.5,33.0,12.73,0.0
2016,1,24,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,7,45,131.0,19.0,2.95,11.5,32.0,95.88,0.0
2016,1,25,8,0,262.0,38.0,3.1,12.0,64.0,202.48,156.42
2016,1,25,8,15,365.5,50.5,3.15,12.5,110.0,282.56,231.21
2016,1,25,8,30,469.0,63.0,3.2,13.0,156.0,374.33,311.07
2016,1,25,8,45,546.0,70.0,3.3,13.5,207.0,451.29,376.53
2016,1,25,9,0,623.0,77.0,3.4,14.0,258.0,532.35,442.87
2016,1,25,9,15,379.5,119.0,3.35,14.5,235.0,430.1,357.36
2016,1,25,9,30,136.0,161.0,3.3,15.0,212.0,290.11,238.97
2016,1,25,9,45,464.0,125.5,3.25,15.5,329.5,523.17,431.49
2016,1,25,10,0,792.0,90.0,3.2,16.0,447.0,752.55,605.11
2016,1,25,10,15,812.5,93.0,3.0,16.5,486.5,789.87,627.05
2016,1,25,10,30,833.0,96.0,2.8,17.0,526.0,824.84,648.09
2016,1,25,10,45,857.5,95.0,2.6,17.5,561.0,855.85,665.79
2016,1,25,11,0,882.0,94.0,2.4,18.0,596.0,884.03,681.06
2016,1,25,11,15,892.0,95.5,2.15,18.0,622.0,899.51,688.04
2016,1,25,11,30,902.0,97.0,1.9,18.0,648.0,911.47,692.46
2016,1,25,11,45,909.5,97.5,1.7,18.5,665.5,909.41,686.51
2016,1,25,12,0,917.0,98.0,1.5,19.0,683.0,910.88,683.07
2016,1,25,12,15,920.5,98.5,1.4,19.0,692.5,905.19,677.48
2016,1,25,12,30,924.0,99.0,1.3,19.0,702.0,895.82,669.65
2016,1,25,12,45,929.5,96.5,1.25,19.5,703.5,881.08,657.92
2016,1,25,13,0,935.0,94.0,1.2,20.0,705.0,862.66,643.99
2016,1,25,13,15,933.0,94.0,1.2,20.0,696.5,837.46,627.6
2016,1,25,13,30,931.0,94.0,1.2,20.0,688.0,808.99,609.09
2016,1,25,13,45,931.0,91.0,1.2,20.0,672.0,775.61,587.23
2016,1,25,14,0,931.0,88.0,1.2,20.0,656.0,739.15,563.15
2016,1,25,14,15,922.5,86.5,1.15,20.0,631.0,695.81,532.01
2016,1,25,14,30,914.0,85.0,1.1,20.0,606.0,650.33,498.35
2016,1,25,14,45,906.0,82.0,1.05,20.0,574.0,601.66,461.6
2016,1,25,15,0,898.0,79.0,1.0,20.0,542.0,551.3,422.58
2016,1,25,15,15,842.0,78.0,0.95,19.5,487.0,479.31,367.34
2016,1,25,15,30,786.0,77.0,0.9,19.0,432.0,410.14,312.76
2016,1,25,15,45,800.5,72.0,0.85,19.0,402.5,366.9,274.89
2016,1,25,16,0,815.0,67.0,0.8,19.0,373.0,320.67,233.07
2016,1,25,16,15,777.5,62.5,0.8,18.0,323.5,258.9,180.42
2016,1,25,16,30,740.0,58.0,0.8,17.0,274.0,200.41,130.38
2016,1,25,16,45,679.0,53.0,0.8,16.5,222.0,141.87,83.11
2016,1,25,17,0,618.0,48.0,0.8,16.0,170.0,90.11,46.8
2016,1,25,17,15,517.5,39.0,0.8,15.5,121.0,38.44,20.79
2016,1,25,17,30,417.0,30.0,0.8,15.0,72.0,23.8,14.28
2016,1,25,17,45,208.5,15.0,0.85,14.5,36.0,11.72,0.0
2016,1,25,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.75,7.5,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,5.1,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,5.35,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,5.4,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,5.55,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,1,26,7,45,56.5,18.5,5.85,5.0,24.5,55.29,1.64
2016,1,26,8,0,113.0,37.0,6.0,5.0,49.0,117.28,91.77
2016,1,26,8,15,154.0,57.5,6.1,5.0,83.0,168.91,141.47
2016,1,26,8,30,195.0,78.0,6.2,5.0,117.0,223.23,191.66
2016,1,26,8,45,233.0,94.0,6.35,5.5,153.0,272.09,235.94
2016,1,26,9,0,271.0,110.0,6.5,6.0,189.0,323.65,281.43
2016,1,26,9,15,206.5,135.5,6.55,6.0,202.0,317.88,275.16
2016,1,26,9,30,142.0,161.0,6.6,6.0,215.0,294.42,253.25
2016,1,26,9,45,78.0,164.0,6.65,6.5,194.0,237.14,201.88
2016,1,26,10,0,14.0,167.0,6.7,7.0,173.0,177.87,148.4
2016,1,26,10,15,132.5,199.0,6.75,7.5,267.0,334.03,283.51
2016,1,26,10,30,251.0,231.0,6.8,8.0,361.0,484.61,409.47
2016,1,26,10,45,371.0,220.0,6.9,8.5,425.5,574.18,483.9
2016,1,26,11,0,491.0,209.0,7.0,9.0,490.0,680.14,569.6
2016,1,26,11,15,353.5,250.5,7.0,9.0,457.0,596.45,497.92
2016,1,26,11,30,216.0,292.0,7.0,9.0,424.0,509.95,423.72
2016,1,26,11,45,109.0,232.5,7.05,9.0,299.0,345.89,287.6
2016,1,26,12,0,2.0,173.0,7.1,9.0,174.0,167.07,135.67
2016,1,26,12,15,4.0,186.5,7.1,9.0,189.0,181.98,148.24
2016,1,26,12,30,6.0,200.0,7.1,9.0,204.0,196.81,160.58
2016,1,26,12,45,3.0,117.5,7.1,9.0,119.5,112.69,90.11
2016,1,26,13,0,0.0,35.0,7.1,9.0,35.0,32.57,22.17
2016,1,26,13,15,0.0,26.5,6.85,9.0,26.5,24.65,15.43
2016,1,26,13,30,0.0,18.0,6.6,9.0,18.0,16.74,8.68
2016,1,26,13,45,0.0,58.5,6.35,9.0,58.5,54.47,40.92
2016,1,26,14,0,0.0,99.0,6.1,9.0,99.0,92.38,73.16
2016,1,26,14,15,0.0,55.0,5.75,9.0,55.0,51.19,38.21
2016,1,26,14,30,0.0,11.0,5.4,9.0,11.0,10.22,3.14
2016,1,26,14,45,0.0,17.0,5.1,9.0,17.0,15.79,7.97
2016,1,26,15,0,0.0,23.0,4.8,9.0,23.0,21.36,12.82
2016,1,26,15,15,0.0,85.0,4.8,8.5,85.0,79.16,62.73
2016,1,26,15,30,0.0,147.0,4.8,8.0,147.0,136.98,112.47
2016,1,26,15,45,0.0,133.0,4.85,8.0,133.0,123.54,101.24
2016,1,26,16,0,0.0,119.0,4.9,8.0,119.0,110.18,90.05
2016,1,26,16,15,0.0,102.5,4.8,7.5,102.5,94.64,76.98
2016,1,26,16,30,0.0,86.0,4.7,7.0,86.0,79.22,63.8
2016,1,26,16,45,0.0,70.0,4.6,6.5,70.0,64.37,50.88
2016,1,26,17,0,0.0,54.0,4.5,6.0,54.0,49.66,37.85
2016,1,26,17,15,0.0,38.5,4.4,5.5,38.5,35.57,25.17
2016,1,26,17,30,0.0,23.0,4.3,5.0,23.0,21.35,12.95
2016,1,26,17,45,0.0,11.5,4.25,5.0,11.5,10.66,0.0
2016,1,26,18,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.95,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,4.35,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.95,0.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.85,0.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.9,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,1,27,7,45,128.0,17.5,4.15,1.5,30.5,92.73,14.73
2016,1,27,8,0,256.0,35.0,4.3,2.0,61.0,194.67,157.5
2016,1,27,8,15,317.0,50.5,4.4,2.5,102.0,256.88,218.99
2016,1,27,8,30,378.0,66.0,4.5,3.0,143.0,324.42,281.38
2016,1,27,8,45,432.0,75.5,4.65,4.0,185.5,384.15,334.81
2016,1,27,9,0,486.0,85.0,4.8,5.0,228.0,451.6,392.66
2016,1,27,9,15,601.0,79.0,4.8,5.5,286.5,543.24,470.31
2016,1,27,9,30,716.0,73.0,4.8,6.0,345.0,635.74,544.59
2016,1,27,9,45,797.5,73.0,4.85,7.0,409.5,719.01,607.59
2016,1,27,10,0,879.0,73.0,4.9,8.0,474.0,803.83,669.8
2016,1,27,10,15,896.5,75.0,4.8,8.5,514.0,832.65,687.89
2016,1,27,10,30,914.0,77.0,4.7,9.0,554.0,865.58,709.11
2016,1,27,10,45,926.5,79.0,4.6,9.5,587.5,891.36,724.63
2016,1,27,11,0,939.0,81.0,4.5,10.0,621.0,913.85,737.6
2016,1,27,11,15,947.5,82.0,4.45,10.0,647.0,928.17,746.35
2016,1,27,11,30,956.0,83.0,4.4,10.0,673.0,938.82,752.57
2016,1,27,11,45,960.0,84.5,4.4,10.5,690.0,942.32,752.78
2016,1,27,12,0,964.0,86.0,4.4,11.0,707.0,941.95,750.41
2016,1,27,12,15,967.0,86.0,4.4,11.0,716.0,935.09,744.98
2016,1,27,12,30,970.0,86.0,4.4,11.0,725.0,924.37,736.97
2016,1,27,12,45,971.5,85.5,4.4,11.5,725.5,907.99,723.67
2016,1,27,13,0,973.0,85.0,4.4,12.0,726.0,887.87,707.85
2016,1,27,13,15,970.5,84.5,4.35,12.0,717.5,860.94,688.15
2016,1,27,13,30,968.0,84.0,4.3,12.0,709.0,830.63,666.06
2016,1,27,13,45,965.0,82.5,4.3,12.0,692.0,795.63,640.86
2016,1,27,14,0,962.0,81.0,4.3,12.0,675.0,757.6,613.3
2016,1,27,14,15,954.0,79.5,4.2,12.0,649.5,713.43,579.34
2016,1,27,14,30,946.0,78.0,4.1,12.0,624.0,666.97,541.97
2016,1,27,14,45,934.0,76.5,4.0,12.0,591.0,616.18,500.62
2016,1,27,15,0,922.0,75.0,3.9,12.0,558.0,563.94,457.06
2016,1,27,15,15,905.5,73.0,3.65,11.5,518.0,507.86,409.78
2016,1,27,15,30,889.0,71.0,3.4,11.0,478.0,451.32,360.71
2016,1,27,15,45,868.0,67.0,3.2,11.0,433.0,390.34,306.2
2016,1,27,16,0,847.0,63.0,3.0,11.0,388.0,330.26,251.23
2016,1,27,16,15,812.0,59.5,2.55,10.0,337.5,268.08,194.82
2016,1,27,16,30,777.0,56.0,2.1,9.0,287.0,208.83,141.15
2016,1,27,16,45,725.5,50.5,1.7,8.0,235.0,148.6,89.84
2016,1,27,17,0,674.0,45.0,1.3,7.0,183.0,93.96,49.19
2016,1,27,17,15,581.0,37.0,1.3,6.5,132.0,42.04,22.53
2016,1,27,17,30,488.0,29.0,1.3,6.0,81.0,24.71,15.96
2016,1,27,17,45,244.0,14.5,1.3,5.5,40.5,12.03,0.0
2016,1,27,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,28,7,45,241.0,14.0,2.75,4.0,39.5,138.48,34.74
2016,1,28,8,0,482.0,28.0,3.1,5.0,79.0,293.24,235.94
2016,1,28,8,15,576.0,35.5,3.0,5.5,129.5,375.99,315.8
2016,1,28,8,30,670.0,43.0,2.9,6.0,180.0,466.03,395.85
2016,1,28,8,45,726.5,47.5,2.8,7.0,232.5,535.26,454.56
2016,1,28,9,0,783.0,52.0,2.7,8.0,285.0,606.88,511.76
2016,1,28,9,15,818.0,55.5,2.7,9.0,335.0,663.88,553.54
2016,1,28,9,30,853.0,59.0,2.7,10.0,385.0,714.34,588.7
2016,1,28,9,45,878.5,61.0,2.7,11.0,431.5,760.84,619.71
2016,1,28,10,0,904.0,63.0,2.7,12.0,478.0,805.76,648.67
2016,1,28,10,15,920.5,65.0,2.8,13.0,518.0,841.31,670.82
2016,1,28,10,30,937.0,67.0,2.9,14.0,558.0,874.11,690.74
2016,1,28,10,45,949.5,68.0,3.0,15.0,591.5,899.24,704.99
2016,1,28,11,0,962.0,69.0,3.1,16.0,625.0,921.01,716.87
2016,1,28,11,15,969.5,70.0,3.15,16.0,650.5,934.86,725.58
2016,1,28,11,30,977.0,71.0,3.2,16.0,676.0,944.93,731.86
2016,1,28,11,45,980.0,72.5,3.25,16.5,693.5,947.76,731.92
2016,1,28,12,0,983.0,74.0,3.3,17.0,711.0,946.64,729.47
2016,1,28,12,15,985.5,74.5,3.3,17.0,720.0,939.95,724.38
2016,1,28,12,30,988.0,75.0,3.3,17.0,729.0,929.32,716.76
2016,1,28,12,45,988.5,74.5,3.35,17.5,729.0,911.96,703.64
2016,1,28,13,0,989.0,74.0,3.4,18.0,729.0,890.83,688.06
2016,1,28,13,15,987.0,74.0,3.35,18.0,721.0,864.59,669.69
2016,1,28,13,30,985.0,74.0,3.3,18.0,713.0,834.87,648.93
2016,1,28,13,45,981.0,73.0,3.3,18.5,696.0,799.25,623.07
2016,1,28,14,0,977.0,72.0,3.3,19.0,679.0,760.6,595.03
2016,1,28,14,15,970.0,71.0,3.2,19.0,654.0,717.11,563.52
2016,1,28,14,30,963.0,70.0,3.1,19.0,629.0,671.21,528.05
2016,1,28,14,45,947.5,70.0,3.05,19.0,595.5,619.29,487.43
2016,1,28,15,0,932.0,70.0,3.0,19.0,562.0,566.15,444.84
2016,1,28,15,15,916.0,68.0,2.6,18.5,522.0,509.81,398.47
2016,1,28,15,30,900.0,66.0,2.2,18.0,482.0,452.94,350.38
2016,1,28,15,45,878.5,63.0,1.85,17.5,436.5,392.79,298.57
2016,1,28,16,0,857.0,60.0,1.5,17.0,391.0,333.29,246.04
2016,1,28,16,15,823.0,56.5,1.4,16.0,341.0,269.64,190.54
2016,1,28,16,30,789.0,53.0,1.3,15.0,291.0,209.86,138.06
2016,1,28,16,45,737.5,48.0,1.2,14.5,238.5,149.26,87.53
2016,1,28,17,0,686.0,43.0,1.1,14.0,186.0,94.22,47.33
2016,1,28,17,15,595.0,36.0,1.05,13.5,135.0,42.32,21.27
2016,1,28,17,30,504.0,29.0,1.0,13.0,84.0,24.57,15.42
2016,1,28,17,45,252.0,14.5,0.95,13.0,42.0,11.95,0.0
2016,1,28,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,29,7,45,246.0,14.5,2.7,7.5,40.5,141.92,44.78
2016,1,29,8,0,492.0,29.0,3.0,9.0,81.0,299.59,238.31
2016,1,29,8,15,585.0,36.5,3.1,9.5,132.5,382.62,317.05
2016,1,29,8,30,678.0,44.0,3.2,10.0,184.0,472.73,396.35
2016,1,29,8,45,731.5,49.0,3.35,11.0,236.5,541.22,454.29
2016,1,29,9,0,785.0,54.0,3.5,12.0,289.0,611.86,510.95
2016,1,29,9,15,819.5,57.5,3.55,13.0,339.5,668.75,552.58
2016,1,29,9,30,854.0,61.0,3.6,14.0,390.0,719.06,587.68
2016,1,29,9,45,877.5,64.0,3.7,15.0,436.0,765.45,618.96
2016,1,29,10,0,901.0,67.0,3.8,16.0,482.0,810.1,648.19
2016,1,29,10,15,917.5,69.0,4.05,16.5,522.5,845.63,672.16
2016,1,29,10,30,934.0,71.0,4.3,17.0,563.0,878.43,693.98
2016,1,29,10,45,945.5,72.5,4.55,18.0,596.5,903.31,709.33
2016,1,29,11,0,957.0,74.0,4.8,19.0,630.0,924.82,722.25
2016,1,29,11,15,964.5,75.0,4.9,19.0,655.5,938.64,731.5
2016,1,29,11,30,972.0,76.0,5.0,19.0,681.0,948.7,738.28
2016,1,29,11,45,973.5,78.0,5.1,19.5,698.0,950.8,738.15
2016,1,29,12,0,975.0,80.0,5.2,20.0,715.0,948.96,735.45
2016,1,29,12,15,977.5,80.5,5.25,20.0,724.0,942.3,730.63
2016,1,29,12,30,980.0,81.0,5.3,20.0,733.0,931.73,723.22
2016,1,29,12,45,979.0,81.0,5.35,20.0,733.0,913.78,710.7
2016,1,29,13,0,978.0,81.0,5.4,20.0,733.0,892.13,695.65
2016,1,29,13,15,975.5,80.5,5.4,20.0,724.0,865.13,676.54
2016,1,29,13,30,973.0,80.0,5.4,20.0,715.0,834.71,655.01
2016,1,29,13,45,967.5,79.5,5.4,20.0,698.0,798.84,629.47
2016,1,29,14,0,962.0,79.0,5.4,20.0,681.0,760.06,601.71
2016,1,29,14,15,954.0,78.0,5.3,19.5,655.5,716.37,570.18
2016,1,29,14,30,946.0,77.0,5.2,19.0,630.0,670.38,534.82
2016,1,29,14,45,935.0,75.0,5.1,19.0,597.0,619.54,493.92
2016,1,29,15,0,924.0,73.0,5.0,19.0,564.0,567.16,450.87
2016,1,29,15,15,908.0,71.0,4.7,18.5,524.0,511.1,404.2
2016,1,29,15,30,892.0,69.0,4.4,18.0,484.0,454.52,355.83
2016,1,29,15,45,869.5,66.0,4.1,18.0,438.5,394.28,302.81
2016,1,29,16,0,847.0,63.0,3.8,18.0,393.0,333.77,248.65
2016,1,29,16,15,812.5,59.5,3.45,17.0,343.0,271.47,193.47
2016,1,29,16,30,778.0,56.0,3.1,16.0,293.0,212.03,140.78
2016,1,29,16,45,725.5,50.5,2.8,15.0,240.5,151.28,89.96
2016,1,29,17,0,673.0,45.0,2.5,14.0,188.0,96.24,49.4
2016,1,29,17,15,582.5,38.0,2.5,13.0,137.0,44.94,23.11
2016,1,29,17,30,492.0,31.0,2.5,12.0,86.0,26.44,17.16
2016,1,29,17,45,246.0,15.5,2.5,11.5,43.0,11.84,0.88
2016,1,29,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,30,7,45,214.5,17.0,3.85,7.0,40.0,134.78,50.93
2016,1,30,8,0,429.0,34.0,4.0,8.0,80.0,280.57,225.2
2016,1,30,8,15,528.0,42.5,4.05,8.5,131.0,364.58,304.53
2016,1,30,8,30,627.0,51.0,4.1,9.0,182.0,456.7,386.08
2016,1,30,8,45,691.5,56.0,4.15,10.0,235.5,525.25,444.69
2016,1,30,9,0,756.0,61.0,4.2,11.0,289.0,602.09,507.03
2016,1,30,9,15,793.0,65.0,4.2,11.5,340.0,660.62,551.51
2016,1,30,9,30,830.0,69.0,4.2,12.0,391.0,719.0,594.27
2016,1,30,9,45,857.0,72.0,4.25,13.0,438.0,767.83,627.64
2016,1,30,10,0,884.0,75.0,4.3,14.0,485.0,815.05,658.99
2016,1,30,10,15,901.5,77.0,4.35,14.5,525.5,844.24,677.67
2016,1,30,10,30,919.0,79.0,4.4,15.0,566.0,877.56,699.33
2016,1,30,10,45,931.5,80.5,4.45,16.0,600.0,903.06,713.75
2016,1,30,11,0,944.0,82.0,4.5,17.0,634.0,925.26,725.75
2016,1,30,11,15,952.0,83.5,4.55,17.5,660.0,940.0,733.88
2016,1,30,11,30,960.0,85.0,4.6,18.0,686.0,951.0,739.53
2016,1,30,11,45,966.0,85.5,4.7,18.5,704.0,955.23,740.98
2016,1,30,12,0,972.0,86.0,4.8,19.0,722.0,955.56,739.88
2016,1,30,12,15,974.0,86.0,4.8,19.0,730.5,947.9,734.01
2016,1,30,12,30,976.0,86.0,4.8,19.0,739.0,936.34,725.62
2016,1,30,12,45,975.0,86.5,4.85,19.5,739.0,918.98,712.26
2016,1,30,13,0,974.0,87.0,4.9,20.0,739.0,897.91,696.44
2016,1,30,13,15,971.0,86.5,4.85,20.0,730.0,870.54,676.95
2016,1,30,13,30,968.0,86.0,4.8,20.0,721.0,839.8,655.13
2016,1,30,13,45,960.5,86.0,4.8,20.5,703.0,803.06,628.05
2016,1,30,14,0,953.0,86.0,4.8,21.0,685.0,763.55,598.96
2016,1,30,14,15,944.0,84.5,4.7,21.0,659.0,718.9,565.89
2016,1,30,14,30,935.0,83.0,4.6,21.0,633.0,672.05,529.43
2016,1,30,14,45,924.0,80.5,4.5,21.0,599.5,621.06,489.12
2016,1,30,15,0,913.0,78.0,4.4,21.0,566.0,568.55,446.72
2016,1,30,15,15,895.5,76.0,4.15,20.5,526.0,512.17,400.75
2016,1,30,15,30,878.0,74.0,3.9,20.0,486.0,455.24,353.12
2016,1,30,15,45,852.5,71.0,3.65,19.5,440.0,394.03,300.84
2016,1,30,16,0,827.0,68.0,3.4,19.0,394.0,334.01,248.23
2016,1,30,16,15,791.0,64.0,3.15,18.0,343.5,271.78,193.7
2016,1,30,16,30,755.0,60.0,2.9,17.0,293.0,212.63,141.73
2016,1,30,16,45,700.0,55.0,2.7,16.0,240.5,153.18,92.31
2016,1,30,17,0,645.0,50.0,2.5,15.0,188.0,99.8,53.09
2016,1,30,17,15,552.5,41.5,2.55,14.5,137.5,45.95,23.74
2016,1,30,17,30,460.0,33.0,2.6,14.0,87.0,25.87,16.58
2016,1,30,17,45,230.0,16.5,2.65,13.5,43.5,12.63,2.04
2016,1,30,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,31,7,45,206.5,17.0,2.7,10.0,39.5,131.92,56.4
2016,1,31,8,0,413.0,34.0,3.0,11.0,79.0,273.1,217.06
2016,1,31,8,15,510.0,42.5,3.0,11.5,129.0,355.38,293.04
2016,1,31,8,30,607.0,51.0,3.0,12.0,179.0,445.68,371.41
2016,1,31,8,45,676.0,54.5,3.0,13.0,232.0,514.74,429.1
2016,1,31,9,0,745.0,58.0,3.0,14.0,285.0,592.25,490.47
2016,1,31,9,15,781.5,62.0,2.9,14.5,335.0,650.05,532.74
2016,1,31,9,30,818.0,66.0,2.8,15.0,385.0,707.76,573.4
2016,1,31,9,45,848.0,67.5,2.7,16.0,432.0,756.74,605.06
2016,1,31,10,0,878.0,69.0,2.6,17.0,479.0,797.53,629.78
2016,1,31,10,15,895.0,71.0,2.5,18.0,519.5,833.13,650.1
2016,1,31,10,30,912.0,73.0,2.4,19.0,560.0,866.09,668.08
2016,1,31,10,45,925.5,74.0,2.35,20.0,593.5,891.89,681.17
2016,1,31,11,0,939.0,75.0,2.3,21.0,627.0,914.44,691.93
2016,1,31,11,15,947.5,76.5,2.3,21.5,653.0,929.74,699.57
2016,1,31,11,30,956.0,78.0,2.3,22.0,679.0,941.33,704.87
2016,1,31,11,45,955.0,81.5,2.3,22.5,696.0,943.06,703.76
2016,1,31,12,0,954.0,85.0,2.3,23.0,713.0,940.88,700.32
2016,1,31,12,15,956.5,85.5,2.25,23.5,722.0,934.41,693.77
2016,1,31,12,30,959.0,86.0,2.2,24.0,731.0,924.11,684.9
2016,1,31,12,45,960.5,85.0,2.15,24.5,731.5,907.45,672.05
2016,1,31,13,0,962.0,84.0,2.1,25.0,732.0,887.07,656.97
2016,1,31,13,15,959.5,83.5,2.0,25.0,723.5,860.42,638.66
2016,1,31,13,30,957.0,83.0,1.9,25.0,715.0,830.4,618.23
2016,1,31,13,45,953.0,82.0,1.8,25.0,698.0,795.51,594.55
2016,1,31,14,0,949.0,81.0,1.7,25.0,681.0,757.66,568.85
2016,1,31,14,15,941.0,80.0,1.55,25.0,655.5,714.36,538.41
2016,1,31,14,30,933.0,79.0,1.4,25.0,630.0,668.79,504.47
2016,1,31,14,45,921.0,77.0,1.25,25.0,597.0,617.81,466.04
2016,1,31,15,0,909.0,75.0,1.1,25.0,564.0,565.4,425.73
2016,1,31,15,15,892.0,73.0,1.0,24.5,524.5,509.41,382.85
2016,1,31,15,30,875.0,71.0,0.9,24.0,485.0,453.03,338.25
2016,1,31,15,45,851.0,68.0,0.8,24.0,439.5,392.22,288.39
2016,1,31,16,0,827.0,65.0,0.7,24.0,394.0,332.71,238.24
2016,1,31,16,15,792.0,61.5,0.7,23.0,344.0,271.13,186.94
2016,1,31,16,30,757.0,58.0,0.7,22.0,294.0,212.51,137.53
2016,1,31,16,45,702.5,53.0,0.7,21.0,242.0,152.86,89.56
2016,1,31,17,0,648.0,48.0,0.7,20.0,190.0,99.2,51.04
2016,1,31,17,15,557.0,40.5,0.75,19.0,139.5,48.52,24.8
2016,1,31,17,30,466.0,33.0,0.8,18.0,89.0,25.72,16.24
2016,1,31,17,45,233.0,16.5,0.9,17.5,44.5,12.55,2.5
2016,1,31,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
