Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,45,196.5,18.0,1.4,10.0,40.5,129.59,61.79
2016,2,1,8,0,393.0,36.0,1.5,11.0,81.0,265.69,210.76
2016,2,1,8,15,491.0,45.5,1.65,11.5,131.0,349.19,286.34
2016,2,1,8,30,589.0,55.0,1.8,12.0,181.0,440.77,364.8
2016,2,1,8,45,321.0,88.5,2.0,13.0,160.0,332.78,277.15
2016,2,1,9,0,53.0,122.0,2.2,14.0,139.0,171.72,140.5
2016,2,1,9,15,423.0,98.0,2.45,14.5,262.5,438.21,365.39
2016,2,1,9,30,793.0,74.0,2.7,15.0,386.0,700.37,568.92
2016,2,1,9,45,553.5,134.5,2.95,16.0,364.5,608.55,493.85
2016,2,1,10,0,314.0,195.0,3.2,17.0,343.0,488.42,395.12
2016,2,1,10,15,185.5,213.5,3.45,17.5,303.0,395.6,319.34
2016,2,1,10,30,57.0,232.0,3.7,18.0,263.0,296.43,236.62
2016,2,1,10,45,96.5,256.0,3.95,18.5,312.0,356.85,284.75
2016,2,1,11,0,136.0,280.0,4.2,19.0,361.0,431.23,342.19
2016,2,1,11,15,530.5,185.5,4.4,19.0,519.0,695.79,552.98
2016,2,1,11,30,925.0,91.0,4.6,19.0,677.0,931.42,724.19
2016,2,1,11,45,925.5,94.5,4.85,19.5,693.5,934.31,724.26
2016,2,1,12,0,926.0,98.0,5.1,20.0,710.0,933.4,723.32
2016,2,1,12,15,928.5,98.5,5.3,20.0,719.0,927.06,719.69
2016,2,1,12,30,931.0,99.0,5.5,20.0,728.0,916.97,713.5
2016,2,1,12,45,930.0,99.0,5.75,20.5,728.0,899.66,701.08
2016,2,1,13,0,929.0,99.0,6.0,21.0,728.0,878.81,686.13
2016,2,1,13,15,926.0,98.5,6.15,21.0,719.5,852.38,667.95
2016,2,1,13,30,923.0,98.0,6.3,21.0,711.0,822.73,647.37
2016,2,1,13,45,916.0,98.0,6.5,21.0,693.5,787.57,622.79
2016,2,1,14,0,909.0,98.0,6.7,21.0,676.0,749.73,596.0
2016,2,1,14,15,899.5,96.5,6.7,21.0,650.5,706.19,562.98
2016,2,1,14,30,890.0,95.0,6.7,21.0,625.0,662.76,528.6
2016,2,1,14,45,873.5,94.0,6.7,21.0,591.0,611.26,487.33
2016,2,1,15,0,857.0,93.0,6.7,21.0,557.0,558.86,444.45
2016,2,1,15,15,837.5,90.0,6.45,21.0,517.0,502.38,397.05
2016,2,1,15,30,818.0,87.0,6.2,21.0,477.0,445.94,348.65
2016,2,1,15,45,784.5,85.0,5.95,21.0,430.5,385.51,296.24
2016,2,1,16,0,751.0,83.0,5.7,21.0,384.0,325.8,243.64
2016,2,1,16,15,712.0,78.0,5.2,20.5,335.0,265.45,190.58
2016,2,1,16,30,673.0,73.0,4.7,20.0,286.0,208.67,140.85
2016,2,1,16,45,610.5,67.0,4.25,19.5,234.5,151.33,93.68
2016,2,1,17,0,548.0,61.0,3.8,19.0,183.0,101.05,56.82
2016,2,1,17,15,455.0,50.5,3.8,18.5,134.0,53.16,30.11
2016,2,1,17,30,362.0,40.0,3.8,18.0,85.0,32.05,21.63
2016,2,1,17,45,213.5,25.0,3.8,17.5,48.0,20.31,8.3
2016,2,1,18,0,65.0,10.0,3.8,17.0,11.0,9.53,0.0
2016,2,1,18,15,32.5,5.0,4.0,16.5,5.5,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,7,45,244.0,16.5,2.6,8.0,44.5,149.5,79.39
2016,2,2,8,0,488.0,33.0,2.9,9.0,89.0,303.61,244.5
2016,2,2,8,15,584.0,40.5,3.2,9.5,142.0,389.46,323.99
2016,2,2,8,30,680.0,48.0,3.5,10.0,195.0,482.31,405.43
2016,2,2,8,45,735.0,53.0,3.8,11.0,249.0,552.62,464.82
2016,2,2,9,0,790.0,58.0,4.1,12.0,303.0,625.12,522.95
2016,2,2,9,15,825.5,62.0,4.45,12.5,355.0,684.12,568.61
2016,2,2,9,30,861.0,66.0,4.8,13.0,407.0,742.84,613.0
2016,2,2,9,45,884.5,69.0,5.2,14.0,454.5,783.63,641.88
2016,2,2,10,0,908.0,72.0,5.6,15.0,502.0,828.86,673.71
2016,2,2,10,15,925.5,74.0,5.55,15.0,543.5,865.73,699.16
2016,2,2,10,30,943.0,76.0,5.5,15.0,585.0,899.87,722.37
2016,2,2,10,45,954.0,78.0,5.45,15.5,619.5,925.36,737.67
2016,2,2,11,0,965.0,80.0,5.4,16.0,654.0,947.38,750.41
2016,2,2,11,15,973.5,81.0,5.3,16.0,680.5,962.35,759.19
2016,2,2,11,30,982.0,82.0,5.2,16.0,707.0,973.5,765.35
2016,2,2,11,45,985.0,84.0,5.1,16.5,725.0,977.01,764.7
2016,2,2,12,0,988.0,86.0,5.0,17.0,743.0,976.5,761.4
2016,2,2,12,15,990.5,86.5,4.9,17.0,752.5,969.79,755.4
2016,2,2,12,30,993.0,87.0,4.8,17.0,762.0,959.1,746.79
2016,2,2,12,45,993.0,86.5,4.75,17.5,762.0,941.19,732.23
2016,2,2,13,0,993.0,86.0,4.7,18.0,762.0,919.48,715.22
2016,2,2,13,15,990.5,85.5,4.6,18.0,753.5,892.04,695.32
2016,2,2,13,30,988.0,85.0,4.5,18.0,745.0,861.11,673.05
2016,2,2,13,45,983.0,84.5,4.45,18.0,727.0,824.99,647.42
2016,2,2,14,0,978.0,84.0,4.4,18.0,709.0,785.83,619.55
2016,2,2,14,15,969.5,82.5,4.3,18.0,683.0,740.45,586.45
2016,2,2,14,30,961.0,81.0,4.2,18.0,657.0,692.74,549.44
2016,2,2,14,45,949.0,79.5,4.1,18.0,623.0,640.9,508.5
2016,2,2,15,0,937.0,78.0,4.0,18.0,589.0,587.53,465.4
2016,2,2,15,15,920.0,76.0,3.65,17.5,548.5,529.96,418.21
2016,2,2,15,30,903.0,74.0,3.3,17.0,508.0,471.92,369.28
2016,2,2,15,45,879.0,71.0,3.0,17.0,461.0,409.37,314.99
2016,2,2,16,0,855.0,68.0,2.7,17.0,414.0,348.05,260.51
2016,2,2,16,15,820.0,64.5,2.35,15.5,362.5,284.58,205.0
2016,2,2,16,30,785.0,61.0,2.0,14.0,311.0,224.04,151.61
2016,2,2,16,45,729.0,56.0,1.7,13.0,257.0,162.16,99.5
2016,2,2,17,0,673.0,51.0,1.4,12.0,203.0,106.45,57.59
2016,2,2,17,15,581.0,43.5,1.4,11.0,150.5,53.83,28.77
2016,2,2,17,30,489.0,36.0,1.4,10.0,98.0,28.2,19.17
2016,2,2,17,45,306.0,24.0,1.45,9.5,56.0,19.24,8.61
2016,2,2,18,0,123.0,12.0,1.5,9.0,14.0,11.44,0.0
2016,2,2,18,15,61.5,6.0,1.55,9.0,7.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,4.35,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2016,2,3,7,45,245.5,16.5,4.95,1.5,45.5,151.01,88.65
2016,2,3,8,0,491.0,33.0,5.3,2.0,91.0,305.99,255.03
2016,2,3,8,15,583.5,41.0,5.45,2.5,144.0,390.62,336.39
2016,2,3,8,30,676.0,49.0,5.6,3.0,197.0,482.13,420.0
2016,2,3,8,45,738.5,53.5,5.75,4.0,252.5,556.65,485.47
2016,2,3,9,0,801.0,58.0,5.9,5.0,308.0,633.93,549.91
2016,2,3,9,15,835.0,61.5,5.8,5.5,360.0,691.76,594.89
2016,2,3,9,30,869.0,65.0,5.7,6.0,412.0,749.17,638.06
2016,2,3,9,45,896.5,66.5,5.65,6.5,460.0,791.48,668.26
2016,2,3,10,0,924.0,68.0,5.6,7.0,508.0,838.53,701.58
2016,2,3,10,15,940.0,70.0,5.55,7.5,549.5,874.68,725.84
2016,2,3,10,30,956.0,72.0,5.5,8.0,591.0,907.97,747.65
2016,2,3,10,45,968.0,73.5,5.45,8.5,626.0,934.05,763.81
2016,2,3,11,0,980.0,75.0,5.4,9.0,661.0,956.64,777.32
2016,2,3,11,15,987.5,76.0,5.35,9.0,687.5,970.97,786.18
2016,2,3,11,30,995.0,77.0,5.3,9.0,714.0,981.4,792.35
2016,2,3,11,45,996.5,79.0,5.25,9.5,731.5,983.68,791.21
2016,2,3,12,0,998.0,81.0,5.2,10.0,749.0,981.89,787.33
2016,2,3,12,15,1000.0,81.5,5.15,10.5,758.0,974.75,779.78
2016,2,3,12,30,1002.0,82.0,5.1,11.0,767.0,963.58,769.53
2016,2,3,12,45,999.0,83.5,5.05,11.5,766.5,945.29,754.34
2016,2,3,13,0,996.0,85.0,5.0,12.0,766.0,923.24,736.63
2016,2,3,13,15,993.5,84.5,4.95,12.0,757.5,895.72,716.49
2016,2,3,13,30,991.0,84.0,4.9,12.0,749.0,864.71,693.85
2016,2,3,13,45,984.0,84.0,4.9,12.0,731.0,827.51,666.95
2016,2,3,14,0,977.0,84.0,4.9,12.0,713.0,787.41,637.78
2016,2,3,14,15,969.5,82.5,4.85,12.0,687.0,742.69,604.56
2016,2,3,14,30,962.0,81.0,4.8,12.0,661.0,695.55,566.93
2016,2,3,14,45,948.0,80.5,4.75,12.0,627.0,643.46,524.58
2016,2,3,15,0,934.0,80.0,4.7,12.0,593.0,589.99,480.14
2016,2,3,15,15,918.0,77.5,4.6,11.5,552.5,532.44,432.01
2016,2,3,15,30,902.0,75.0,4.5,11.0,512.0,474.35,381.93
2016,2,3,15,45,879.0,72.0,4.4,11.0,465.0,412.11,326.43
2016,2,3,16,0,856.0,69.0,4.3,11.0,418.0,351.0,270.57
2016,2,3,16,15,822.5,65.0,3.8,10.0,367.0,287.26,212.54
2016,2,3,16,30,789.0,61.0,3.3,9.0,316.0,226.27,156.92
2016,2,3,16,45,738.5,56.0,2.85,8.5,262.0,164.83,103.37
2016,2,3,17,0,688.0,51.0,2.4,8.0,208.0,108.89,59.89
2016,2,3,17,15,601.5,43.5,2.3,7.0,155.0,55.3,29.61
2016,2,3,17,30,515.0,36.0,2.2,6.0,102.0,28.06,19.44
2016,2,3,17,45,347.5,24.0,2.1,5.5,59.5,19.12,9.21
2016,2,3,18,0,180.0,12.0,2.0,5.0,17.0,11.44,0.0
2016,2,3,18,15,90.0,6.0,2.05,4.5,8.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,7,45,271.0,16.0,1.95,1.5,48.5,159.82,99.44
2016,2,4,8,0,542.0,32.0,2.2,2.0,97.0,331.62,274.4
2016,2,4,8,15,629.5,39.0,2.15,3.0,151.0,414.74,351.43
2016,2,4,8,30,717.0,46.0,2.1,4.0,205.0,504.24,429.2
2016,2,4,8,45,768.5,51.0,2.1,5.0,260.0,574.03,487.2
2016,2,4,9,0,820.0,56.0,2.1,6.0,315.0,645.75,542.87
2016,2,4,9,15,853.0,59.5,2.15,6.5,367.0,703.65,585.51
2016,2,4,9,30,886.0,63.0,2.2,7.0,419.0,754.69,621.64
2016,2,4,9,45,908.5,66.0,2.3,8.0,467.0,801.96,653.27
2016,2,4,10,0,931.0,69.0,2.4,9.0,515.0,847.32,682.77
2016,2,4,10,15,946.5,71.0,2.45,9.0,556.5,883.31,707.07
2016,2,4,10,30,962.0,73.0,2.5,9.0,598.0,916.38,729.2
2016,2,4,10,45,973.5,74.5,2.55,9.5,633.0,942.19,744.76
2016,2,4,11,0,985.0,76.0,2.6,10.0,668.0,964.47,757.9
2016,2,4,11,15,992.5,77.0,2.6,10.0,695.0,978.87,766.51
2016,2,4,11,30,1000.0,78.0,2.6,10.0,722.0,989.37,772.62
2016,2,4,11,45,995.0,83.5,2.65,10.5,738.0,989.96,771.16
2016,2,4,12,0,990.0,89.0,2.7,11.0,754.0,986.41,767.1
2016,2,4,12,15,992.0,89.5,2.6,11.0,763.5,979.26,760.71
2016,2,4,12,30,994.0,90.0,2.5,11.0,773.0,968.1,751.76
2016,2,4,12,45,997.0,88.5,2.45,11.5,774.0,951.6,738.45
2016,2,4,13,0,1000.0,87.0,2.4,12.0,775.0,931.16,722.65
2016,2,4,13,15,997.5,87.0,2.3,12.0,766.5,904.06,703.22
2016,2,4,13,30,995.0,87.0,2.2,12.0,758.0,873.42,681.45
2016,2,4,13,45,992.0,85.0,2.1,12.0,740.5,836.87,655.56
2016,2,4,14,0,989.0,83.0,2.0,12.0,723.0,797.15,627.41
2016,2,4,14,15,981.0,82.0,1.95,12.0,697.0,752.12,595.75
2016,2,4,14,30,973.0,81.0,1.9,12.0,671.0,704.67,559.71
2016,2,4,14,45,954.0,82.0,1.85,12.0,635.5,650.61,517.75
2016,2,4,15,0,935.0,83.0,1.8,12.0,600.0,595.57,473.98
2016,2,4,15,15,918.5,80.5,1.65,12.0,559.0,537.61,426.3
2016,2,4,15,30,902.0,78.0,1.5,12.0,518.0,478.92,376.72
2016,2,4,15,45,879.0,75.0,1.4,12.0,471.0,416.79,323.31
2016,2,4,16,0,856.0,72.0,1.3,12.0,424.0,355.53,269.18
2016,2,4,16,15,822.0,68.0,1.15,11.0,372.5,291.5,212.78
2016,2,4,16,30,788.0,64.0,1.0,10.0,321.0,230.28,158.34
2016,2,4,16,45,736.5,58.5,0.9,9.5,266.5,168.1,105.2
2016,2,4,17,0,685.0,53.0,0.8,9.0,212.0,111.56,61.7
2016,2,4,17,15,598.5,45.0,0.9,8.0,158.5,57.5,30.97
2016,2,4,17,30,512.0,37.0,1.0,7.0,105.0,28.82,20.11
2016,2,4,17,45,347.5,25.0,1.15,6.0,61.5,19.93,10.25
2016,2,4,18,0,183.0,13.0,1.3,5.0,18.0,12.39,0.0
2016,2,4,18,15,91.5,6.5,1.35,4.5,9.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,15,63.0,5.0,1.35,0.5,6.5,0.0,0.0
2016,2,5,7,30,126.0,10.0,1.6,1.0,13.0,60.21,0.0
2016,2,5,7,45,295.0,23.5,1.85,2.0,53.5,184.76,120.66
2016,2,5,8,0,464.0,37.0,2.1,3.0,94.0,304.66,251.75
2016,2,5,8,15,554.5,45.5,2.1,3.5,146.0,386.95,328.0
2016,2,5,8,30,645.0,54.0,2.1,4.0,198.0,476.51,406.47
2016,2,5,8,45,694.0,60.5,2.15,5.0,250.5,538.69,458.77
2016,2,5,9,0,743.0,67.0,2.2,6.0,303.0,607.91,513.9
2016,2,5,9,15,779.0,71.5,2.65,7.0,354.5,666.72,558.98
2016,2,5,9,30,815.0,76.0,3.1,8.0,406.0,725.34,602.63
2016,2,5,9,45,837.0,80.0,3.6,9.0,452.5,771.74,636.14
2016,2,5,10,0,859.0,84.0,4.1,10.0,499.0,816.28,667.61
2016,2,5,10,15,876.5,86.5,4.1,10.5,540.0,853.08,691.88
2016,2,5,10,30,894.0,89.0,4.1,11.0,581.0,887.19,713.87
2016,2,5,10,45,906.0,91.5,4.15,11.5,615.0,906.12,724.86
2016,2,5,11,0,918.0,94.0,4.2,12.0,649.0,929.09,738.93
2016,2,5,11,15,926.5,95.5,4.15,12.0,675.5,944.3,748.24
2016,2,5,11,30,935.0,97.0,4.1,12.0,702.0,955.85,755.08
2016,2,5,11,45,939.0,98.5,4.05,12.5,720.0,959.59,755.13
2016,2,5,12,0,943.0,100.0,4.0,13.0,738.0,959.49,752.68
2016,2,5,12,15,839.0,137.0,3.95,13.0,710.0,906.67,714.21
2016,2,5,12,30,735.0,174.0,3.9,13.0,682.0,848.61,672.15
2016,2,5,12,45,841.0,138.0,3.85,13.0,719.5,881.41,695.97
2016,2,5,13,0,947.0,102.0,3.8,13.0,757.0,905.9,713.1
2016,2,5,13,15,944.5,101.5,3.75,13.0,748.5,879.34,693.78
2016,2,5,13,30,942.0,101.0,3.7,13.0,740.0,849.45,672.49
2016,2,5,13,45,935.5,100.5,3.65,13.5,722.5,813.36,645.51
2016,2,5,14,0,929.0,100.0,3.6,14.0,705.0,774.48,616.54
2016,2,5,14,15,920.5,98.5,3.5,13.5,679.5,730.64,585.22
2016,2,5,14,30,912.0,97.0,3.4,13.0,654.0,684.59,550.25
2016,2,5,14,45,889.0,99.0,3.35,13.0,618.5,633.18,509.35
2016,2,5,15,0,866.0,101.0,3.3,13.0,583.0,579.14,465.57
2016,2,5,15,15,848.0,98.0,3.15,13.0,542.5,522.51,418.51
2016,2,5,15,30,830.0,95.0,3.0,13.0,502.0,465.74,370.11
2016,2,5,15,45,800.5,92.0,2.9,13.0,455.5,404.66,317.24
2016,2,5,16,0,771.0,89.0,2.8,13.0,409.0,343.78,263.38
2016,2,5,16,15,733.5,83.5,2.4,12.0,358.5,281.63,208.46
2016,2,5,16,30,696.0,78.0,2.0,11.0,308.0,222.87,156.24
2016,2,5,16,45,634.5,72.0,1.6,10.0,254.5,163.62,106.17
2016,2,5,17,0,573.0,66.0,1.2,9.0,201.0,111.34,66.17
2016,2,5,17,15,484.5,55.5,1.2,8.0,150.0,61.3,36.38
2016,2,5,17,30,396.0,45.0,1.2,7.0,99.0,36.08,26.63
2016,2,5,17,45,198.0,31.0,1.25,6.5,58.0,24.34,14.14
2016,2,5,18,0,0.0,17.0,1.3,6.0,17.0,16.2,0.0
2016,2,5,18,15,0.0,8.5,1.3,6.0,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,4.65,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,7,15,82.5,5.5,4.95,2.5,7.0,0.0,0.0
2016,2,6,7,30,165.0,11.0,5.1,3.0,14.0,77.04,0.0
2016,2,6,7,45,340.5,22.5,5.25,4.0,56.5,205.61,139.63
2016,2,6,8,0,516.0,34.0,5.4,5.0,99.0,322.07,267.57
2016,2,6,8,15,604.5,42.0,5.8,5.5,152.5,406.17,347.29
2016,2,6,8,30,693.0,50.0,6.2,6.0,206.0,496.85,429.47
2016,2,6,8,45,746.0,55.0,6.6,7.0,261.0,567.07,490.88
2016,2,6,9,0,799.0,60.0,7.0,8.0,316.0,639.3,550.83
2016,2,6,9,15,833.0,63.5,7.15,8.5,368.5,697.46,596.57
2016,2,6,9,30,867.0,67.0,7.3,9.0,421.0,755.2,640.8
2016,2,6,9,45,894.5,68.5,7.5,9.5,469.5,797.77,672.18
2016,2,6,10,0,922.0,70.0,7.7,10.0,518.0,845.11,706.92
2016,2,6,10,15,938.0,72.0,7.7,10.0,560.0,881.47,733.34
2016,2,6,10,30,954.0,74.0,7.7,10.0,602.0,914.97,757.42
2016,2,6,10,45,967.5,74.5,7.7,10.5,637.0,941.3,774.49
2016,2,6,11,0,981.0,75.0,7.7,11.0,672.0,964.21,788.93
2016,2,6,11,15,989.0,76.5,7.65,11.0,699.0,979.75,799.13
2016,2,6,11,30,997.0,78.0,7.6,11.0,726.0,991.37,806.52
2016,2,6,11,45,1000.5,79.5,7.55,11.5,744.5,994.92,806.5
2016,2,6,12,0,1004.0,81.0,7.5,12.0,763.0,994.37,803.62
2016,2,6,12,15,1006.5,81.0,7.4,12.0,772.5,987.1,797.21
2016,2,6,12,30,1009.0,81.0,7.3,12.0,782.0,975.75,787.97
2016,2,6,12,45,1009.5,81.0,7.2,12.5,783.0,958.64,773.16
2016,2,6,13,0,1010.0,81.0,7.1,13.0,784.0,937.6,755.65
2016,2,6,13,15,1008.0,80.5,6.95,13.0,775.0,910.14,734.72
2016,2,6,13,30,1006.0,80.0,6.8,13.0,766.0,879.08,711.2
2016,2,6,13,45,1002.0,79.0,6.65,13.0,749.0,842.51,683.59
2016,2,6,14,0,998.0,78.0,6.5,13.0,732.0,802.78,653.6
2016,2,6,14,15,990.5,77.0,6.35,13.0,706.0,757.69,619.45
2016,2,6,14,30,983.0,76.0,6.2,13.0,680.0,710.1,581.28
2016,2,6,14,45,966.5,77.0,6.05,13.0,645.0,656.98,537.42
2016,2,6,15,0,950.0,78.0,5.9,13.0,610.0,602.61,491.68
2016,2,6,15,15,934.5,75.5,5.65,12.5,569.5,544.29,442.42
2016,2,6,15,30,919.0,73.0,5.4,12.0,529.0,485.33,391.24
2016,2,6,15,45,898.0,70.0,5.2,12.0,482.0,423.37,335.67
2016,2,6,16,0,877.0,67.0,5.0,12.0,435.0,360.77,278.37
2016,2,6,16,15,845.5,63.5,4.4,11.0,383.0,296.51,219.68
2016,2,6,16,30,814.0,60.0,3.8,10.0,331.0,234.73,163.07
2016,2,6,16,45,768.0,55.0,3.25,9.5,277.0,172.05,108.01
2016,2,6,17,0,722.0,50.0,2.7,9.0,223.0,114.29,62.42
2016,2,6,17,15,642.0,43.0,2.45,8.0,168.5,58.71,30.12
2016,2,6,17,30,562.0,36.0,2.2,7.0,114.0,30.24,21.45
2016,2,6,17,45,409.5,25.0,2.0,6.0,68.5,21.49,12.14
2016,2,6,18,0,257.0,14.0,1.8,5.0,23.0,13.34,0.0
2016,2,6,18,15,128.5,7.0,1.75,4.5,11.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,7,7,15,57.5,6.0,2.25,1.0,7.5,0.0,0.0
2016,2,7,7,30,115.0,12.0,2.3,1.0,15.0,57.97,0.0
2016,2,7,7,45,284.5,26.0,2.35,1.5,57.0,185.31,130.44
2016,2,7,8,0,454.0,40.0,2.4,2.0,99.0,304.16,253.73
2016,2,7,8,15,544.5,49.5,2.45,3.0,151.5,387.84,330.54
2016,2,7,8,30,635.0,59.0,2.5,4.0,204.0,478.72,409.68
2016,2,7,8,45,698.0,63.5,2.65,5.0,259.5,552.03,471.34
2016,2,7,9,0,761.0,68.0,2.8,6.0,315.0,624.23,529.34
2016,2,7,9,15,796.0,72.5,3.0,6.5,367.0,683.24,574.23
2016,2,7,9,30,831.0,77.0,3.2,7.0,419.0,741.93,617.71
2016,2,7,9,45,859.5,79.0,3.45,8.0,467.0,791.73,652.52
2016,2,7,10,0,888.0,81.0,3.7,9.0,515.0,839.94,685.48
2016,2,7,10,15,904.5,83.5,3.85,9.5,556.5,876.74,710.18
2016,2,7,10,30,921.0,86.0,4.0,10.0,598.0,903.38,727.31
2016,2,7,10,45,934.0,87.0,4.2,11.0,633.0,929.3,742.94
2016,2,7,11,0,947.0,88.0,4.4,12.0,668.0,951.9,756.6
2016,2,7,11,15,955.0,89.5,4.55,12.5,694.5,967.06,765.97
2016,2,7,11,30,963.0,91.0,4.7,13.0,721.0,978.43,772.79
2016,2,7,11,45,964.0,93.5,4.85,13.5,738.5,980.75,773.29
2016,2,7,12,0,965.0,96.0,5.0,14.0,756.0,979.1,771.15
2016,2,7,12,15,967.5,96.5,5.0,14.5,765.5,972.56,764.52
2016,2,7,12,30,970.0,97.0,5.0,15.0,775.0,962.09,755.31
2016,2,7,12,45,972.0,96.0,5.05,15.5,776.0,945.62,742.39
2016,2,7,13,0,974.0,95.0,5.1,16.0,777.0,925.32,726.9
2016,2,7,13,15,971.5,94.5,5.05,16.0,768.5,898.15,707.3
2016,2,7,13,30,969.0,94.0,5.0,16.0,760.0,867.52,685.3
2016,2,7,13,45,966.0,92.0,4.95,16.5,742.5,831.62,658.2
2016,2,7,14,0,963.0,90.0,4.9,17.0,725.0,792.62,628.89
2016,2,7,14,15,955.0,89.0,4.75,17.0,699.0,748.33,596.34
2016,2,7,14,30,947.0,88.0,4.6,17.0,673.0,701.69,559.67
2016,2,7,14,45,934.5,86.5,4.5,17.0,639.0,649.72,518.39
2016,2,7,15,0,922.0,85.0,4.4,17.0,605.0,596.3,475.06
2016,2,7,15,15,905.5,82.5,4.1,16.5,564.5,538.69,427.75
2016,2,7,15,30,889.0,80.0,3.8,16.0,524.0,480.35,378.73
2016,2,7,15,45,868.0,76.5,3.55,16.0,477.0,418.87,325.3
2016,2,7,16,0,847.0,73.0,3.3,16.0,430.0,358.08,271.15
2016,2,7,16,15,813.5,69.0,2.9,15.0,379.0,294.31,214.77
2016,2,7,16,30,780.0,65.0,2.5,14.0,328.0,233.32,160.42
2016,2,7,16,45,730.5,59.5,2.15,13.0,273.5,171.48,107.58
2016,2,7,17,0,681.0,54.0,1.8,12.0,219.0,115.06,63.87
2016,2,7,17,15,599.0,46.5,1.8,11.0,165.5,58.55,30.2
2016,2,7,17,30,517.0,39.0,1.8,10.0,112.0,30.17,21.16
2016,2,7,17,45,362.0,27.0,1.85,9.5,67.5,21.39,12.08
2016,2,7,18,0,207.0,15.0,1.9,9.0,23.0,14.3,0.0
2016,2,7,18,15,103.5,7.5,1.9,8.5,11.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.55,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.75,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.8,4.0,18.0,17.16,0.0
2016,2,8,7,45,278.0,25.5,4.85,4.5,62.5,183.32,131.59
2016,2,8,8,0,556.0,33.0,4.9,5.0,107.0,343.39,286.23
2016,2,8,8,15,638.5,40.0,5.2,5.5,161.0,425.02,363.22
2016,2,8,8,30,721.0,47.0,5.5,6.0,215.0,512.72,442.23
2016,2,8,8,45,770.0,51.5,5.85,7.0,269.5,581.02,501.43
2016,2,8,9,0,819.0,56.0,6.2,8.0,324.0,651.07,558.46
2016,2,8,9,15,850.5,59.0,6.2,8.5,376.0,701.59,597.05
2016,2,8,9,30,882.0,62.0,6.2,9.0,428.0,757.27,638.65
2016,2,8,9,45,723.0,105.0,6.25,9.5,427.0,721.09,606.91
2016,2,8,10,0,564.0,148.0,6.3,10.0,426.0,654.0,550.21
2016,2,8,10,15,562.0,162.5,6.15,10.5,458.5,681.27,569.15
2016,2,8,10,30,560.0,177.0,6.0,11.0,491.0,706.0,585.41
2016,2,8,10,45,578.5,183.0,5.9,11.5,524.0,736.36,606.58
2016,2,8,11,0,597.0,189.0,5.8,12.0,557.0,764.77,625.94
2016,2,8,11,15,795.0,132.5,5.7,12.0,643.0,882.49,714.1
2016,2,8,11,30,993.0,76.0,5.6,12.0,729.0,990.11,791.46
2016,2,8,11,45,990.5,80.5,5.6,12.5,746.5,991.84,789.69
2016,2,8,12,0,988.0,85.0,5.6,13.0,764.0,989.44,785.75
2016,2,8,12,15,990.5,85.0,5.6,13.0,773.5,982.27,780.07
2016,2,8,12,30,993.0,85.0,5.6,13.0,783.0,971.08,771.67
2016,2,8,12,45,995.5,84.0,5.65,13.5,784.0,954.77,758.61
2016,2,8,13,0,998.0,83.0,5.7,14.0,785.0,934.53,742.85
2016,2,8,13,15,996.0,82.5,5.7,14.0,776.5,907.29,723.2
2016,2,8,13,30,994.0,82.0,5.7,14.0,768.0,876.47,700.98
2016,2,8,13,45,993.0,80.0,5.75,14.0,751.5,841.36,675.82
2016,2,8,14,0,992.0,78.0,5.8,14.0,735.0,802.93,648.06
2016,2,8,14,15,985.0,76.5,5.75,14.0,709.5,757.77,614.61
2016,2,8,14,30,978.0,75.0,5.7,14.0,684.0,710.08,577.41
2016,2,8,14,45,970.5,72.5,5.7,14.0,650.5,658.76,535.96
2016,2,8,15,0,963.0,70.0,5.7,14.0,617.0,605.46,491.87
2016,2,8,15,15,948.5,68.0,5.5,13.5,576.5,547.42,443.2
2016,2,8,15,30,934.0,66.0,5.3,13.0,536.0,488.59,392.46
2016,2,8,15,45,916.5,63.0,5.15,13.0,489.5,427.09,337.5
2016,2,8,16,0,899.0,60.0,5.0,13.0,443.0,365.74,281.32
2016,2,8,16,15,869.5,57.0,4.5,12.0,391.0,301.46,222.69
2016,2,8,16,30,840.0,54.0,4.0,11.0,339.0,239.29,165.66
2016,2,8,16,45,797.0,49.5,3.5,10.5,284.5,173.82,107.99
2016,2,8,17,0,754.0,45.0,3.0,10.0,230.0,114.82,61.03
2016,2,8,17,15,679.5,39.5,2.8,9.0,175.5,58.51,28.04
2016,2,8,17,30,605.0,34.0,2.6,8.0,121.0,28.01,19.44
2016,2,8,17,45,458.5,24.5,2.4,7.0,74.5,20.72,11.87
2016,2,8,18,0,312.0,15.0,2.2,6.0,28.0,13.1,0.0
2016,2,8,18,15,156.0,7.5,2.1,5.5,14.0,7.15,0.0
2016,2,8,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,7,15,120.0,6.0,2.75,3.0,9.5,0.0,0.0
2016,2,9,7,30,240.0,12.0,3.0,4.0,19.0,109.18,0.0
2016,2,9,7,45,401.5,22.5,3.3,5.0,63.5,232.58,170.72
2016,2,9,8,0,563.0,33.0,3.6,6.0,108.0,347.95,288.21
2016,2,9,8,15,643.5,39.0,3.45,7.0,162.0,427.75,361.24
2016,2,9,8,30,724.0,45.0,3.3,8.0,216.0,513.37,435.01
2016,2,9,8,45,772.0,49.0,3.15,9.0,270.5,580.56,490.04
2016,2,9,9,0,820.0,53.0,3.0,10.0,325.0,643.68,537.49
2016,2,9,9,15,850.5,56.5,3.2,11.0,376.5,699.95,578.34
2016,2,9,9,30,881.0,60.0,3.4,12.0,428.0,755.69,617.54
2016,2,9,9,45,901.5,62.5,3.6,13.0,475.5,801.19,648.08
2016,2,9,10,0,922.0,65.0,3.8,14.0,523.0,844.69,676.58
2016,2,9,10,15,937.0,66.5,3.9,14.5,564.0,879.91,699.38
2016,2,9,10,30,952.0,68.0,4.0,15.0,605.0,912.22,719.95
2016,2,9,10,45,961.0,70.0,4.1,15.5,639.0,936.69,734.83
2016,2,9,11,0,970.0,72.0,4.2,16.0,673.0,957.58,747.25
2016,2,9,11,15,977.0,73.0,4.2,16.0,699.5,971.71,755.83
2016,2,9,11,30,984.0,74.0,4.2,16.0,726.0,981.95,761.88
2016,2,9,11,45,978.0,80.0,4.25,16.5,742.0,982.32,760.08
2016,2,9,12,0,972.0,86.0,4.3,17.0,758.0,978.55,755.65
2016,2,9,12,15,974.0,86.5,4.3,17.0,767.5,971.63,750.37
2016,2,9,12,30,976.0,87.0,4.3,17.0,777.0,960.75,742.52
2016,2,9,12,45,976.0,87.0,4.3,17.5,777.5,943.66,729.11
2016,2,9,13,0,976.0,87.0,4.3,18.0,778.0,922.77,713.24
2016,2,9,13,15,974.0,86.5,4.25,18.0,769.0,895.98,694.45
2016,2,9,13,30,972.0,86.0,4.2,18.0,760.0,865.7,673.26
2016,2,9,13,45,967.5,85.0,4.2,18.5,743.0,829.63,646.93
2016,2,9,14,0,963.0,84.0,4.2,19.0,726.0,790.53,618.44
2016,2,9,14,15,955.5,82.5,4.1,19.0,700.0,746.0,586.69
2016,2,9,14,30,948.0,81.0,4.0,19.0,674.0,699.08,551.3
2016,2,9,14,45,934.0,80.5,3.95,19.0,640.0,647.13,510.89
2016,2,9,15,0,920.0,80.0,3.9,19.0,606.0,593.83,468.48
2016,2,9,15,15,904.0,78.0,3.55,18.5,565.5,536.96,422.37
2016,2,9,15,30,888.0,76.0,3.2,18.0,525.0,479.54,374.51
2016,2,9,15,45,868.0,72.5,2.9,18.0,479.0,417.99,321.56
2016,2,9,16,0,848.0,69.0,2.6,18.0,433.0,357.38,268.11
2016,2,9,16,15,816.5,65.5,2.25,17.0,382.0,294.4,212.94
2016,2,9,16,30,785.0,62.0,1.9,16.0,331.0,233.95,159.47
2016,2,9,16,45,740.5,56.5,1.6,15.0,277.5,172.36,106.99
2016,2,9,17,0,696.0,51.0,1.3,14.0,224.0,115.56,62.86
2016,2,9,17,15,618.5,44.0,1.3,13.0,171.0,61.14,30.9
2016,2,9,17,30,541.0,37.0,1.3,12.0,118.0,30.71,21.53
2016,2,9,17,45,399.0,26.5,1.35,11.5,72.5,20.68,11.74
2016,2,9,18,0,257.0,16.0,1.4,11.0,27.0,12.86,0.0
2016,2,9,18,15,128.5,8.0,1.4,11.0,13.5,7.63,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,7,15,101.0,6.5,1.45,3.0,10.0,0.0,0.0
2016,2,10,7,30,202.0,13.0,1.6,4.0,20.0,94.95,0.0
2016,2,10,7,45,359.5,24.5,1.8,5.0,63.5,222.54,165.89
2016,2,10,8,0,517.0,36.0,2.0,6.0,107.0,328.32,271.15
2016,2,10,8,15,600.0,43.0,1.9,6.5,160.5,409.08,344.04
2016,2,10,8,30,683.0,50.0,1.8,7.0,214.0,495.84,418.09
2016,2,10,8,45,733.0,55.0,1.75,8.0,268.0,564.16,473.07
2016,2,10,9,0,783.0,60.0,1.7,9.0,322.0,634.37,525.64
2016,2,10,9,15,816.0,64.0,1.95,10.0,374.0,692.29,567.74
2016,2,10,9,30,849.0,68.0,2.2,11.0,426.0,749.8,608.38
2016,2,10,9,45,871.5,70.5,2.45,12.0,473.0,789.46,634.9
2016,2,10,10,0,894.0,73.0,2.7,13.0,520.0,833.75,664.42
2016,2,10,10,15,910.5,75.5,2.7,13.5,561.5,870.79,687.66
2016,2,10,10,30,927.0,78.0,2.7,14.0,603.0,905.06,708.68
2016,2,10,10,45,937.5,79.5,2.7,15.0,637.5,929.76,721.49
2016,2,10,11,0,948.0,81.0,2.7,16.0,672.0,951.02,731.9
2016,2,10,11,15,956.0,82.5,2.7,16.5,699.0,966.4,739.68
2016,2,10,11,30,964.0,84.0,2.7,17.0,726.0,977.97,745.02
2016,2,10,11,45,968.5,85.0,2.75,17.5,744.0,981.86,745.77
2016,2,10,12,0,973.0,86.0,2.8,18.0,762.0,981.76,744.07
2016,2,10,12,15,975.5,86.0,2.85,18.5,771.5,974.71,737.88
2016,2,10,12,30,978.0,86.0,2.9,19.0,781.0,963.69,729.23
2016,2,10,12,45,977.5,86.5,2.95,19.5,781.5,946.68,716.7
2016,2,10,13,0,977.0,87.0,3.0,20.0,782.0,925.87,701.75
2016,2,10,13,15,975.0,86.5,2.95,20.0,774.0,899.03,683.38
2016,2,10,13,30,973.0,86.0,2.9,20.0,766.0,868.68,662.69
2016,2,10,13,45,967.0,86.0,2.9,20.5,748.5,832.46,637.03
2016,2,10,14,0,961.0,86.0,2.9,21.0,731.0,793.28,609.31
2016,2,10,14,15,954.0,84.5,2.9,21.0,705.5,749.09,579.07
2016,2,10,14,30,947.0,83.0,2.9,21.0,680.0,702.47,545.18
2016,2,10,14,45,934.5,82.0,2.95,21.0,646.0,650.84,506.34
2016,2,10,15,0,922.0,81.0,3.0,21.0,612.0,597.74,465.28
2016,2,10,15,15,907.0,79.0,2.85,20.5,572.0,541.17,420.6
2016,2,10,15,30,892.0,77.0,2.7,20.0,532.0,483.94,373.97
2016,2,10,15,45,868.0,74.5,2.55,20.0,485.0,421.44,321.25
2016,2,10,16,0,844.0,72.0,2.4,20.0,438.0,360.31,268.28
2016,2,10,16,15,812.5,68.5,2.25,19.0,387.0,297.41,213.95
2016,2,10,16,30,781.0,65.0,2.1,18.0,336.0,237.06,161.15
2016,2,10,16,45,732.0,60.0,1.95,17.0,281.5,175.29,109.1
2016,2,10,17,0,683.0,55.0,1.8,16.0,227.0,118.88,65.65
2016,2,10,17,15,606.0,47.5,1.9,15.0,173.5,61.92,31.26
2016,2,10,17,30,529.0,40.0,2.0,14.0,120.0,30.62,21.28
2016,2,10,17,45,388.0,28.5,2.1,13.0,74.5,22.39,13.19
2016,2,10,18,0,247.0,17.0,2.2,12.0,29.0,13.69,0.0
2016,2,10,18,15,123.5,8.5,2.25,12.0,14.5,8.1,0.0
2016,2,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,7,15,119.0,7.0,3.45,8.0,11.0,0.0,0.0
2016,2,11,7,30,238.0,14.0,3.6,9.0,22.0,110.96,0.0
2016,2,11,7,45,393.5,25.0,3.8,10.0,67.5,233.27,174.27
2016,2,11,8,0,549.0,36.0,4.0,11.0,113.0,345.8,282.76
2016,2,11,8,15,630.0,43.0,3.95,12.0,167.5,427.09,355.46
2016,2,11,8,30,711.0,50.0,3.9,13.0,222.0,514.21,429.25
2016,2,11,8,45,759.5,55.0,3.9,14.0,277.5,582.9,484.91
2016,2,11,9,0,808.0,60.0,3.9,15.0,333.0,653.3,538.01
2016,2,11,9,15,840.0,63.5,4.05,16.0,385.0,710.92,578.96
2016,2,11,9,30,872.0,67.0,4.2,17.0,437.0,767.97,618.23
2016,2,11,9,45,893.5,69.5,4.35,18.0,485.0,807.63,643.74
2016,2,11,10,0,915.0,72.0,4.5,19.0,533.0,851.8,672.31
2016,2,11,10,15,930.5,74.0,4.6,19.5,574.5,887.96,695.64
2016,2,11,10,30,946.0,76.0,4.7,20.0,616.0,921.24,716.79
2016,2,11,10,45,957.0,77.5,4.8,20.5,651.0,946.77,732.39
2016,2,11,11,0,968.0,79.0,4.9,21.0,686.0,968.79,745.59
2016,2,11,11,15,975.0,80.0,4.9,21.5,712.5,982.89,752.58
2016,2,11,11,30,982.0,81.0,4.9,22.0,739.0,993.09,757.03
2016,2,11,11,45,978.5,86.0,4.9,22.5,755.5,994.4,755.52
2016,2,11,12,0,975.0,91.0,4.9,23.0,772.0,991.58,751.43
2016,2,11,12,15,977.0,91.5,4.85,23.0,781.5,984.58,745.77
2016,2,11,12,30,979.0,92.0,4.8,23.0,791.0,973.59,737.58
2016,2,11,12,45,977.0,92.5,4.75,23.5,791.0,955.17,723.02
2016,2,11,13,0,975.0,93.0,4.7,24.0,791.0,933.0,706.12
2016,2,11,13,15,972.5,92.5,4.6,24.0,782.0,905.7,686.88
2016,2,11,13,30,970.0,92.0,4.5,24.0,773.0,874.92,665.34
2016,2,11,13,45,963.0,92.0,4.45,24.0,755.0,837.9,639.82
2016,2,11,14,0,956.0,92.0,4.4,24.0,737.0,798.0,612.36
2016,2,11,14,15,947.5,90.5,4.25,24.0,710.5,752.85,580.61
2016,2,11,14,30,939.0,89.0,4.1,24.0,684.0,705.39,545.33
2016,2,11,14,45,926.0,88.0,4.0,24.0,650.0,653.66,505.84
2016,2,11,15,0,913.0,87.0,3.9,24.0,616.0,600.52,464.36
2016,2,11,15,15,896.5,84.5,3.55,23.5,575.0,542.97,418.82
2016,2,11,15,30,880.0,82.0,3.2,23.0,534.0,484.65,371.39
2016,2,11,15,45,855.5,79.5,2.9,22.5,487.0,422.81,320.05
2016,2,11,16,0,831.0,77.0,2.6,22.0,440.0,362.04,268.18
2016,2,11,16,15,798.5,73.0,2.35,21.0,388.5,298.95,214.13
2016,2,11,16,30,766.0,69.0,2.1,20.0,337.0,238.57,161.78
2016,2,11,16,45,716.0,63.5,1.9,19.0,283.0,176.91,110.28
2016,2,11,17,0,666.0,58.0,1.7,18.0,229.0,118.16,65.13
