Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,17,15,588.0,50.5,1.75,17.0,175.5,64.49,33.29
2016,2,11,17,30,510.0,43.0,1.8,16.0,122.0,33.15,23.32
2016,2,11,17,45,370.0,30.5,1.85,15.5,76.0,24.09,14.57
2016,2,11,18,0,230.0,18.0,1.9,15.0,30.0,14.53,0.0
2016,2,11,18,15,115.0,9.0,1.95,14.5,15.0,8.58,0.0
2016,2,11,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,12,7,15,90.5,7.5,1.9,8.0,11.0,0.0,0.0
2016,2,12,7,30,181.0,15.0,2.2,9.0,22.0,88.82,0.0
2016,2,12,7,45,333.5,28.0,2.5,10.0,66.5,215.42,162.66
2016,2,12,8,0,486.0,41.0,2.8,11.0,111.0,325.61,265.89
2016,2,12,8,15,569.0,49.0,2.6,11.5,164.5,405.67,336.91
2016,2,12,8,30,652.0,57.0,2.4,12.0,218.0,492.26,409.69
2016,2,12,8,45,704.5,63.0,2.2,13.0,272.5,557.82,461.47
2016,2,12,9,0,757.0,69.0,2.0,14.0,327.0,630.29,514.78
2016,2,12,9,15,791.0,73.0,1.85,15.0,379.0,688.37,553.63
2016,2,12,9,30,825.0,77.0,1.7,16.0,431.0,746.08,590.4
2016,2,12,9,45,849.0,80.0,1.6,17.0,478.5,793.8,618.88
2016,2,12,10,0,873.0,83.0,1.5,18.0,526.0,839.73,645.13
2016,2,12,10,15,889.0,85.5,1.5,19.0,567.5,876.11,665.26
2016,2,12,10,30,905.0,88.0,1.5,20.0,609.0,902.24,678.25
2016,2,12,10,45,916.5,90.0,1.55,21.0,643.5,928.06,691.67
2016,2,12,11,0,928.0,92.0,1.6,22.0,678.0,950.52,702.82
2016,2,12,11,15,936.0,93.5,1.65,22.5,704.5,965.68,710.6
2016,2,12,11,30,944.0,95.0,1.7,23.0,731.0,977.08,716.14
2016,2,12,11,45,948.0,96.0,1.75,23.5,749.0,980.41,716.65
2016,2,12,12,0,952.0,97.0,1.8,24.0,767.0,979.83,714.89
2016,2,12,12,15,954.0,97.5,1.8,24.0,776.0,972.94,710.01
2016,2,12,12,30,956.0,98.0,1.8,24.0,785.0,962.15,702.85
2016,2,12,12,45,955.0,98.5,1.85,24.0,785.0,944.89,692.28
2016,2,12,13,0,954.0,99.0,1.9,24.0,785.0,923.91,679.4
2016,2,12,13,15,951.0,98.5,1.95,24.0,776.0,896.6,662.38
2016,2,12,13,30,948.0,98.0,2.0,24.0,767.0,865.91,643.11
2016,2,12,13,45,941.0,97.5,2.05,24.0,749.0,828.94,619.5
2016,2,12,14,0,934.0,97.0,2.1,24.0,731.0,789.16,593.8
2016,2,12,14,15,925.5,95.5,2.15,24.0,705.0,744.73,564.59
2016,2,12,14,30,917.0,94.0,2.2,24.0,679.0,698.06,531.66
2016,2,12,14,45,894.0,96.5,2.25,24.0,643.0,646.11,493.51
2016,2,12,15,0,871.0,99.0,2.3,24.0,607.0,591.67,452.56
2016,2,12,15,15,853.5,96.0,2.25,23.5,566.0,534.42,408.86
2016,2,12,15,30,836.0,93.0,2.2,23.0,525.0,476.96,363.51
2016,2,12,15,45,810.0,90.0,2.2,22.5,478.5,416.18,314.27
2016,2,12,16,0,784.0,87.0,2.2,22.0,432.0,356.75,264.51
2016,2,12,16,15,749.5,82.0,2.05,21.0,381.0,292.73,210.41
2016,2,12,16,30,715.0,77.0,1.9,20.0,330.0,233.37,159.44
2016,2,12,16,45,663.0,71.0,1.75,19.0,276.5,173.5,109.76
2016,2,12,17,0,611.0,65.0,1.6,18.0,223.0,119.44,68.41
2016,2,12,17,15,532.0,56.0,1.7,17.0,170.5,67.62,37.09
2016,2,12,17,30,453.0,47.0,1.8,16.0,118.0,36.58,26.35
2016,2,12,17,45,320.5,33.0,1.9,15.5,73.5,26.25,16.5
2016,2,12,18,0,188.0,19.0,2.0,15.0,29.0,15.34,0.0
2016,2,12,18,15,94.0,9.5,2.1,14.5,14.5,9.05,0.0
2016,2,12,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,13,7,15,47.0,8.0,2.2,7.5,10.0,7.63,0.0
2016,2,13,7,30,94.0,16.0,2.2,8.0,20.0,70.0,0.0
2016,2,13,7,45,221.5,33.5,2.2,8.5,61.0,169.49,129.56
2016,2,13,8,0,349.0,51.0,2.2,9.0,102.0,266.3,219.22
2016,2,13,8,15,431.5,63.5,2.05,9.5,153.0,344.82,288.64
2016,2,13,8,30,514.0,76.0,1.9,10.0,204.0,430.69,361.17
2016,2,13,8,45,572.5,84.0,1.75,11.0,256.5,501.75,417.76
2016,2,13,9,0,631.0,92.0,1.6,12.0,309.0,575.64,473.55
2016,2,13,9,15,669.0,98.0,1.65,13.0,359.5,634.46,516.27
2016,2,13,9,30,707.0,104.0,1.7,14.0,410.0,693.55,556.68
2016,2,13,9,45,739.0,107.5,1.75,15.0,457.5,744.67,590.06
2016,2,13,10,0,771.0,111.0,1.8,16.0,505.0,794.8,621.92
2016,2,13,10,15,790.5,114.5,2.05,16.5,546.0,832.84,647.7
2016,2,13,10,30,810.0,118.0,2.3,17.0,587.0,863.79,668.4
2016,2,13,10,45,827.0,119.0,2.6,18.0,621.5,891.99,686.25
2016,2,13,11,0,844.0,120.0,2.9,19.0,656.0,917.17,701.84
2016,2,13,11,15,854.0,122.0,3.05,19.0,683.0,933.88,713.12
2016,2,13,11,30,864.0,124.0,3.2,19.0,710.0,947.08,722.18
2016,2,13,11,45,895.0,113.5,3.35,19.5,734.0,961.71,731.0
2016,2,13,12,0,926.0,103.0,3.5,20.0,758.0,965.16,732.27
2016,2,13,12,15,929.0,103.5,3.6,20.0,767.5,959.31,728.47
2016,2,13,12,30,932.0,104.0,3.7,20.0,777.0,949.64,722.25
2016,2,13,12,45,934.0,103.0,3.85,20.5,778.5,933.66,710.75
2016,2,13,13,0,936.0,102.0,4.0,21.0,780.0,913.96,696.79
2016,2,13,13,15,934.0,101.5,4.05,21.0,771.5,887.84,679.22
2016,2,13,13,30,932.0,101.0,4.1,21.0,763.0,858.35,659.33
2016,2,13,13,45,928.5,99.5,4.2,21.0,746.5,823.43,635.75
2016,2,13,14,0,925.0,98.0,4.3,21.0,730.0,785.53,609.91
2016,2,13,14,15,917.5,96.5,4.3,21.0,704.5,742.06,579.47
2016,2,13,14,30,910.0,95.0,4.3,21.0,679.0,696.3,545.34
2016,2,13,14,45,893.5,95.0,4.35,21.0,644.5,644.5,505.68
2016,2,13,15,0,877.0,95.0,4.4,21.0,610.0,592.55,464.92
2016,2,13,15,15,860.5,92.5,4.3,20.5,570.0,535.96,419.96
2016,2,13,15,30,844.0,90.0,4.2,20.0,530.0,479.04,373.39
2016,2,13,15,45,820.5,86.5,4.1,20.0,483.5,418.27,321.84
2016,2,13,16,0,797.0,83.0,4.0,20.0,437.0,358.56,269.86
2016,2,13,16,15,764.5,78.5,3.55,19.0,386.5,296.69,216.1
2016,2,13,16,30,732.0,74.0,3.1,18.0,336.0,237.59,164.21
2016,2,13,16,45,682.5,68.5,2.65,17.5,282.5,175.3,111.36
2016,2,13,17,0,633.0,63.0,2.2,17.0,229.0,120.66,68.76
2016,2,13,17,15,556.5,54.5,2.15,16.0,176.5,67.89,36.56
2016,2,13,17,30,480.0,46.0,2.1,15.0,124.0,35.5,25.55
2016,2,13,17,45,348.0,33.5,2.05,14.5,78.5,26.58,16.97
2016,2,13,18,0,216.0,21.0,2.0,14.0,33.0,17.17,0.95
2016,2,13,18,15,108.0,10.5,2.15,14.0,16.5,10.01,0.0
2016,2,13,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,7.0,3.5,10.5,7.0,6.67,0.0
2016,2,14,7,30,0.0,14.0,3.8,11.0,14.0,13.0,0.0
2016,2,14,7,45,31.5,35.0,4.15,11.5,39.5,56.69,39.97
2016,2,14,8,0,63.0,56.0,4.5,12.0,65.0,106.3,84.45
2016,2,14,8,15,80.5,79.0,4.95,13.0,96.0,145.6,119.16
2016,2,14,8,30,98.0,102.0,5.4,14.0,127.0,185.7,153.81
2016,2,14,8,45,114.0,124.0,5.9,15.0,159.0,224.4,186.41
2016,2,14,9,0,130.0,146.0,6.4,16.0,191.0,263.98,218.92
2016,2,14,9,15,130.0,170.5,6.55,16.5,221.5,295.73,244.13
2016,2,14,9,30,130.0,195.0,6.7,17.0,252.0,326.81,268.28
2016,2,14,9,45,68.0,184.0,6.85,17.5,214.0,250.69,203.74
2016,2,14,10,0,6.0,173.0,7.0,18.0,176.0,174.91,139.06
2016,2,14,10,15,8.0,185.5,6.95,18.5,190.0,188.67,149.7
2016,2,14,10,30,10.0,198.0,6.9,19.0,204.0,202.53,160.27
2016,2,14,10,45,15.5,220.0,6.9,19.5,229.5,229.67,181.52
2016,2,14,11,0,21.0,242.0,6.9,20.0,255.0,256.86,202.57
2016,2,14,11,15,21.5,251.0,6.7,20.0,265.5,265.68,209.12
2016,2,14,11,30,22.0,260.0,6.5,20.0,276.0,274.47,215.67
2016,2,14,11,45,237.0,275.0,6.35,20.5,444.0,525.34,416.42
2016,2,14,12,0,452.0,290.0,6.2,21.0,612.0,746.21,584.25
2016,2,14,12,15,370.0,319.5,6.0,21.0,585.5,685.89,535.54
2016,2,14,12,30,288.0,349.0,5.8,21.0,559.0,636.92,495.97
2016,2,14,12,45,432.5,301.0,5.6,21.5,616.0,713.38,554.84
2016,2,14,13,0,577.0,253.0,5.4,22.0,673.0,774.59,600.76
2016,2,14,13,15,413.5,301.0,5.25,22.0,600.5,661.68,513.52
2016,2,14,13,30,250.0,349.0,5.1,22.0,528.0,556.63,431.51
2016,2,14,13,45,312.5,326.0,4.95,22.0,544.5,578.07,448.98
2016,2,14,14,0,375.0,303.0,4.8,22.0,561.0,585.95,455.73
2016,2,14,14,15,611.5,210.0,4.7,22.0,612.5,649.13,506.67
2016,2,14,14,30,848.0,117.0,4.6,22.0,664.0,682.03,533.48
2016,2,14,14,45,727.5,146.0,4.5,22.0,599.0,597.85,467.76
2016,2,14,15,0,607.0,175.0,4.4,22.0,534.0,520.68,407.16
2016,2,14,15,15,513.5,188.5,4.25,21.5,478.0,449.6,351.63
2016,2,14,15,30,420.0,202.0,4.1,21.0,422.0,388.78,303.5
2016,2,14,15,45,338.0,196.0,3.95,21.0,363.5,321.58,249.86
2016,2,14,16,0,256.0,190.0,3.8,21.0,305.0,265.27,204.88
2016,2,14,16,15,238.5,171.5,3.3,20.0,269.0,225.49,172.54
2016,2,14,16,30,221.0,153.0,2.8,19.0,233.0,187.66,141.5
2016,2,14,16,45,205.0,130.5,2.35,18.5,195.5,148.8,109.5
2016,2,14,17,0,189.0,108.0,1.9,18.0,158.0,112.09,80.16
2016,2,14,17,15,161.0,85.5,1.8,17.0,121.5,77.09,54.72
2016,2,14,17,30,133.0,63.0,1.7,16.0,85.0,49.88,38.0
2016,2,14,17,45,77.5,42.0,1.65,15.5,53.5,35.32,24.39
2016,2,14,18,0,22.0,21.0,1.6,15.0,22.0,18.93,3.32
2016,2,14,18,15,11.0,10.5,1.65,14.5,11.0,10.01,0.0
2016,2,14,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,15,7,15,75.0,9.0,3.3,9.5,12.5,36.02,0.0
2016,2,15,7,30,150.0,18.0,3.6,10.0,25.0,97.69,0.0
2016,2,15,7,45,296.5,32.0,3.9,10.5,69.5,203.83,158.49
2016,2,15,8,0,443.0,46.0,4.2,11.0,114.0,311.4,256.79
2016,2,15,8,15,525.5,55.0,4.4,12.0,167.0,391.21,327.68
2016,2,15,8,30,608.0,64.0,4.6,13.0,220.0,477.47,401.14
2016,2,15,8,45,666.5,69.5,4.8,14.0,275.0,549.28,460.11
2016,2,15,9,0,725.0,75.0,5.0,15.0,330.0,623.94,518.78
2016,2,15,9,15,760.0,79.5,5.1,15.5,382.5,678.22,558.96
2016,2,15,9,30,795.0,84.0,5.2,16.0,435.0,736.63,601.36
2016,2,15,9,45,825.5,86.0,5.3,16.5,483.5,787.79,637.35
2016,2,15,10,0,856.0,88.0,5.4,17.0,532.0,837.57,671.74
2016,2,15,10,15,873.5,90.5,5.4,17.5,574.0,875.01,696.01
2016,2,15,10,30,891.0,93.0,5.4,18.0,616.0,909.73,718.09
2016,2,15,10,45,906.5,93.5,5.4,18.5,651.5,929.65,729.33
2016,2,15,11,0,922.0,94.0,5.4,19.0,687.0,953.94,743.81
2016,2,15,11,15,929.5,95.5,5.45,19.0,713.5,968.63,753.27
2016,2,15,11,30,937.0,97.0,5.5,19.0,740.0,979.58,760.28
2016,2,15,11,45,939.5,99.5,5.55,19.5,758.0,983.22,760.81
2016,2,15,12,0,942.0,102.0,5.6,20.0,776.0,982.93,758.79
2016,2,15,12,15,944.0,102.5,5.6,20.0,785.0,976.04,753.46
2016,2,15,12,30,946.0,103.0,5.6,20.0,794.0,965.26,745.61
2016,2,15,12,45,948.5,101.5,5.6,20.5,795.0,948.9,732.53
2016,2,15,13,0,951.0,100.0,5.6,21.0,796.0,928.75,716.97
2016,2,15,13,15,948.5,99.5,5.5,21.0,787.5,901.78,697.53
2016,2,15,13,30,946.0,99.0,5.4,21.0,779.0,871.41,675.78
2016,2,15,13,45,945.5,96.5,5.35,21.0,762.5,837.22,651.6
2016,2,15,14,0,945.0,94.0,5.3,21.0,746.0,799.81,625.08
2016,2,15,14,15,938.0,92.5,5.15,21.0,721.0,755.82,593.21
2016,2,15,14,30,931.0,91.0,5.0,21.0,696.0,709.44,558.11
2016,2,15,14,45,921.0,89.0,4.9,21.0,662.5,658.53,518.37
2016,2,15,15,0,911.0,87.0,4.8,21.0,629.0,605.96,476.49
2016,2,15,15,15,896.5,84.5,4.6,20.5,589.0,549.18,430.93
2016,2,15,15,30,882.0,82.0,4.4,20.0,549.0,491.3,383.19
2016,2,15,15,45,868.0,77.5,4.2,20.0,503.5,431.23,331.69
2016,2,15,16,0,854.0,73.0,4.0,20.0,458.0,371.09,278.89
2016,2,15,16,15,825.0,69.0,3.45,19.0,406.5,307.27,223.07
2016,2,15,16,30,796.0,65.0,2.9,18.0,355.0,245.71,168.61
2016,2,15,16,45,759.0,59.0,2.35,17.5,301.5,183.49,114.83
2016,2,15,17,0,722.0,53.0,1.8,17.0,248.0,125.15,68.52
2016,2,15,17,15,652.0,47.0,1.7,16.0,193.0,69.47,34.7
2016,2,15,17,30,582.0,41.0,1.6,15.0,138.0,33.73,24.08
2016,2,15,17,45,458.0,30.5,1.55,14.0,89.5,25.77,16.5
2016,2,15,18,0,334.0,20.0,1.5,13.0,41.0,17.45,3.97
2016,2,15,18,15,167.0,10.0,1.45,12.5,20.5,9.53,0.0
2016,2,15,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,16,7,15,107.5,9.5,2.85,9.0,15.0,48.54,0.0
2016,2,16,7,30,215.0,19.0,3.1,10.0,30.0,128.45,14.13
2016,2,16,7,45,351.0,31.5,3.4,11.0,75.5,229.55,179.56
2016,2,16,8,0,487.0,44.0,3.7,12.0,121.0,333.12,273.64
2016,2,16,8,15,565.5,52.0,3.75,13.0,174.5,411.56,342.62
2016,2,16,8,30,644.0,60.0,3.8,14.0,228.0,496.08,413.42
2016,2,16,8,45,693.0,66.0,3.85,15.0,282.0,563.81,467.67
2016,2,16,9,0,742.0,72.0,3.9,16.0,336.0,629.76,517.53
2016,2,16,9,15,775.0,76.0,4.15,16.5,387.5,686.97,559.49
2016,2,16,9,30,808.0,80.0,4.4,17.0,439.0,743.8,600.46
2016,2,16,9,45,831.0,83.5,4.7,18.0,486.0,791.12,632.88
2016,2,16,10,0,854.0,87.0,5.0,19.0,533.0,836.65,663.5
2016,2,16,10,15,870.0,89.5,4.9,19.5,574.0,872.8,685.83
2016,2,16,10,30,886.0,92.0,4.8,20.0,615.0,906.2,705.88
2016,2,16,10,45,896.5,94.5,4.75,20.5,649.0,923.96,714.99
2016,2,16,11,0,907.0,97.0,4.7,21.0,683.0,945.94,727.18
2016,2,16,11,15,914.5,98.5,4.55,21.5,709.5,960.5,733.35
2016,2,16,11,30,922.0,100.0,4.4,22.0,736.0,971.37,737.21
2016,2,16,11,45,917.5,105.5,4.25,22.5,752.0,971.89,734.44
2016,2,16,12,0,913.0,111.0,4.1,23.0,768.0,968.52,729.24
2016,2,16,12,15,915.5,111.5,3.9,23.0,777.0,962.2,723.35
2016,2,16,12,30,918.0,112.0,3.7,23.0,786.0,952.11,715.04
2016,2,16,12,45,915.5,113.0,3.5,23.5,786.0,934.39,700.37
2016,2,16,13,0,913.0,114.0,3.3,24.0,786.0,913.15,683.53
2016,2,16,13,15,910.5,113.5,3.05,24.0,777.0,886.91,664.47
2016,2,16,13,30,908.0,113.0,2.8,24.0,768.0,857.41,643.28
2016,2,16,13,45,901.0,112.5,2.55,24.0,750.5,821.29,617.61
2016,2,16,14,0,894.0,112.0,2.3,24.0,733.0,786.1,592.63
2016,2,16,14,15,885.5,110.5,2.1,24.0,707.5,742.12,561.78
2016,2,16,14,30,877.0,109.0,1.9,24.0,682.0,696.02,527.52
2016,2,16,14,45,867.0,106.0,1.7,24.0,649.0,645.61,489.63
2016,2,16,15,0,857.0,103.0,1.5,24.0,616.0,593.73,449.91
2016,2,16,15,15,782.5,111.5,1.4,23.5,556.5,518.69,393.75
2016,2,16,15,30,708.0,120.0,1.3,23.0,497.0,448.12,339.74
2016,2,16,15,45,706.0,108.0,1.25,23.0,456.5,394.45,296.31
2016,2,16,16,0,704.0,96.0,1.2,23.0,416.0,339.87,250.6
2016,2,16,16,15,707.5,88.5,1.2,22.0,379.0,290.39,208.2
2016,2,16,16,30,711.0,81.0,1.2,21.0,342.0,239.58,163.65
2016,2,16,16,45,665.5,74.0,1.25,20.5,289.0,179.63,113.89
2016,2,16,17,0,620.0,67.0,1.3,20.0,236.0,124.74,71.51
2016,2,16,17,15,545.5,58.5,1.4,19.0,183.0,72.46,39.47
2016,2,16,17,30,471.0,50.0,1.5,18.0,130.0,38.61,28.02
2016,2,16,17,45,349.0,37.0,1.65,17.0,84.0,29.41,19.41
2016,2,16,18,0,227.0,24.0,1.8,16.0,38.0,19.68,6.2
2016,2,16,18,15,113.5,12.0,1.95,15.5,19.0,11.44,0.0
2016,2,16,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,17,7,15,127.0,9.5,2.1,7.0,16.5,55.89,0.0
2016,2,17,7,30,254.0,19.0,2.3,8.0,33.0,146.31,38.65
2016,2,17,7,45,385.5,31.0,2.5,9.0,79.5,245.91,194.69
2016,2,17,8,0,517.0,43.0,2.7,10.0,126.0,348.66,287.89
2016,2,17,8,15,593.0,51.0,2.85,10.5,180.5,427.23,357.6
2016,2,17,8,30,669.0,59.0,3.0,11.0,235.0,511.67,429.16
2016,2,17,8,45,714.5,64.5,3.2,12.0,289.5,573.77,479.43
2016,2,17,9,0,760.0,70.0,3.4,13.0,344.0,641.82,531.05
2016,2,17,9,15,792.0,74.5,3.45,13.5,396.0,699.61,572.82
2016,2,17,9,30,824.0,79.0,3.5,14.0,448.0,756.93,613.11
2016,2,17,9,45,845.0,82.5,3.55,15.0,495.0,803.19,643.07
2016,2,17,10,0,866.0,86.0,3.6,16.0,542.0,847.5,671.0
2016,2,17,10,15,882.0,88.5,3.45,16.5,583.5,883.98,692.94
2016,2,17,10,30,898.0,91.0,3.3,17.0,625.0,910.1,707.18
2016,2,17,10,45,907.5,93.5,3.2,17.5,659.0,934.76,720.65
2016,2,17,11,0,917.0,96.0,3.1,18.0,693.0,956.01,731.66
2016,2,17,11,15,925.0,97.5,3.05,18.5,719.5,971.13,738.86
2016,2,17,11,30,933.0,99.0,3.0,19.0,746.0,982.52,743.66
2016,2,17,11,45,935.5,101.0,2.95,19.5,764.0,985.54,742.95
2016,2,17,12,0,938.0,103.0,2.9,20.0,782.0,984.66,739.86
2016,2,17,12,15,940.5,103.5,2.85,20.0,791.5,978.2,734.65
2016,2,17,12,30,943.0,104.0,2.8,20.0,801.0,967.85,727.05
2016,2,17,12,45,942.0,104.0,2.8,20.5,801.0,950.01,713.66
2016,2,17,13,0,941.0,104.0,2.8,21.0,801.0,928.51,698.02
2016,2,17,13,15,938.5,104.0,2.8,21.0,792.5,902.17,680.55
2016,2,17,13,30,936.0,104.0,2.8,21.0,784.0,872.46,660.82
2016,2,17,13,45,930.0,103.5,2.85,21.0,766.0,836.25,636.93
2016,2,17,14,0,924.0,103.0,2.9,21.0,748.0,797.21,610.91
2016,2,17,14,15,916.5,101.5,2.9,21.0,722.5,753.45,581.05
2016,2,17,14,30,909.0,100.0,2.9,21.0,697.0,707.38,547.77
2016,2,17,14,45,897.0,98.0,2.9,21.5,663.0,655.98,508.26
2016,2,17,15,0,885.0,96.0,2.9,22.0,629.0,603.96,467.41
2016,2,17,15,15,869.0,93.5,2.85,21.5,588.5,546.85,423.29
2016,2,17,15,30,853.0,91.0,2.8,21.0,548.0,489.34,377.36
2016,2,17,15,45,830.0,88.0,2.75,21.0,501.5,428.35,326.64
2016,2,17,16,0,807.0,85.0,2.7,21.0,455.0,368.35,275.29
2016,2,17,16,15,776.0,80.5,2.35,20.0,404.0,305.88,221.7
2016,2,17,16,30,745.0,76.0,2.0,19.0,353.0,246.01,169.64
2016,2,17,16,45,698.0,70.5,1.7,18.0,298.5,182.77,116.45
2016,2,17,17,0,651.0,65.0,1.4,17.0,244.0,126.97,72.86
2016,2,17,17,15,579.0,57.0,1.45,16.0,190.5,73.2,39.42
2016,2,17,17,30,507.0,49.0,1.5,15.0,137.0,37.56,27.5
2016,2,17,17,45,383.5,36.5,1.55,14.5,89.0,28.79,19.19
2016,2,17,18,0,260.0,24.0,1.6,14.0,41.0,19.54,7.12
2016,2,17,18,15,130.0,12.0,1.7,13.5,20.5,11.44,0.0
2016,2,17,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,18,7,15,66.5,12.5,3.7,12.5,16.0,36.53,0.0
2016,2,18,7,30,133.0,25.0,3.9,13.0,32.0,103.73,37.02
2016,2,18,7,45,279.5,40.0,4.1,13.5,78.5,206.18,161.61
2016,2,18,8,0,426.0,55.0,4.3,14.0,125.0,314.23,257.45
2016,2,18,8,15,507.0,65.0,4.5,14.5,178.5,394.88,328.29
2016,2,18,8,30,588.0,75.0,4.7,15.0,232.0,481.52,401.64
2016,2,18,8,45,335.0,113.0,4.95,15.5,206.5,379.78,316.87
2016,2,18,9,0,82.0,151.0,5.2,16.0,181.0,224.57,184.45
2016,2,18,9,15,95.0,174.5,5.2,16.5,214.0,262.21,215.11
2016,2,18,9,30,108.0,198.0,5.2,17.0,247.0,300.38,245.3
2016,2,18,9,45,492.0,141.5,5.25,17.5,399.0,585.07,479.37
2016,2,18,10,0,876.0,85.0,5.3,18.0,551.0,856.71,683.28
2016,2,18,10,15,892.0,87.5,5.3,18.5,592.5,886.08,700.09
2016,2,18,10,30,908.0,90.0,5.3,19.0,634.0,919.86,721.28
2016,2,18,10,45,921.5,90.5,5.35,19.5,669.0,945.97,737.14
2016,2,18,11,0,935.0,91.0,5.4,20.0,704.0,968.75,750.68
2016,2,18,11,15,942.5,92.5,5.45,20.5,730.5,983.62,758.7
2016,2,18,11,30,950.0,94.0,5.5,21.0,757.0,994.68,764.21
2016,2,18,11,45,955.0,94.5,5.55,21.5,775.0,998.36,764.73
2016,2,18,12,0,960.0,95.0,5.6,22.0,793.0,998.07,762.7
2016,2,18,12,15,962.0,95.5,5.6,22.0,802.5,991.02,757.33
2016,2,18,12,30,964.0,96.0,5.6,22.0,812.0,980.02,749.41
2016,2,18,12,45,963.5,96.0,5.65,22.5,812.0,962.32,735.84
2016,2,18,13,0,963.0,96.0,5.7,23.0,812.0,940.84,719.79
2016,2,18,13,15,960.5,95.5,5.7,23.0,803.5,913.47,700.84
2016,2,18,13,30,958.0,95.0,5.7,23.0,795.0,882.64,679.49
2016,2,18,13,45,953.5,94.0,5.7,23.0,777.5,846.41,654.27
2016,2,18,14,0,949.0,93.0,5.7,23.0,760.0,807.17,626.81
2016,2,18,14,15,941.5,91.5,5.65,23.0,733.5,762.47,595.03
2016,2,18,14,30,934.0,90.0,5.6,23.0,707.0,715.39,560.31
2016,2,18,14,45,913.0,92.0,5.6,23.0,671.0,661.35,518.56
2016,2,18,15,0,892.0,94.0,5.6,23.0,635.0,606.57,475.33
2016,2,18,15,15,876.0,91.5,5.45,23.0,594.5,549.78,429.25
2016,2,18,15,30,860.0,89.0,5.3,23.0,554.0,491.83,381.14
2016,2,18,15,45,835.0,87.0,5.2,23.0,506.5,430.53,329.37
2016,2,18,16,0,810.0,85.0,5.1,23.0,459.0,370.41,277.32
2016,2,18,16,15,778.5,80.5,4.7,22.0,407.5,307.51,223.03
2016,2,18,16,30,747.0,76.0,4.3,21.0,356.0,247.27,170.45
2016,2,18,16,45,697.5,71.0,3.95,20.5,301.5,183.81,116.8
2016,2,18,17,0,648.0,66.0,3.6,20.0,247.0,128.1,73.24
2016,2,18,17,15,575.5,57.5,3.55,19.0,193.0,73.92,39.46
2016,2,18,17,30,503.0,49.0,3.5,18.0,139.0,37.37,26.98
2016,2,18,17,45,378.0,37.0,3.45,17.5,91.0,29.09,19.21
2016,2,18,18,0,253.0,25.0,3.4,17.0,43.0,20.37,8.24
2016,2,18,18,15,126.5,12.5,3.65,16.5,21.5,11.91,0.0
2016,2,18,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,7,15,78.5,12.0,4.45,14.5,17.0,40.62,0.0
2016,2,19,7,30,157.0,24.0,4.6,15.0,34.0,113.34,50.62
2016,2,19,7,45,293.0,38.5,4.75,15.5,79.5,210.86,165.11
2016,2,19,8,0,429.0,53.0,4.9,16.0,125.0,315.01,257.06
2016,2,19,8,15,507.0,63.0,5.0,16.5,178.0,393.88,325.98
2016,2,19,8,30,585.0,73.0,5.1,17.0,231.0,478.69,397.3
2016,2,19,8,45,292.5,71.5,5.25,17.5,150.5,299.03,249.52
2016,2,19,9,0,0.0,70.0,5.4,18.0,70.0,65.13,49.12
2016,2,19,9,15,12.5,122.5,5.35,18.5,128.5,128.7,102.12
2016,2,19,9,30,25.0,175.0,5.3,19.0,187.0,195.1,156.14
2016,2,19,9,45,229.0,188.5,5.3,19.5,310.5,412.73,335.14
2016,2,19,10,0,433.0,202.0,5.3,20.0,434.0,618.97,496.51
2016,2,19,10,15,639.0,154.5,5.2,20.5,525.5,758.38,601.73
2016,2,19,10,30,845.0,107.0,5.1,21.0,617.0,893.73,696.26
2016,2,19,10,45,854.5,110.5,5.05,21.5,650.5,918.77,710.07
2016,2,19,11,0,864.0,114.0,5.0,22.0,684.0,940.49,722.13
2016,2,19,11,15,872.5,115.5,4.9,22.0,710.0,955.51,730.61
2016,2,19,11,30,881.0,117.0,4.8,22.0,736.0,966.91,736.69
2016,2,19,11,45,881.0,120.5,4.75,22.5,752.5,968.96,735.38
2016,2,19,12,0,881.0,124.0,4.7,23.0,769.0,967.22,731.7
2016,2,19,12,15,883.5,124.5,4.6,23.0,778.0,960.68,725.98
2016,2,19,12,30,886.0,125.0,4.5,23.0,787.0,950.4,717.9
2016,2,19,12,45,884.0,126.0,4.45,23.5,786.5,932.97,704.2
2016,2,19,13,0,882.0,127.0,4.4,24.0,786.0,912.05,688.39
2016,2,19,13,15,879.0,126.5,4.3,24.0,777.5,885.3,669.81
2016,2,19,13,30,876.0,126.0,4.2,24.0,769.0,855.38,649.12
2016,2,19,13,45,869.0,125.0,4.15,24.5,751.0,818.79,622.79
2016,2,19,14,0,862.0,124.0,4.1,25.0,733.0,779.62,594.7
2016,2,19,14,15,853.0,122.5,4.05,24.5,707.5,736.17,565.37
2016,2,19,14,30,844.0,121.0,4.0,24.0,682.0,690.73,532.78
2016,2,19,14,45,830.0,119.0,3.95,24.0,648.5,639.96,494.5
2016,2,19,15,0,816.0,117.0,3.9,24.0,615.0,588.18,454.59
2016,2,19,15,15,798.5,113.5,3.8,24.0,574.5,532.37,410.59
2016,2,19,15,30,781.0,110.0,3.7,24.0,534.0,475.39,364.59
2016,2,19,15,45,756.0,106.0,3.6,24.0,488.0,415.81,315.45
2016,2,19,16,0,731.0,102.0,3.5,24.0,442.0,357.62,266.21
2016,2,19,16,15,697.0,96.5,3.05,23.0,392.0,297.06,215.07
2016,2,19,16,30,663.0,91.0,2.6,22.0,342.0,239.61,165.97
2016,2,19,16,45,613.0,84.0,2.2,21.5,289.0,181.39,117.54
2016,2,19,17,0,563.0,77.0,1.8,21.0,236.0,128.91,76.97
2016,2,19,17,15,489.5,67.0,1.75,20.0,184.0,78.54,45.4
2016,2,19,17,30,416.0,57.0,1.7,19.0,132.0,44.47,33.05
2016,2,19,17,45,299.5,42.0,1.65,18.0,86.5,32.43,22.08
2016,2,19,18,0,183.0,27.0,1.6,17.0,41.0,21.25,9.5
2016,2,19,18,15,91.5,13.5,1.75,17.0,20.5,12.87,0.0
2016,2,19,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,20,7,15,55.0,12.5,2.7,15.5,16.0,32.45,0.0
2016,2,20,7,30,110.0,25.0,3.0,16.0,32.0,95.79,48.48
2016,2,20,7,45,223.5,42.5,3.3,16.5,75.0,182.99,142.61
2016,2,20,8,0,337.0,60.0,3.6,17.0,118.0,274.55,222.64
2016,2,20,8,15,412.5,72.5,3.8,17.5,168.5,348.64,286.63
2016,2,20,8,30,488.0,85.0,4.0,18.0,219.0,429.35,353.9
2016,2,20,8,45,540.0,93.5,4.25,18.5,270.5,499.2,410.25
2016,2,20,9,0,592.0,102.0,4.5,19.0,322.0,568.84,464.97
2016,2,20,9,15,628.5,108.5,4.6,19.5,371.5,626.48,508.4
2016,2,20,9,30,665.0,115.0,4.7,20.0,421.0,684.38,550.1
2016,2,20,9,45,332.5,100.5,4.85,20.5,253.5,405.83,330.68
2016,2,20,10,0,0.0,86.0,5.0,21.0,86.0,80.11,60.01
2016,2,20,10,15,0.0,92.5,5.05,21.5,92.5,86.27,64.9
2016,2,20,10,30,0.0,99.0,5.1,22.0,99.0,92.54,69.65
2016,2,20,10,45,1.0,136.0,5.15,22.5,137.0,129.72,99.17
2016,2,20,11,0,2.0,173.0,5.2,23.0,175.0,167.39,128.62
2016,2,20,11,15,3.5,179.0,5.2,23.0,182.0,174.4,133.96
2016,2,20,11,30,5.0,185.0,5.2,23.0,189.0,181.43,139.35
2016,2,20,11,45,2.5,167.5,5.2,23.5,170.0,161.39,123.09
2016,2,20,12,0,0.0,150.0,5.2,24.0,151.0,141.71,107.21
2016,2,20,12,15,4.0,181.5,5.15,24.0,185.5,176.03,134.21
2016,2,20,12,30,8.0,213.0,5.1,24.0,220.0,210.35,160.95
2016,2,20,12,45,8.5,213.0,5.1,24.5,220.0,210.28,160.51
2016,2,20,13,0,9.0,213.0,5.1,25.0,220.0,210.17,160.14
2016,2,20,13,15,40.5,280.5,5.05,25.0,310.5,311.17,238.56
2016,2,20,13,30,72.0,348.0,5.0,25.0,401.0,403.39,308.57
2016,2,20,13,45,48.5,312.5,4.95,25.0,347.5,344.34,263.46
2016,2,20,14,0,25.0,277.0,4.9,25.0,294.0,281.43,215.35
2016,2,20,14,15,45.5,291.0,4.75,25.0,321.5,313.5,240.55
2016,2,20,14,30,66.0,305.0,4.6,25.0,349.0,337.11,258.9
2016,2,20,14,45,66.5,290.0,4.5,25.0,332.5,317.85,244.39
2016,2,20,15,0,67.0,275.0,4.4,25.0,316.0,298.56,229.87
2016,2,20,15,15,46.0,243.0,4.15,24.5,270.5,252.14,194.53
2016,2,20,15,30,25.0,211.0,3.9,24.0,225.0,207.26,160.12
2016,2,20,15,45,198.5,196.5,3.7,24.0,290.5,265.2,204.69
2016,2,20,16,0,372.0,182.0,3.5,24.0,356.0,300.81,228.33
2016,2,20,16,15,348.0,166.5,3.05,23.5,315.0,254.93,190.5
2016,2,20,16,30,324.0,151.0,2.6,23.0,274.0,211.56,154.73
2016,2,20,16,45,307.0,130.0,2.2,22.5,233.0,167.49,118.57
2016,2,20,17,0,290.0,109.0,1.8,22.0,192.0,125.58,85.47
2016,2,20,17,15,324.0,85.5,1.9,21.5,160.0,84.56,54.79
2016,2,20,17,30,358.0,62.0,2.0,21.0,128.0,46.9,34.88
2016,2,20,17,45,254.0,45.5,2.1,20.5,84.5,35.12,24.15
2016,2,20,18,0,150.0,29.0,2.2,20.0,41.0,22.81,10.97
2016,2,20,18,15,75.0,14.5,2.55,20.0,20.5,13.82,0.0
2016,2,20,18,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,1.0,2.6,16.0,1.0,0.95,0.0
2016,2,21,7,30,0.0,2.0,2.8,16.0,2.0,1.85,0.0
2016,2,21,7,45,0.0,4.5,3.05,16.5,4.5,4.16,0.0
2016,2,21,8,0,0.0,7.0,3.3,17.0,7.0,6.48,0.0
2016,2,21,8,15,0.0,10.0,3.3,17.0,10.0,9.26,2.2
2016,2,21,8,30,0.0,13.0,3.3,17.0,13.0,12.04,4.6
2016,2,21,8,45,0.0,16.5,3.3,17.5,16.5,15.29,7.35
2016,2,21,9,0,0.0,20.0,3.3,18.0,20.0,18.55,10.05
2016,2,21,9,15,0.0,53.5,3.25,18.0,53.5,49.73,36.2
2016,2,21,9,30,0.0,87.0,3.2,18.0,87.0,81.31,62.3
2016,2,21,9,45,0.0,112.0,3.2,18.5,112.0,106.1,82.3
2016,2,21,10,0,0.0,137.0,3.2,19.0,137.0,131.05,102.14
2016,2,21,10,15,0.0,100.0,3.1,19.0,100.0,93.59,71.41
2016,2,21,10,30,0.0,63.0,3.0,19.0,63.0,58.66,42.75
2016,2,21,10,45,1.5,120.0,2.95,19.0,121.5,114.34,88.01
2016,2,21,11,0,3.0,177.0,2.9,19.0,180.0,172.29,134.21
2016,2,21,11,15,1.5,158.5,2.7,19.0,160.0,152.02,117.66
2016,2,21,11,30,0.0,140.0,2.5,19.0,140.0,132.19,101.63
2016,2,21,11,45,7.5,198.5,2.4,19.5,204.0,196.82,152.75
2016,2,21,12,0,15.0,257.0,2.3,20.0,268.0,262.19,203.09
2016,2,21,12,15,21.5,280.0,2.05,20.0,296.5,290.63,224.53
2016,2,21,12,30,28.0,303.0,1.8,20.0,325.0,330.5,254.37
2016,2,21,12,45,15.0,231.0,1.6,20.5,243.0,233.78,179.65
2016,2,21,13,0,2.0,159.0,1.4,21.0,161.0,151.59,115.41
2016,2,21,13,15,9.5,212.0,1.2,21.0,219.5,209.0,160.41
2016,2,21,13,30,17.0,265.0,1.0,21.0,278.0,266.19,203.84
2016,2,21,13,45,23.5,277.0,0.85,21.0,294.0,281.82,215.33
2016,2,21,14,0,30.0,289.0,0.7,21.0,310.0,303.27,231.22
2016,2,21,14,15,31.0,281.5,0.55,21.0,302.5,293.73,223.75
2016,2,21,14,30,32.0,274.0,0.4,21.0,295.0,284.09,216.39
2016,2,21,14,45,47.5,274.5,0.3,21.0,304.5,291.04,221.82
2016,2,21,15,0,63.0,275.0,0.2,21.0,314.0,296.2,225.65
2016,2,21,15,15,39.0,237.0,0.2,20.5,260.5,242.81,185.96
2016,2,21,15,30,15.0,199.0,0.2,20.0,207.0,191.53,147.53
2016,2,21,15,45,7.5,157.0,0.2,20.0,161.0,148.43,114.47
2016,2,21,16,0,0.0,115.0,0.2,20.0,115.0,106.58,81.72
2016,2,21,16,15,0.0,101.5,0.2,20.0,101.5,93.99,71.98
2016,2,21,16,30,0.0,88.0,0.2,20.0,88.0,81.48,62.04
2016,2,21,16,45,0.0,74.0,0.25,20.0,74.0,68.59,51.65
2016,2,21,17,0,0.0,60.0,0.3,20.0,60.0,55.78,41.13
2016,2,21,17,15,0.0,46.5,0.3,19.5,46.5,43.21,30.67
2016,2,21,17,30,0.0,33.0,0.3,19.0,33.0,30.63,21.17
2016,2,21,17,45,0.0,21.0,0.35,19.0,21.0,19.47,11.08
2016,2,21,18,0,0.0,9.0,0.4,19.0,9.0,8.33,0.63
2016,2,21,18,15,0.0,4.5,0.4,18.5,4.5,4.29,0.0
2016,2,21,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
