Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,4.5,3.35,13.0,4.5,4.29,0.0
2016,2,22,7,30,0.0,9.0,3.5,13.0,9.0,8.33,0.0
2016,2,22,7,45,0.0,19.5,3.65,13.5,19.5,18.08,9.38
2016,2,22,8,0,0.0,30.0,3.8,14.0,30.0,27.84,17.99
2016,2,22,8,15,0.0,42.0,3.75,14.0,42.0,39.01,27.76
2016,2,22,8,30,0.0,54.0,3.7,14.0,54.0,50.2,37.42
2016,2,22,8,45,109.0,105.5,3.7,14.5,147.0,195.24,162.29
2016,2,22,9,0,218.0,157.0,3.7,15.0,240.0,351.77,291.64
2016,2,22,9,15,109.0,114.5,3.55,15.5,156.0,210.03,173.01
2016,2,22,9,30,0.0,72.0,3.4,16.0,72.0,67.01,50.72
2016,2,22,9,45,0.0,79.0,3.3,16.5,79.0,73.56,55.99
2016,2,22,10,0,0.0,86.0,3.2,17.0,86.0,80.12,61.12
2016,2,22,10,15,0.0,94.0,3.05,17.5,94.0,87.72,67.05
2016,2,22,10,30,0.0,102.0,2.9,18.0,102.0,95.45,73.04
2016,2,22,10,45,4.0,155.0,2.75,18.5,158.0,151.37,118.02
2016,2,22,11,0,8.0,208.0,2.6,19.0,214.0,208.45,162.84
2016,2,22,11,15,6.0,192.0,2.45,19.0,196.5,189.71,147.55
2016,2,22,11,30,4.0,176.0,2.3,19.0,179.0,171.42,132.84
2016,2,22,11,45,5.5,190.5,2.15,19.5,195.0,186.92,144.67
2016,2,22,12,0,7.0,205.0,2.0,20.0,211.0,202.35,156.27
2016,2,22,12,15,26.0,270.0,1.85,20.0,290.0,295.42,228.36
2016,2,22,12,30,45.0,335.0,1.7,20.0,369.0,379.92,291.62
2016,2,22,12,45,105.5,359.5,1.6,20.5,440.0,457.16,349.03
2016,2,22,13,0,166.0,384.0,1.5,21.0,511.0,541.48,409.53
2016,2,22,13,15,205.0,376.5,1.45,21.0,531.5,559.1,422.25
2016,2,22,13,30,244.0,369.0,1.4,21.0,552.0,574.01,433.42
2016,2,22,13,45,280.5,352.5,1.4,21.0,558.5,582.41,440.15
2016,2,22,14,0,317.0,336.0,1.4,21.0,565.0,579.14,438.67
2016,2,22,14,15,563.5,236.0,1.4,21.0,624.5,645.71,490.94
2016,2,22,14,30,810.0,136.0,1.4,21.0,684.0,686.83,522.87
2016,2,22,14,45,794.0,135.0,1.4,21.0,650.5,636.91,485.89
2016,2,22,15,0,778.0,134.0,1.4,21.0,617.0,586.07,448.16
2016,2,22,15,15,759.5,130.0,1.45,21.0,577.0,530.31,406.09
2016,2,22,15,30,741.0,126.0,1.5,21.0,537.0,474.71,362.74
2016,2,22,15,45,716.5,121.0,1.6,21.0,491.5,416.12,315.88
2016,2,22,16,0,692.0,116.0,1.7,21.0,446.0,358.99,268.63
2016,2,22,16,15,658.0,110.0,1.65,20.5,396.0,299.83,219.03
2016,2,22,16,30,624.0,104.0,1.6,20.0,346.0,243.88,171.44
2016,2,22,16,45,578.5,95.0,1.6,19.5,294.0,186.68,124.0
2016,2,22,17,0,533.0,86.0,1.6,19.0,242.0,134.77,83.53
2016,2,22,17,15,462.5,75.0,1.55,18.0,190.0,83.83,50.55
2016,2,22,17,30,392.0,64.0,1.5,17.0,138.0,48.34,36.81
2016,2,22,17,45,286.5,47.5,1.5,16.5,92.0,36.61,26.01
2016,2,22,18,0,181.0,31.0,1.5,16.0,46.0,24.37,13.27
2016,2,22,18,15,90.5,15.5,1.7,15.5,23.0,14.77,0.0
2016,2,22,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,2,23,7,15,112.5,13.5,5.15,12.0,22.0,55.5,0.0
2016,2,23,7,30,225.0,27.0,5.3,12.0,44.0,151.98,101.16
2016,2,23,7,45,370.0,38.0,5.45,12.0,93.5,250.54,202.52
2016,2,23,8,0,515.0,49.0,5.6,12.0,143.0,360.9,301.18
2016,2,23,8,15,257.5,66.0,5.8,12.0,113.0,250.62,211.55
2016,2,23,8,30,0.0,83.0,6.0,12.0,83.0,80.99,64.05
2016,2,23,8,45,0.0,71.0,6.25,12.5,71.0,66.48,51.55
2016,2,23,9,0,0.0,59.0,6.5,13.0,59.0,54.86,41.4
2016,2,23,9,15,0.0,64.5,6.7,13.0,64.5,60.0,45.64
2016,2,23,9,30,0.0,70.0,6.9,13.0,70.0,65.14,49.84
2016,2,23,9,45,140.0,157.0,7.1,13.5,234.5,289.36,241.38
2016,2,23,10,0,280.0,244.0,7.3,14.0,399.0,527.52,435.25
2016,2,23,10,15,140.0,165.5,7.5,14.0,243.0,303.21,250.75
2016,2,23,10,30,0.0,87.0,7.7,14.0,87.0,81.09,62.27
2016,2,23,10,45,0.0,105.0,7.9,14.5,105.0,98.3,76.35
2016,2,23,11,0,0.0,123.0,8.1,15.0,123.0,115.77,90.44
2016,2,23,11,15,73.5,240.5,8.2,15.0,293.5,313.92,254.32
2016,2,23,11,30,147.0,358.0,8.3,15.0,464.0,525.72,423.17
2016,2,23,11,45,205.5,362.5,8.5,15.0,514.5,582.29,468.59
2016,2,23,12,0,264.0,367.0,8.7,15.0,565.0,650.55,522.79
2016,2,23,12,15,233.0,376.5,8.75,14.5,553.0,613.87,493.99
2016,2,23,12,30,202.0,386.0,8.8,14.0,541.0,589.56,474.73
2016,2,23,12,45,114.0,344.5,8.9,14.0,432.0,459.74,370.44
2016,2,23,13,0,26.0,303.0,9.0,14.0,323.0,313.92,251.61
2016,2,23,13,15,19.0,269.5,9.0,14.0,284.0,273.3,218.98
2016,2,23,13,30,12.0,236.0,9.0,14.0,245.0,233.65,186.86
2016,2,23,13,45,6.5,196.5,9.0,14.0,201.5,190.36,151.67
2016,2,23,14,0,1.0,157.0,9.0,14.0,158.0,148.03,117.03
2016,2,23,14,15,7.5,196.0,9.0,13.5,201.0,189.48,151.63
2016,2,23,14,30,14.0,235.0,9.0,13.0,244.0,230.17,185.56
2016,2,23,14,45,7.0,172.5,9.05,13.0,177.0,165.65,132.69
2016,2,23,15,0,0.0,110.0,9.1,13.0,110.0,102.57,80.49
2016,2,23,15,15,0.0,101.0,9.1,12.5,101.0,94.12,73.78
2016,2,23,15,30,0.0,92.0,9.1,12.0,92.0,85.72,67.05
2016,2,23,15,45,0.0,89.0,9.1,11.5,89.0,82.89,65.0
2016,2,23,16,0,0.0,86.0,9.1,11.0,86.0,80.06,62.93
2016,2,23,16,15,0.0,76.5,8.95,10.5,76.5,71.21,55.68
2016,2,23,16,30,0.0,67.0,8.8,10.0,67.0,62.33,48.32
2016,2,23,16,45,0.0,57.0,8.7,9.5,57.0,52.99,40.46
2016,2,23,17,0,0.0,47.0,8.6,9.0,47.0,43.66,32.48
2016,2,23,17,15,0.0,37.0,8.4,8.5,37.0,34.35,24.36
2016,2,23,17,30,0.0,27.0,8.2,8.0,27.0,25.04,17.1
2016,2,23,17,45,0.0,18.5,8.0,8.0,18.5,17.15,9.64
2016,2,23,18,0,0.0,10.0,7.8,8.0,10.0,9.26,1.86
2016,2,23,18,15,0.0,5.0,7.7,7.5,5.0,4.77,0.0
2016,2,23,18,30,0.0,0.0,7.6,7.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,6.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,6.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,6.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.45,6.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.25,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,7.0,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.75,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.25,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,4.8,5.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.1,2.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.55,2.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,24,7,15,213.5,12.0,4.9,3.5,29.0,92.78,0.0
2016,2,24,7,30,427.0,24.0,5.1,4.0,58.0,233.11,167.96
2016,2,24,7,45,543.0,33.0,5.35,5.0,112.0,325.24,270.63
2016,2,24,8,0,659.0,42.0,5.6,6.0,166.0,427.19,364.31
2016,2,24,8,15,722.5,48.0,5.8,6.5,224.0,504.86,434.96
2016,2,24,8,30,786.0,54.0,6.0,7.0,282.0,586.63,506.01
2016,2,24,8,45,829.5,57.0,6.25,8.0,340.0,654.48,561.13
2016,2,24,9,0,873.0,60.0,6.5,9.0,398.0,717.41,609.05
2016,2,24,9,15,899.5,62.5,6.45,9.5,452.0,772.97,649.93
2016,2,24,9,30,926.0,65.0,6.4,10.0,506.0,827.48,688.97
2016,2,24,9,45,949.0,65.5,6.4,10.5,556.0,875.08,722.07
2016,2,24,10,0,972.0,66.0,6.4,11.0,606.0,920.61,753.08
2016,2,24,10,15,985.0,67.5,6.3,11.5,649.0,956.08,775.6
2016,2,24,10,30,998.0,69.0,6.2,12.0,692.0,988.28,795.45
2016,2,24,10,45,1011.0,67.5,6.15,12.5,727.5,1013.32,810.2
2016,2,24,11,0,1024.0,66.0,6.1,13.0,763.0,1034.67,822.27
2016,2,24,11,15,1030.0,67.0,6.0,13.0,790.5,1048.54,830.22
2016,2,24,11,30,1036.0,68.0,5.9,13.0,818.0,1058.19,835.3
2016,2,24,11,45,1034.0,73.5,5.8,13.5,837.0,1061.25,834.22
2016,2,24,12,0,1032.0,79.0,5.7,14.0,856.0,1059.86,830.18
2016,2,24,12,15,1034.0,79.5,5.6,14.0,865.5,1052.15,823.46
2016,2,24,12,30,1036.0,80.0,5.5,14.0,875.0,1040.15,813.92
2016,2,24,12,45,1038.0,78.5,5.45,14.5,875.5,1021.69,798.83
2016,2,24,13,0,1040.0,77.0,5.4,15.0,876.0,999.08,781.02
2016,2,24,13,15,1038.0,77.0,5.3,15.0,867.5,970.6,760.34
2016,2,24,13,30,1036.0,77.0,5.2,15.0,859.0,938.31,737.05
2016,2,24,13,45,1033.5,75.5,5.1,15.5,840.5,900.38,708.37
2016,2,24,14,0,1031.0,74.0,5.0,16.0,822.0,859.02,677.32
2016,2,24,14,15,1025.0,73.0,4.9,16.0,795.5,812.42,643.73
2016,2,24,14,30,1019.0,72.0,4.8,16.0,769.0,763.05,607.92
2016,2,24,14,45,1011.0,70.5,4.75,16.0,734.0,709.37,566.46
2016,2,24,15,0,1003.0,69.0,4.7,16.0,699.0,653.58,521.92
2016,2,24,15,15,991.0,67.5,4.55,15.5,657.0,593.85,473.67
2016,2,24,15,30,979.0,66.0,4.4,15.0,615.0,532.97,422.96
2016,2,24,15,45,962.5,63.5,4.3,15.0,566.0,468.36,367.07
2016,2,24,16,0,946.0,61.0,4.2,15.0,517.0,403.71,309.55
2016,2,24,16,15,921.5,58.5,3.65,14.5,463.5,336.9,249.24
2016,2,24,16,30,897.0,56.0,3.1,14.0,410.0,271.6,189.65
2016,2,24,16,45,861.0,52.5,2.6,13.5,352.5,205.11,130.65
2016,2,24,17,0,825.0,49.0,2.1,13.0,295.0,142.13,78.9
2016,2,24,17,15,767.0,44.0,1.9,11.5,236.5,77.56,36.63
2016,2,24,17,30,709.0,39.0,1.7,10.0,178.0,30.86,22.25
2016,2,24,17,45,602.5,31.5,1.55,9.0,123.0,25.74,17.33
2016,2,24,18,0,496.0,24.0,1.4,8.0,68.0,20.49,11.27
2016,2,24,18,15,248.0,12.0,1.4,8.0,34.0,11.44,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,25,7,15,209.0,12.5,2.15,6.0,30.0,91.95,0.0
2016,2,25,7,30,418.0,25.0,2.4,7.0,60.0,232.23,169.53
2016,2,25,7,45,531.0,34.5,2.7,8.0,113.5,322.11,263.8
2016,2,25,8,0,644.0,44.0,3.0,9.0,167.0,422.74,353.4
2016,2,25,8,15,707.5,50.0,2.85,10.0,225.0,499.96,419.49
2016,2,25,8,30,771.0,56.0,2.7,11.0,283.0,581.25,484.99
2016,2,25,8,45,809.0,60.5,2.55,12.0,340.0,646.7,533.74
2016,2,25,9,0,847.0,65.0,2.4,13.0,397.0,712.85,579.29
2016,2,25,9,15,873.5,68.0,2.35,13.5,450.5,762.15,612.13
2016,2,25,9,30,900.0,71.0,2.3,14.0,504.0,816.38,647.65
2016,2,25,9,45,918.0,74.0,2.3,15.0,552.5,862.12,675.3
2016,2,25,10,0,936.0,77.0,2.3,16.0,601.0,905.52,700.72
2016,2,25,10,15,949.0,79.0,2.25,16.0,643.5,940.63,722.14
2016,2,25,10,30,962.0,81.0,2.2,16.0,686.0,972.58,741.28
2016,2,25,10,45,970.5,83.0,2.2,16.5,720.5,996.99,754.42
2016,2,25,11,0,979.0,85.0,2.2,17.0,755.0,1017.66,765.14
2016,2,25,11,15,985.0,86.0,2.2,17.0,781.5,1030.93,772.51
2016,2,25,11,30,991.0,87.0,2.2,17.0,808.0,1040.16,777.45
2016,2,25,11,45,993.5,88.5,2.25,17.5,826.0,1042.53,777.26
2016,2,25,12,0,996.0,90.0,2.3,18.0,844.0,1040.72,774.56
2016,2,25,12,15,997.5,90.0,2.3,18.0,853.0,1032.13,768.5
2016,2,25,12,30,999.0,90.0,2.3,18.0,862.0,1019.42,759.97
2016,2,25,12,45,997.0,91.0,2.35,18.5,861.5,1000.58,746.7
2016,2,25,13,0,995.0,92.0,2.4,19.0,861.0,977.84,731.0
2016,2,25,13,15,992.0,91.5,2.45,19.0,851.5,948.85,712.58
2016,2,25,13,30,989.0,91.0,2.5,19.0,842.0,916.3,691.73
2016,2,25,13,45,982.5,91.0,2.6,19.0,823.0,878.08,667.29
2016,2,25,14,0,976.0,91.0,2.7,19.0,804.0,836.85,640.5
2016,2,25,14,15,968.5,90.0,2.75,18.5,777.0,791.08,611.01
2016,2,25,14,30,961.0,89.0,2.8,18.0,750.0,742.82,579.0
2016,2,25,14,45,943.0,90.0,2.9,18.0,713.0,687.73,538.16
2016,2,25,15,0,925.0,91.0,3.0,18.0,676.0,631.58,495.31
2016,2,25,15,15,910.0,89.0,3.1,17.5,634.0,573.38,450.43
2016,2,25,15,30,895.0,87.0,3.2,17.0,592.0,514.53,403.28
2016,2,25,15,45,873.5,84.0,3.35,17.0,543.5,450.47,349.74
2016,2,25,16,0,852.0,81.0,3.5,17.0,495.0,387.83,295.56
2016,2,25,16,15,822.5,77.5,3.45,16.0,442.0,323.36,239.45
2016,2,25,16,30,793.0,74.0,3.4,15.0,389.0,261.26,184.35
2016,2,25,16,45,750.0,69.0,3.35,14.5,333.0,198.02,129.22
2016,2,25,17,0,707.0,64.0,3.3,14.0,277.0,139.5,81.67
2016,2,25,17,15,641.0,57.0,3.3,13.0,220.5,79.67,42.06
2016,2,25,17,30,575.0,50.0,3.3,12.0,164.0,37.24,27.76
2016,2,25,17,45,464.5,39.5,3.35,11.5,112.5,30.42,21.25
2016,2,25,18,0,354.0,29.0,3.4,11.0,61.0,23.26,13.54
2016,2,25,18,15,177.0,14.5,3.55,10.5,30.5,13.82,0.0
2016,2,25,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,26,7,15,175.5,14.0,2.05,2.5,29.5,80.92,0.0
2016,2,26,7,30,351.0,28.0,2.1,3.0,59.0,213.34,161.51
2016,2,26,7,45,465.5,38.5,2.15,4.0,111.0,300.54,249.99
2016,2,26,8,0,580.0,49.0,2.2,5.0,163.0,399.69,338.38
2016,2,26,8,15,646.0,56.0,2.45,6.0,219.5,476.06,404.99
2016,2,26,8,30,712.0,63.0,2.7,7.0,276.0,553.28,469.44
2016,2,26,8,45,754.5,68.0,2.95,8.0,332.5,620.13,522.46
2016,2,26,9,0,797.0,73.0,3.2,9.0,389.0,688.11,572.87
2016,2,26,9,15,825.5,77.0,3.05,9.5,442.0,744.79,612.28
2016,2,26,9,30,854.0,81.0,2.9,10.0,495.0,800.61,649.77
2016,2,26,9,45,874.0,84.0,2.75,10.5,543.5,846.85,679.06
2016,2,26,10,0,894.0,87.0,2.6,11.0,592.0,883.6,700.79
2016,2,26,10,15,908.5,89.5,2.45,11.5,634.0,919.53,721.48
2016,2,26,10,30,923.0,92.0,2.3,12.0,676.0,952.52,739.6
2016,2,26,10,45,933.0,94.0,2.15,12.5,710.5,977.55,751.89
2016,2,26,11,0,943.0,96.0,2.0,13.0,745.0,999.03,761.58
2016,2,26,11,15,950.0,97.5,1.8,13.0,772.0,1013.38,767.05
2016,2,26,11,30,957.0,99.0,1.6,13.0,799.0,1023.84,769.79
2016,2,26,11,45,961.0,99.5,1.45,13.5,817.0,1026.34,766.6
2016,2,26,12,0,965.0,100.0,1.3,14.0,835.0,1024.8,760.9
2016,2,26,12,15,967.5,100.5,1.2,14.5,844.5,1017.81,752.72
2016,2,26,12,30,970.0,101.0,1.1,15.0,854.0,1006.79,742.17
2016,2,26,12,45,970.5,100.5,1.0,15.5,854.0,988.87,727.42
2016,2,26,13,0,971.0,100.0,0.9,16.0,854.0,967.1,710.45
2016,2,26,13,15,968.5,100.0,0.9,16.0,845.0,939.52,693.19
2016,2,26,13,30,966.0,100.0,0.9,16.0,836.0,908.41,673.7
2016,2,26,13,45,962.0,98.5,0.95,16.5,818.0,871.19,649.78
2016,2,26,14,0,958.0,97.0,1.0,17.0,800.0,830.89,623.65
2016,2,26,14,15,950.5,96.0,1.05,17.0,773.5,785.68,595.05
2016,2,26,14,30,943.0,95.0,1.1,17.0,747.0,738.04,563.89
2016,2,26,14,45,933.0,93.0,1.2,17.0,712.5,685.65,527.23
2016,2,26,15,0,923.0,91.0,1.3,17.0,678.0,631.56,487.9
2016,2,26,15,15,908.0,88.5,1.35,16.5,636.0,572.89,444.1
2016,2,26,15,30,893.0,86.0,1.4,16.0,594.0,513.59,397.97
2016,2,26,15,45,872.5,83.5,1.5,16.0,546.0,450.41,346.5
2016,2,26,16,0,852.0,81.0,1.6,16.0,498.0,388.59,294.09
2016,2,26,16,15,824.0,77.0,1.45,15.5,445.0,324.01,238.04
2016,2,26,16,30,796.0,73.0,1.3,15.0,392.0,261.64,182.98
2016,2,26,16,45,753.5,68.5,1.2,14.5,336.0,198.68,128.75
2016,2,26,17,0,711.0,64.0,1.1,14.0,280.0,140.38,81.81
2016,2,26,17,15,646.5,57.0,1.1,13.0,223.5,80.3,42.2
2016,2,26,17,30,582.0,50.0,1.1,12.0,167.0,37.11,27.68
2016,2,26,17,45,471.5,39.5,1.15,11.0,115.0,30.28,21.26
2016,2,26,18,0,361.0,29.0,1.2,10.0,63.0,23.12,13.72
2016,2,26,18,15,180.5,14.5,1.2,9.5,31.5,13.82,0.0
2016,2,26,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,27,7,15,151.5,15.5,1.95,7.0,29.5,73.41,0.0
2016,2,27,7,30,303.0,31.0,2.2,8.0,59.0,195.72,148.01
2016,2,27,7,45,410.5,43.5,2.45,9.0,109.0,279.83,229.55
2016,2,27,8,0,518.0,56.0,2.7,10.0,159.0,375.1,313.41
2016,2,27,8,15,585.5,64.0,2.9,11.0,214.5,451.04,378.51
2016,2,27,8,30,653.0,72.0,3.1,12.0,270.0,531.82,444.64
2016,2,27,8,45,694.5,78.5,3.35,13.0,325.0,597.02,495.84
2016,2,27,9,0,736.0,85.0,3.6,14.0,380.0,663.56,545.16
2016,2,27,9,15,766.5,90.0,3.7,14.5,432.0,716.53,582.73
2016,2,27,9,30,797.0,95.0,3.8,15.0,484.0,773.24,622.3
2016,2,27,9,45,816.5,99.0,3.9,15.5,531.5,818.58,652.69
2016,2,27,10,0,836.0,103.0,4.0,16.0,579.0,861.88,681.23
2016,2,27,10,15,852.0,106.0,4.05,16.5,620.5,898.56,704.44
2016,2,27,10,30,868.0,109.0,4.1,17.0,662.0,932.45,725.51
2016,2,27,10,45,878.0,111.5,4.15,17.5,696.0,957.16,740.04
2016,2,27,11,0,888.0,114.0,4.2,18.0,730.0,978.45,752.25
2016,2,27,11,15,895.5,115.5,4.2,18.0,756.0,984.31,755.01
2016,2,27,11,30,903.0,117.0,4.2,18.0,782.0,994.82,761.27
2016,2,27,11,45,907.0,119.0,4.2,18.5,800.0,998.77,761.69
2016,2,27,12,0,911.0,121.0,4.2,19.0,818.0,998.87,759.68
2016,2,27,12,15,913.0,121.5,4.2,19.0,827.0,991.62,754.28
2016,2,27,12,30,915.0,122.0,4.2,19.0,836.0,980.56,746.48
2016,2,27,12,45,914.0,122.5,4.25,19.5,836.0,963.01,733.26
2016,2,27,13,0,913.0,123.0,4.3,20.0,836.0,941.87,717.72
2016,2,27,13,15,910.5,122.5,4.3,20.0,826.5,914.9,699.36
2016,2,27,13,30,908.0,122.0,4.3,20.0,817.0,884.63,678.75
2016,2,27,13,45,901.0,121.5,4.3,20.0,799.0,847.63,653.37
2016,2,27,14,0,894.0,121.0,4.3,20.0,781.0,811.67,628.65
2016,2,27,14,15,886.0,119.5,4.25,20.0,754.5,767.09,597.4
2016,2,27,14,30,878.0,118.0,4.2,20.0,728.0,720.34,562.97
2016,2,27,14,45,865.5,116.0,4.2,20.0,693.5,668.33,523.55
2016,2,27,15,0,853.0,114.0,4.2,20.0,659.0,615.07,482.25
2016,2,27,15,15,836.5,111.0,4.1,19.5,618.0,557.74,437.41
2016,2,27,15,30,820.0,108.0,4.0,19.0,577.0,500.17,390.98
2016,2,27,15,45,796.5,104.5,3.95,19.0,529.5,439.22,339.93
2016,2,27,16,0,773.0,101.0,3.9,19.0,482.0,377.41,286.9
2016,2,27,16,15,742.0,96.5,3.55,18.5,430.5,315.5,233.11
2016,2,27,16,30,711.0,92.0,3.2,18.0,379.0,256.29,181.03
2016,2,27,16,45,665.5,85.5,2.85,17.5,324.0,195.64,129.22
2016,2,27,17,0,620.0,79.0,2.5,17.0,269.0,140.15,84.87
2016,2,27,17,15,552.5,70.0,2.3,16.0,214.5,86.64,49.94
2016,2,27,17,30,485.0,61.0,2.1,15.0,160.0,46.61,35.71
2016,2,27,17,45,377.0,47.5,1.95,14.5,110.0,37.44,27.18
2016,2,27,18,0,269.0,34.0,1.8,14.0,60.0,27.77,17.43
2016,2,27,18,15,134.5,17.0,1.95,13.5,30.0,13.48,0.0
2016,2,27,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,28,7,15,109.0,18.5,4.15,11.5,29.0,76.24,0.0
2016,2,28,7,30,218.0,37.0,4.3,12.0,58.0,166.26,125.53
2016,2,28,7,45,331.0,51.5,4.5,12.5,107.0,249.3,203.27
2016,2,28,8,0,444.0,66.0,4.7,13.0,156.0,345.91,288.29
2016,2,28,8,15,514.0,75.5,5.05,14.0,210.5,422.31,354.12
2016,2,28,8,30,584.0,85.0,5.4,15.0,265.0,503.65,421.61
2016,2,28,8,45,292.0,95.0,5.75,16.0,185.0,333.2,278.94
2016,2,28,9,0,0.0,105.0,6.1,17.0,105.0,100.67,78.88
2016,2,28,9,15,0.0,120.0,6.2,17.5,120.0,115.34,90.75
2016,2,28,9,30,0.0,135.0,6.3,18.0,135.0,129.99,102.31
2016,2,28,9,45,0.0,148.0,6.4,18.5,148.0,142.56,112.04
2016,2,28,10,0,0.0,161.0,6.5,19.0,161.0,155.15,121.69
2016,2,28,10,15,19.0,215.0,6.4,19.0,227.5,227.65,180.41
2016,2,28,10,30,38.0,269.0,6.3,19.0,294.0,316.33,250.77
2016,2,28,10,45,39.0,282.5,6.2,19.5,309.5,330.66,260.79
2016,2,28,11,0,40.0,296.0,6.1,20.0,325.0,344.85,270.77
2016,2,28,11,15,30.0,285.0,6.0,20.5,307.0,321.22,251.06
2016,2,28,11,30,20.0,274.0,5.9,21.0,289.0,285.43,222.12
2016,2,28,11,45,20.5,280.0,5.8,21.5,295.5,291.07,225.84
2016,2,28,12,0,21.0,286.0,5.7,22.0,302.0,296.64,229.46
2016,2,28,12,15,158.0,333.5,5.5,22.0,457.5,497.74,386.77
2016,2,28,12,30,295.0,381.0,5.3,22.0,613.0,681.66,524.23
2016,2,28,12,45,353.5,362.5,5.15,22.5,640.5,705.94,541.05
2016,2,28,13,0,412.0,344.0,5.0,23.0,668.0,726.89,555.86
2016,2,28,13,15,639.0,241.5,4.8,23.0,737.0,814.59,623.41
2016,2,28,13,30,866.0,139.0,4.6,23.0,806.0,873.94,665.72
2016,2,28,13,45,861.5,137.0,4.45,23.0,788.5,837.83,639.56
2016,2,28,14,0,857.0,135.0,4.3,23.0,771.0,799.02,612.41
2016,2,28,14,15,576.5,231.5,4.15,23.0,653.0,654.54,503.96
2016,2,28,14,30,296.0,328.0,4.0,23.0,535.0,524.01,402.81
2016,2,28,14,45,549.0,230.0,3.85,23.0,591.5,577.26,446.39
2016,2,28,15,0,802.0,132.0,3.7,23.0,648.0,603.69,467.03
2016,2,28,15,15,784.5,128.5,3.55,23.0,607.0,546.88,422.07
2016,2,28,15,30,767.0,125.0,3.4,23.0,566.0,490.44,376.7
2016,2,28,15,45,745.0,119.5,3.3,23.0,519.5,430.52,327.64
2016,2,28,16,0,723.0,114.0,3.2,23.0,473.0,371.75,278.24
2016,2,28,16,15,690.0,108.5,2.85,22.5,422.0,311.05,226.81
2016,2,28,16,30,657.0,103.0,2.5,22.0,371.0,253.41,177.42
2016,2,28,16,45,612.5,95.0,2.2,21.5,317.5,194.78,128.49
2016,2,28,17,0,568.0,87.0,1.9,21.0,264.0,141.31,86.58
2016,2,28,17,15,499.5,77.0,1.8,20.0,210.0,90.1,53.54
2016,2,28,17,30,431.0,67.0,1.7,19.0,156.0,50.2,38.25
2016,2,28,17,45,328.5,52.0,1.65,18.0,107.5,39.81,28.85
2016,2,28,18,0,226.0,37.0,1.6,17.0,59.0,28.96,18.32
2016,2,28,18,15,113.0,18.5,1.65,16.5,29.5,14.67,0.0
2016,2,28,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,7,15,71.0,21.0,1.3,13.5,28.0,60.91,0.0
2016,2,29,7,30,142.0,42.0,1.5,14.0,56.0,130.77,98.95
2016,2,29,7,45,247.5,60.0,1.75,15.0,104.0,219.23,176.41
2016,2,29,8,0,353.0,78.0,2.0,16.0,152.0,311.01,254.39
2016,2,29,8,15,423.0,91.0,2.1,16.5,205.0,385.28,316.39
2016,2,29,8,30,493.0,104.0,2.2,17.0,258.0,465.45,380.81
2016,2,29,8,45,246.5,96.5,2.3,17.5,173.5,290.68,239.28
2016,2,29,9,0,0.0,89.0,2.4,18.0,89.0,83.84,64.37
2016,2,29,9,15,0.0,101.5,2.45,18.5,101.5,95.98,74.25
2016,2,29,9,30,0.0,114.0,2.5,19.0,114.0,108.13,83.76
2016,2,29,9,45,15.0,173.5,2.65,19.5,182.0,181.79,143.28
2016,2,29,10,0,30.0,233.0,2.8,20.0,250.0,271.05,213.29
2016,2,29,10,15,32.0,248.5,2.85,20.5,268.5,288.72,225.84
2016,2,29,10,30,34.0,264.0,2.9,21.0,287.0,306.37,238.48
2016,2,29,10,45,49.5,292.5,2.95,21.5,326.5,351.26,272.23
2016,2,29,11,0,65.0,321.0,3.0,22.0,366.0,396.16,305.34
2016,2,29,11,15,37.5,274.5,3.05,22.0,301.0,316.38,243.85
2016,2,29,11,30,10.0,228.0,3.1,22.0,236.0,228.78,175.72
2016,2,29,11,45,416.5,194.5,3.15,22.5,517.0,626.21,486.08
2016,2,29,12,0,823.0,161.0,3.2,23.0,798.0,971.95,725.98
2016,2,29,12,15,553.5,273.5,3.25,23.0,704.5,829.58,623.28
2016,2,29,12,30,284.0,386.0,3.3,23.0,611.0,677.13,509.82
2016,2,29,12,45,371.0,355.5,3.35,23.0,648.5,715.04,540.19
2016,2,29,13,0,458.0,325.0,3.4,23.0,686.0,757.8,572.25
2016,2,29,13,15,310.5,358.0,3.4,23.0,602.0,640.34,485.32
2016,2,29,13,30,163.0,391.0,3.4,23.0,518.0,529.63,402.13
2016,2,29,13,45,491.0,272.0,3.45,23.5,640.5,678.68,518.13
2016,2,29,14,0,819.0,153.0,3.5,24.0,763.0,790.19,601.26
2016,2,29,14,15,809.5,151.0,3.5,23.5,737.0,746.42,570.72
2016,2,29,14,30,800.0,149.0,3.5,23.0,711.0,700.86,538.67
2016,2,29,14,45,752.5,162.5,3.55,23.0,671.0,645.02,496.9
2016,2,29,15,0,705.0,176.0,3.6,23.0,631.0,590.27,455.18
2016,2,29,15,15,685.0,171.0,3.6,23.0,591.0,535.38,412.81
2016,2,29,15,30,665.0,166.0,3.6,23.0,551.0,481.06,369.79
2016,2,29,15,45,639.0,159.5,3.6,23.0,505.0,423.68,323.38
2016,2,29,16,0,613.0,153.0,3.6,23.0,459.0,368.17,277.37
2016,2,29,16,15,577.0,144.5,3.3,22.5,408.5,308.02,227.41
2016,2,29,16,30,541.0,136.0,3.0,22.0,358.0,253.28,181.39
2016,2,29,16,45,497.5,124.0,2.75,21.5,306.0,197.98,135.9
2016,2,29,17,0,454.0,112.0,2.5,21.0,254.0,147.74,96.74
2016,2,29,17,15,386.5,97.5,2.25,20.0,202.0,99.3,64.6
2016,2,29,17,30,319.0,83.0,2.0,19.0,150.0,62.32,48.81
2016,2,29,17,45,237.0,62.5,1.75,18.5,103.5,47.93,35.86
2016,2,29,18,0,155.0,42.0,1.5,18.0,57.0,33.98,22.67
2016,2,29,18,15,77.5,21.0,1.55,17.5,28.5,17.44,0.0
2016,2,29,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,1,7,15,99.0,21.0,3.25,15.5,31.0,78.49,14.12
2016,3,1,7,30,198.0,42.0,3.4,16.0,62.0,163.9,125.23
2016,3,1,7,45,313.0,56.5,3.6,17.0,112.0,247.96,199.6
2016,3,1,8,0,428.0,71.0,3.8,18.0,162.0,344.56,281.78
2016,3,1,8,15,270.0,100.0,3.85,18.5,163.0,293.34,240.84
2016,3,1,8,30,112.0,129.0,3.9,19.0,164.0,225.45,183.4
2016,3,1,8,45,239.0,141.5,3.95,19.5,234.5,342.24,279.82
2016,3,1,9,0,366.0,154.0,4.0,20.0,305.0,458.98,372.89
2016,3,1,9,15,563.0,131.0,3.9,20.5,397.0,616.55,494.99
2016,3,1,9,30,760.0,108.0,3.8,21.0,489.0,770.03,605.88
2016,3,1,9,45,798.0,106.0,3.75,21.5,539.5,818.47,636.43
2016,3,1,10,0,836.0,104.0,3.7,22.0,590.0,870.6,669.64
2016,3,1,10,15,852.5,106.5,3.7,22.0,632.0,907.17,693.02
2016,3,1,10,30,869.0,109.0,3.7,22.0,674.0,940.96,714.45
2016,3,1,10,45,889.5,107.0,3.75,22.5,710.5,962.03,726.06
2016,3,1,11,0,910.0,105.0,3.8,23.0,747.0,988.17,741.24
2016,3,1,11,15,918.5,106.0,4.05,23.0,774.0,1002.9,751.45
2016,3,1,11,30,927.0,107.0,4.3,23.0,801.0,1013.87,759.33
2016,3,1,11,45,938.5,104.5,4.6,23.5,821.0,1019.94,763.15
2016,3,1,12,0,950.0,102.0,4.9,24.0,841.0,1022.06,765.04
2016,3,1,12,15,953.0,102.0,5.1,24.0,850.5,1014.84,761.35
2016,3,1,12,30,956.0,102.0,5.3,24.0,860.0,1003.63,755.04
2016,3,1,12,45,961.5,99.5,5.55,24.0,861.5,988.05,746.11
2016,3,1,13,0,967.0,97.0,5.8,24.0,863.0,968.48,734.35
2016,3,1,13,15,965.0,96.5,5.85,24.0,854.0,940.57,715.53
2016,3,1,13,30,963.0,96.0,5.9,24.0,845.0,909.14,694.26
2016,3,1,13,45,962.0,93.5,6.0,24.0,828.0,873.05,669.89
2016,3,1,14,0,961.0,91.0,6.1,24.0,811.0,833.69,643.02
2016,3,1,14,15,954.0,90.0,6.1,23.5,784.5,788.38,612.44
2016,3,1,14,30,947.0,89.0,6.1,23.0,758.0,740.6,579.7
2016,3,1,14,45,928.0,92.0,6.1,23.0,721.5,686.9,538.48
2016,3,1,15,0,909.0,95.0,6.1,23.0,685.0,632.25,495.48
2016,3,1,15,15,894.5,92.5,6.05,22.5,643.5,574.12,449.67
2016,3,1,15,30,880.0,90.0,6.0,22.0,602.0,515.34,401.92
2016,3,1,15,45,862.5,86.5,5.95,22.0,554.5,452.63,348.94
2016,3,1,16,0,845.0,83.0,5.9,22.0,507.0,391.11,295.48
2016,3,1,16,15,817.5,79.0,5.6,21.5,454.5,326.68,239.1
2016,3,1,16,30,790.0,75.0,5.3,21.0,402.0,264.43,183.94
2016,3,1,16,45,754.5,69.5,5.05,20.5,346.5,201.81,129.69
2016,3,1,17,0,719.0,64.0,4.8,20.0,291.0,143.0,82.09
2016,3,1,17,15,658.0,57.5,4.4,19.0,234.5,82.69,42.27
2016,3,1,17,30,597.0,51.0,4.0,18.0,178.0,37.3,27.18
2016,3,1,17,45,498.0,41.0,3.6,17.0,125.5,30.99,21.4
2016,3,1,18,0,399.0,31.0,3.2,16.0,73.0,24.37,14.91
2016,3,1,18,15,199.5,15.5,3.2,15.5,36.5,12.08,0.0
2016,3,1,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,2,7,15,199.0,16.5,2.2,8.0,38.0,115.06,41.21
2016,3,2,7,30,398.0,33.0,2.3,9.0,76.0,244.21,193.52
2016,3,2,7,45,494.0,43.5,2.45,10.0,128.5,326.79,269.5
2016,3,2,8,0,590.0,54.0,2.6,11.0,181.0,418.95,349.48
2016,3,2,8,15,650.5,60.5,2.95,11.5,238.0,492.93,412.8
2016,3,2,8,30,711.0,67.0,3.3,12.0,295.0,567.36,474.17
2016,3,2,8,45,743.5,73.5,3.7,13.0,349.5,629.49,522.03
2016,3,2,9,0,776.0,80.0,4.1,14.0,404.0,691.95,567.61
2016,3,2,9,15,803.0,84.5,4.05,14.5,456.5,747.64,606.41
2016,3,2,9,30,830.0,89.0,4.0,15.0,509.0,802.4,643.54
2016,3,2,9,45,841.5,95.0,3.95,16.0,554.5,844.43,669.28
2016,3,2,10,0,853.0,101.0,3.9,17.0,600.0,883.85,692.66
2016,3,2,10,15,866.5,103.5,3.9,17.5,641.0,918.12,713.59
2016,3,2,10,30,880.0,106.0,3.9,18.0,682.0,949.43,732.29
2016,3,2,10,45,882.5,111.5,3.9,18.5,714.0,970.74,743.98
2016,3,2,11,0,885.0,117.0,3.9,19.0,746.0,988.32,753.2
2016,3,2,11,15,892.0,119.0,3.95,19.5,772.0,993.92,754.67
2016,3,2,11,30,899.0,121.0,4.0,20.0,798.0,1004.28,759.64
2016,3,2,11,45,894.0,126.5,4.05,20.5,813.0,1003.14,756.89
2016,3,2,12,0,889.0,132.0,4.1,21.0,828.0,1006.49,757.46
2016,3,2,12,15,890.5,133.0,4.2,21.0,836.0,998.81,752.43
2016,3,2,12,30,892.0,134.0,4.3,21.0,844.0,979.64,739.78
2016,3,2,12,45,878.0,141.5,4.45,21.5,840.5,964.86,729.15
2016,3,2,13,0,864.0,149.0,4.6,22.0,837.0,939.14,711.46
2016,3,2,13,15,860.0,148.0,4.6,22.0,827.0,910.37,691.97
2016,3,2,13,30,856.0,147.0,4.6,22.0,817.0,878.54,670.35
2016,3,2,13,45,837.5,152.5,4.65,22.5,795.5,838.71,642.09
2016,3,2,14,0,819.0,158.0,4.7,23.0,774.0,797.01,612.44
2016,3,2,14,15,809.5,155.5,4.7,23.0,747.5,752.55,580.75
2016,3,2,14,30,800.0,153.0,4.7,23.0,721.0,706.33,546.67
2016,3,2,14,45,790.0,148.0,4.75,23.0,687.0,656.07,509.16
2016,3,2,15,0,780.0,143.0,4.8,23.0,653.0,603.85,469.28
2016,3,2,15,15,549.0,199.0,4.7,23.0,547.0,487.35,378.31
2016,3,2,15,30,318.0,255.0,4.6,23.0,441.0,391.77,303.27
2016,3,2,15,45,498.5,193.5,4.6,23.0,458.5,393.28,302.48
2016,3,2,16,0,679.0,132.0,4.6,23.0,476.0,373.77,281.92
2016,3,2,16,15,646.0,125.5,4.3,22.5,425.0,314.34,231.44
2016,3,2,16,30,613.0,119.0,4.0,22.0,374.0,258.12,183.35
2016,3,2,16,45,565.5,110.0,3.75,21.5,320.5,200.46,135.42
2016,3,2,17,0,518.0,101.0,3.5,21.0,267.0,146.76,93.29
2016,3,2,17,15,451.5,89.0,3.3,20.0,213.5,96.5,60.11
2016,3,2,17,30,385.0,77.0,3.1,19.0,160.0,57.5,44.68
2016,3,2,17,45,288.0,60.0,2.9,18.5,112.0,45.8,34.09
2016,3,2,18,0,191.0,43.0,2.7,18.0,64.0,33.57,22.55
2016,3,2,18,15,95.5,21.5,3.0,18.0,32.0,16.99,0.12
2016,3,2,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
