Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,3,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,7,15,97.0,23.0,3.1,16.5,34.0,75.37,32.08
2016,3,3,7,30,194.0,46.0,3.3,17.0,68.0,167.33,128.96
2016,3,3,7,45,326.5,58.5,3.55,17.5,120.0,258.19,208.22
2016,3,3,8,0,459.0,71.0,3.8,18.0,172.0,365.27,299.06
2016,3,3,8,15,527.0,80.5,3.95,18.5,227.5,441.95,362.87
2016,3,3,8,30,595.0,90.0,4.1,19.0,283.0,523.41,428.18
2016,3,3,8,45,678.5,87.0,4.35,20.0,344.0,605.45,491.58
2016,3,3,9,0,762.0,84.0,4.6,21.0,405.0,687.94,551.66
2016,3,3,9,15,792.5,88.0,4.9,21.5,458.5,745.35,592.46
2016,3,3,9,30,823.0,92.0,5.2,22.0,512.0,802.08,632.22
2016,3,3,9,45,859.5,89.5,5.55,22.5,563.5,855.06,669.0
2016,3,3,10,0,896.0,87.0,5.9,23.0,615.0,899.37,699.21
2016,3,3,10,15,910.5,89.0,6.15,23.0,657.5,934.83,723.88
2016,3,3,10,30,925.0,91.0,6.4,23.0,700.0,967.3,746.5
2016,3,3,10,45,941.0,90.0,6.65,23.5,736.5,994.43,763.89
2016,3,3,11,0,957.0,89.0,6.9,24.0,773.0,1018.16,778.96
2016,3,3,11,15,964.0,90.5,6.95,24.0,800.0,1032.49,788.02
2016,3,3,11,30,971.0,92.0,7.0,24.0,827.0,1042.83,794.5
2016,3,3,11,45,977.5,91.5,7.05,24.5,846.0,1046.35,794.82
2016,3,3,12,0,984.0,91.0,7.1,25.0,865.0,1045.76,792.47
2016,3,3,12,15,986.5,91.5,7.05,25.0,874.5,1038.3,786.6
2016,3,3,12,30,989.0,92.0,7.0,25.0,884.0,1026.71,778.06
2016,3,3,12,45,992.0,90.5,6.95,25.0,885.0,1009.32,765.66
2016,3,3,13,0,995.0,89.0,6.9,25.0,886.0,987.89,750.59
2016,3,3,13,15,993.5,88.5,6.8,25.0,877.0,959.64,730.61
2016,3,3,13,30,992.0,88.0,6.7,25.0,868.0,927.72,708.15
2016,3,3,13,45,991.0,86.0,6.6,25.0,850.5,891.12,682.42
2016,3,3,14,0,990.0,84.0,6.5,25.0,833.0,851.14,654.27
2016,3,3,14,15,983.5,83.0,6.35,25.0,806.0,804.95,621.39
2016,3,3,14,30,977.0,82.0,6.2,25.0,779.0,756.16,586.5
2016,3,3,14,45,964.0,82.5,6.1,25.0,743.5,702.34,545.83
2016,3,3,15,0,951.0,83.0,6.0,25.0,708.0,646.99,502.52
2016,3,3,15,15,938.0,81.0,5.85,24.5,666.0,587.96,456.24
2016,3,3,15,30,925.0,79.0,5.7,24.0,624.0,528.04,407.84
2016,3,3,15,45,909.0,76.0,5.55,24.0,575.5,465.27,355.03
2016,3,3,16,0,893.0,73.0,5.4,24.0,527.0,402.53,300.83
2016,3,3,16,15,868.0,70.0,5.05,23.0,473.5,337.32,244.5
2016,3,3,16,30,843.0,67.0,4.7,22.0,420.0,271.01,186.5
2016,3,3,16,45,806.5,62.5,4.35,21.5,363.0,205.76,130.11
2016,3,3,17,0,770.0,58.0,4.0,21.0,306.0,144.38,80.55
2016,3,3,17,15,713.0,52.5,3.65,19.5,248.0,85.03,42.13
2016,3,3,17,30,656.0,47.0,3.3,18.0,190.0,36.99,26.94
2016,3,3,17,45,555.5,39.0,2.95,17.0,135.5,31.77,22.14
2016,3,3,18,0,455.0,31.0,2.6,16.0,81.0,24.18,14.91
2016,3,3,18,15,227.5,15.5,2.6,15.5,40.5,11.94,0.0
2016,3,3,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,7,15,228.5,17.0,1.6,8.5,43.5,130.34,71.43
2016,3,4,7,30,457.0,34.0,1.6,9.0,87.0,274.08,218.77
2016,3,4,7,45,557.5,42.5,1.65,10.0,143.0,360.25,296.25
2016,3,4,8,0,658.0,51.0,1.7,11.0,199.0,452.35,374.83
2016,3,4,8,15,715.0,56.5,1.85,12.0,257.5,527.15,436.33
2016,3,4,8,30,772.0,62.0,2.0,13.0,316.0,605.33,497.49
2016,3,4,8,45,807.5,66.5,2.15,14.0,373.5,669.92,544.13
2016,3,4,9,0,843.0,71.0,2.3,15.0,431.0,734.94,589.08
2016,3,4,9,15,868.0,74.5,2.4,15.5,484.5,790.41,626.54
2016,3,4,9,30,893.0,78.0,2.5,16.0,538.0,837.8,657.5
2016,3,4,9,45,908.5,81.5,2.6,17.0,586.0,881.97,684.49
2016,3,4,10,0,924.0,85.0,2.7,18.0,634.0,923.62,709.27
2016,3,4,10,15,936.5,87.0,2.55,18.5,676.0,957.95,727.86
2016,3,4,10,30,949.0,89.0,2.4,19.0,718.0,989.09,743.95
2016,3,4,10,45,955.5,91.5,2.3,19.5,751.5,1011.75,754.66
2016,3,4,11,0,962.0,94.0,2.2,20.0,785.0,1030.6,762.87
2016,3,4,11,15,967.5,95.5,2.1,20.0,811.5,1043.42,768.63
2016,3,4,11,30,973.0,97.0,2.0,20.0,838.0,1052.22,771.91
2016,3,4,11,45,973.0,99.5,1.95,20.5,854.5,1052.73,769.22
2016,3,4,12,0,973.0,102.0,1.9,21.0,871.0,1049.11,764.17
2016,3,4,12,15,974.5,102.5,1.9,21.0,880.0,1040.62,758.39
2016,3,4,12,30,976.0,103.0,1.9,21.0,889.0,1028.06,750.22
2016,3,4,12,45,974.5,103.5,1.9,21.5,888.0,1008.74,736.46
2016,3,4,13,0,973.0,104.0,1.9,22.0,887.0,985.58,720.44
2016,3,4,13,15,970.0,103.5,1.9,22.0,877.0,956.35,701.97
2016,3,4,13,30,967.0,103.0,1.9,22.0,867.0,923.63,681.25
2016,3,4,13,45,961.5,102.5,1.95,22.5,848.0,885.56,656.18
2016,3,4,14,0,956.0,102.0,2.0,23.0,829.0,844.49,628.99
2016,3,4,14,15,948.5,100.5,2.05,23.0,801.5,798.16,599.18
2016,3,4,14,30,941.0,99.0,2.1,23.0,774.0,749.43,567.29
2016,3,4,14,45,930.0,98.0,2.15,23.0,739.0,696.79,529.72
2016,3,4,15,0,919.0,97.0,2.2,23.0,704.0,642.54,489.84
2016,3,4,15,15,904.5,94.5,2.2,22.5,661.5,583.64,445.93
2016,3,4,15,30,890.0,92.0,2.2,22.0,619.0,524.09,399.88
2016,3,4,15,45,869.5,89.0,2.25,22.0,570.0,459.69,347.94
2016,3,4,16,0,849.0,86.0,2.3,22.0,521.0,396.89,295.46
2016,3,4,16,15,821.5,82.5,2.05,21.0,467.5,332.46,240.91
2016,3,4,16,30,794.0,79.0,1.8,20.0,414.0,270.21,187.15
2016,3,4,16,45,754.0,74.0,1.6,19.5,357.5,206.74,133.12
2016,3,4,17,0,714.0,69.0,1.4,19.0,301.0,144.5,83.3
2016,3,4,17,15,653.0,62.0,1.4,18.0,243.5,86.74,45.61
2016,3,4,17,30,592.0,55.0,1.4,17.0,186.0,40.28,29.98
2016,3,4,17,45,490.0,45.0,1.4,16.0,132.5,34.13,24.36
2016,3,4,18,0,388.0,35.0,1.4,15.0,79.0,27.71,18.08
2016,3,4,18,15,194.0,17.5,1.4,14.5,39.5,13.65,1.24
2016,3,4,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,5,7,15,69.0,22.0,0.85,11.0,30.5,62.9,35.4
2016,3,5,7,30,138.0,44.0,1.0,12.0,61.0,129.06,101.18
2016,3,5,7,45,184.0,66.0,1.15,13.0,101.0,185.72,151.23
2016,3,5,8,0,230.0,88.0,1.3,14.0,141.0,246.37,203.16
2016,3,5,8,15,268.5,105.5,1.4,14.5,183.5,300.35,248.4
2016,3,5,8,30,307.0,123.0,1.5,15.0,226.0,357.53,294.74
2016,3,5,8,45,468.5,113.5,1.65,16.0,300.5,484.91,395.91
2016,3,5,9,0,630.0,104.0,1.8,17.0,375.0,619.93,498.05
2016,3,5,9,15,717.5,101.0,1.85,17.5,445.5,709.0,560.01
2016,3,5,9,30,805.0,98.0,1.9,18.0,516.0,797.92,620.13
2016,3,5,9,45,825.5,101.5,1.95,18.5,563.5,843.93,648.7
2016,3,5,10,0,846.0,105.0,2.0,19.0,611.0,887.89,675.84
2016,3,5,10,15,860.5,107.5,2.05,19.5,652.5,922.87,696.58
2016,3,5,10,30,875.0,110.0,2.1,20.0,694.0,954.93,715.31
2016,3,5,10,45,885.0,112.5,2.2,20.5,728.0,979.59,729.62
2016,3,5,11,0,895.0,115.0,2.3,21.0,762.0,992.32,736.2
2016,3,5,11,15,902.0,116.5,2.4,21.5,788.5,1005.81,743.51
2016,3,5,11,30,909.0,118.0,2.5,22.0,815.0,1015.56,748.47
2016,3,5,11,45,912.5,119.5,2.6,22.5,832.0,1018.09,748.87
2016,3,5,12,0,916.0,121.0,2.7,23.0,849.0,1016.73,746.94
2016,3,5,12,15,918.0,121.5,2.75,23.0,857.5,1008.98,741.98
2016,3,5,12,30,920.0,122.0,2.8,23.0,866.0,997.38,734.69
2016,3,5,12,45,917.0,123.5,2.9,23.5,865.0,978.42,721.71
2016,3,5,13,0,914.0,125.0,3.0,24.0,864.0,955.89,706.47
2016,3,5,13,15,911.0,124.5,3.05,24.0,854.5,927.88,688.61
2016,3,5,13,30,908.0,124.0,3.1,24.0,845.0,896.6,668.54
2016,3,5,13,45,899.5,125.0,3.15,24.0,825.5,859.25,644.25
2016,3,5,14,0,891.0,126.0,3.2,24.0,806.0,819.29,618.01
2016,3,5,14,15,882.5,124.0,3.2,24.0,779.0,777.0,589.67
2016,3,5,14,30,874.0,122.0,3.2,24.0,752.0,728.91,555.95
2016,3,5,14,45,847.0,127.0,3.25,24.0,714.0,673.96,515.69
2016,3,5,15,0,820.0,132.0,3.3,24.0,676.0,619.04,474.48
2016,3,5,15,15,803.0,128.5,3.25,23.5,634.5,561.88,431.3
2016,3,5,15,30,786.0,125.0,3.2,23.0,593.0,503.2,385.59
2016,3,5,15,45,762.0,121.0,3.2,23.0,545.0,442.28,336.16
2016,3,5,16,0,738.0,117.0,3.2,23.0,497.0,382.7,286.4
2016,3,5,16,15,706.5,111.5,2.85,22.0,445.0,321.07,234.74
2016,3,5,16,30,675.0,106.0,2.5,21.0,393.0,262.35,184.68
2016,3,5,16,45,629.0,99.0,2.2,20.5,338.0,202.76,134.77
2016,3,5,17,0,583.0,92.0,1.9,20.0,283.0,148.56,92.01
2016,3,5,17,15,518.5,81.5,1.8,19.0,228.0,95.76,57.29
2016,3,5,17,30,454.0,71.0,1.7,18.0,173.0,54.13,41.97
2016,3,5,17,45,355.5,56.5,1.6,17.5,122.5,42.87,31.82
2016,3,5,18,0,257.0,42.0,1.5,17.0,72.0,32.61,22.12
2016,3,5,18,15,128.5,21.0,1.55,16.5,36.0,16.47,3.55
2016,3,5,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,6,7,15,21.0,23.0,3.3,12.5,26.0,33.23,17.45
2016,3,6,7,30,42.0,46.0,3.4,13.0,52.0,72.14,54.46
2016,3,6,7,45,65.0,71.0,3.5,13.5,84.5,122.46,98.42
2016,3,6,8,0,88.0,96.0,3.6,14.0,117.0,166.96,137.07
2016,3,6,8,15,118.0,117.5,3.85,14.5,153.0,212.72,176.14
2016,3,6,8,30,148.0,139.0,4.1,15.0,189.0,261.08,216.51
2016,3,6,8,45,143.0,168.5,4.35,15.5,223.5,296.95,244.92
2016,3,6,9,0,138.0,198.0,4.6,16.0,258.0,331.56,271.64
2016,3,6,9,15,69.0,134.0,4.7,16.5,164.0,191.25,155.5
2016,3,6,9,30,0.0,70.0,4.8,17.0,70.0,65.16,48.76
2016,3,6,9,45,6.5,139.5,4.95,17.5,143.5,138.66,109.21
2016,3,6,10,0,13.0,209.0,5.1,18.0,217.0,215.78,171.03
2016,3,6,10,15,14.0,223.0,5.2,18.5,232.5,230.39,181.84
2016,3,6,10,30,15.0,237.0,5.3,19.0,248.0,245.01,192.68
2016,3,6,10,45,31.5,278.0,5.45,19.5,301.0,316.46,248.52
2016,3,6,11,0,48.0,319.0,5.6,20.0,354.0,376.08,294.17
2016,3,6,11,15,24.0,226.0,5.7,20.0,243.5,250.43,195.59
2016,3,6,11,30,0.0,133.0,5.8,20.0,133.0,125.2,95.47
2016,3,6,11,45,0.0,119.0,5.95,20.5,119.0,111.69,84.49
2016,3,6,12,0,0.0,105.0,6.1,21.0,105.0,98.3,73.59
2016,3,6,12,15,0.0,106.0,6.15,21.5,106.0,99.25,74.16
2016,3,6,12,30,0.0,107.0,6.2,22.0,107.0,100.19,74.74
2016,3,6,12,45,1.0,131.0,6.3,22.5,132.5,123.9,93.42
2016,3,6,13,0,2.0,155.0,6.4,23.0,158.0,147.59,111.94
2016,3,6,13,15,2.0,153.5,6.35,23.0,156.0,145.97,110.68
2016,3,6,13,30,2.0,152.0,6.3,23.0,154.0,144.34,109.46
2016,3,6,13,45,29.5,251.5,6.25,23.0,274.5,266.57,205.83
2016,3,6,14,0,57.0,351.0,6.2,23.0,395.0,382.77,295.35
2016,3,6,14,15,33.0,283.5,6.1,23.0,308.5,295.16,227.81
2016,3,6,14,30,9.0,216.0,6.0,23.0,222.0,208.32,160.21
2016,3,6,14,45,32.0,255.5,5.95,23.0,276.5,261.6,202.56
2016,3,6,15,0,55.0,295.0,5.9,23.0,331.0,308.68,239.49
2016,3,6,15,15,27.5,219.0,5.75,23.0,237.0,218.92,169.53
2016,3,6,15,30,0.0,143.0,5.6,23.0,143.0,132.77,101.54
2016,3,6,15,45,295.0,145.0,5.5,23.0,298.0,262.34,203.59
2016,3,6,16,0,590.0,147.0,5.4,23.0,453.0,355.35,269.95
2016,3,6,16,15,432.0,161.0,5.25,22.5,373.0,278.31,208.72
2016,3,6,16,30,274.0,175.0,5.1,22.0,293.0,221.35,165.54
2016,3,6,16,45,407.0,136.5,4.95,21.5,285.0,192.1,135.4
2016,3,6,17,0,540.0,98.0,4.8,21.0,277.0,148.63,93.94
2016,3,6,17,15,476.0,87.0,4.7,20.5,223.5,96.73,59.2
2016,3,6,17,30,412.0,76.0,4.6,20.0,170.0,56.37,43.59
2016,3,6,17,45,315.5,60.5,4.6,19.5,120.5,45.89,34.15
2016,3,6,18,0,219.0,45.0,4.6,19.0,71.0,34.94,23.91
2016,3,6,18,15,109.5,22.5,4.6,18.5,35.5,17.65,4.95
2016,3,6,18,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.5,3.9,15.5,0.5,0.0,0.0
2016,3,7,7,0,0.0,1.0,4.0,16.0,1.0,0.95,0.0
2016,3,7,7,15,0.0,6.0,4.25,16.0,6.0,5.55,0.0
2016,3,7,7,30,0.0,11.0,4.5,16.0,11.0,10.18,2.78
2016,3,7,7,45,0.0,18.5,4.8,16.5,18.5,17.14,8.81
2016,3,7,8,0,0.0,26.0,5.1,17.0,26.0,24.11,14.81
2016,3,7,8,15,0.0,34.0,5.55,17.5,34.0,31.55,21.12
2016,3,7,8,30,0.0,42.0,6.0,18.0,42.0,39.01,27.32
2016,3,7,8,45,0.0,67.0,6.45,18.5,67.0,62.33,46.69
2016,3,7,9,0,0.0,92.0,6.9,19.0,92.0,86.49,66.47
2016,3,7,9,15,0.0,124.5,7.0,19.0,124.5,119.05,93.02
2016,3,7,9,30,0.0,157.0,7.1,19.0,157.0,151.89,119.48
2016,3,7,9,45,0.0,143.0,7.25,19.5,143.0,136.56,106.42
2016,3,7,10,0,0.0,129.0,7.4,20.0,129.0,122.04,94.17
2016,3,7,10,15,0.0,103.5,7.3,20.0,103.5,96.85,73.52
2016,3,7,10,30,0.0,78.0,7.2,20.0,78.0,72.71,53.78
2016,3,7,10,45,0.0,82.5,7.1,20.5,82.5,76.94,56.98
2016,3,7,11,0,0.0,87.0,7.0,21.0,87.0,81.17,60.17
2016,3,7,11,15,43.5,227.0,6.9,21.0,261.0,270.22,211.96
2016,3,7,11,30,87.0,367.0,6.8,21.0,435.0,462.28,360.4
2016,3,7,11,45,84.0,378.0,6.75,21.0,445.0,468.69,364.23
2016,3,7,12,0,81.0,389.0,6.7,21.0,455.0,474.66,368.18
2016,3,7,12,15,94.5,399.5,6.65,21.0,477.0,495.36,383.94
2016,3,7,12,30,108.0,410.0,6.6,21.0,499.0,515.19,398.96
2016,3,7,12,45,67.0,365.5,6.6,21.0,420.5,426.13,330.4
2016,3,7,13,0,26.0,321.0,6.6,21.0,342.0,339.94,263.29
2016,3,7,13,15,27.0,321.5,6.6,21.0,343.5,338.84,262.67
2016,3,7,13,30,28.0,322.0,6.6,21.0,345.0,337.54,261.81
2016,3,7,13,45,18.0,263.0,6.6,21.5,278.0,262.94,203.58
2016,3,7,14,0,8.0,204.0,6.6,22.0,211.0,197.75,152.27
2016,3,7,14,15,4.0,162.0,6.65,22.0,165.5,154.53,118.32
2016,3,7,14,30,0.0,120.0,6.7,22.0,120.0,112.04,84.62
2016,3,7,14,45,0.0,129.5,6.75,22.0,129.5,120.83,91.82
2016,3,7,15,0,0.0,139.0,6.8,22.0,139.0,129.53,98.97
2016,3,7,15,15,0.0,122.0,6.65,21.5,122.0,113.61,86.6
2016,3,7,15,30,0.0,105.0,6.5,21.0,105.0,97.78,74.21
2016,3,7,15,45,0.0,88.0,6.4,21.0,88.0,82.0,61.61
2016,3,7,16,0,0.0,71.0,6.3,21.0,71.0,66.09,48.81
2016,3,7,16,15,126.0,125.5,6.05,20.5,180.0,153.77,117.96
2016,3,7,16,30,252.0,180.0,5.8,20.0,289.0,219.95,166.76
2016,3,7,16,45,209.5,165.5,5.6,20.0,248.0,181.88,136.01
2016,3,7,17,0,167.0,151.0,5.4,20.0,207.0,147.23,109.35
2016,3,7,17,15,136.0,125.5,5.35,19.5,166.0,110.47,82.1
2016,3,7,17,30,105.0,100.0,5.3,19.0,125.0,78.93,63.43
2016,3,7,17,45,76.0,73.5,5.25,19.0,88.5,59.4,45.93
2016,3,7,18,0,47.0,47.0,5.2,19.0,52.0,39.2,27.57
2016,3,7,18,15,23.5,23.5,5.25,18.5,26.0,21.11,7.85
2016,3,7,18,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.5,4.7,18.0,0.5,0.0,0.0
2016,3,8,7,0,0.0,1.0,4.8,18.0,1.0,0.95,0.0
2016,3,8,7,15,0.0,4.5,4.8,18.0,4.5,4.16,0.0
2016,3,8,7,30,0.0,8.0,4.8,18.0,8.0,7.4,0.44
2016,3,8,7,45,0.0,13.0,4.85,18.5,13.0,12.04,4.44
2016,3,8,8,0,0.0,18.0,4.9,19.0,18.0,16.68,8.41
2016,3,8,8,15,0.0,23.5,5.05,19.5,23.5,21.79,12.72
2016,3,8,8,30,0.0,29.0,5.2,20.0,29.0,26.91,16.95
2016,3,8,8,45,0.0,35.0,5.35,20.5,35.0,32.5,21.5
2016,3,8,9,0,0.0,41.0,5.5,21.0,41.0,38.09,26.0
2016,3,8,9,15,118.5,139.5,5.55,21.5,202.5,247.69,199.96
2016,3,8,9,30,237.0,238.0,5.6,22.0,364.0,464.45,370.83
2016,3,8,9,45,179.0,263.0,5.65,22.5,363.0,448.05,354.12
2016,3,8,10,0,121.0,288.0,5.7,23.0,362.0,427.38,334.77
2016,3,8,10,15,169.5,308.0,5.55,23.0,419.0,494.65,386.27
2016,3,8,10,30,218.0,328.0,5.4,23.0,476.0,563.16,437.51
2016,3,8,10,45,337.5,312.0,5.25,23.5,554.5,673.12,519.47
2016,3,8,11,0,457.0,296.0,5.1,24.0,633.0,784.35,599.38
2016,3,8,11,15,514.5,288.5,4.9,24.0,680.0,832.84,632.6
2016,3,8,11,30,572.0,281.0,4.7,24.0,727.0,879.48,664.18
2016,3,8,11,45,552.0,297.0,4.55,24.0,734.5,873.51,657.34
2016,3,8,12,0,532.0,313.0,4.4,24.0,742.0,864.77,649.23
2016,3,8,12,15,554.0,310.0,4.25,24.0,761.0,873.93,655.02
2016,3,8,12,30,576.0,307.0,4.1,24.0,780.0,880.08,658.63
2016,3,8,12,45,725.5,222.0,3.95,24.0,817.5,919.74,688.56
2016,3,8,13,0,875.0,137.0,3.8,24.0,855.0,936.4,698.81
2016,3,8,13,15,872.0,136.5,3.6,24.0,845.0,915.16,683.37
2016,3,8,13,30,869.0,136.0,3.4,24.0,835.0,884.02,661.57
2016,3,8,13,45,863.5,135.0,3.25,24.0,817.0,847.33,636.37
2016,3,8,14,0,858.0,134.0,3.1,24.0,799.0,807.99,609.34
2016,3,8,14,15,850.0,132.0,3.0,24.0,772.5,763.37,578.82
2016,3,8,14,30,842.0,130.0,2.9,24.0,746.0,716.72,545.45
2016,3,8,14,45,814.0,135.5,2.8,24.5,708.0,662.7,504.4
2016,3,8,15,0,786.0,141.0,2.7,25.0,670.0,608.89,462.92
2016,3,8,15,15,769.0,137.5,2.65,25.0,629.0,552.19,419.8
2016,3,8,15,30,752.0,134.0,2.6,25.0,588.0,496.07,375.9
2016,3,8,15,45,728.0,129.5,2.6,25.0,541.5,436.32,328.21
2016,3,8,16,0,704.0,125.0,2.6,25.0,495.0,378.0,280.3
2016,3,8,16,15,672.5,119.0,2.4,24.5,443.5,317.73,230.22
2016,3,8,16,30,641.0,113.0,2.2,24.0,392.0,260.45,181.93
2016,3,8,16,45,597.0,105.5,2.05,23.5,338.0,202.75,134.37
2016,3,8,17,0,553.0,98.0,1.9,23.0,284.0,150.26,93.5
2016,3,8,17,15,489.0,87.5,1.8,22.0,230.0,98.04,59.25
2016,3,8,17,30,425.0,77.0,1.7,21.0,176.0,56.97,43.94
2016,3,8,17,45,331.5,62.0,1.65,20.5,126.0,46.94,34.98
2016,3,8,18,0,238.0,47.0,1.6,20.0,76.0,36.44,25.23
2016,3,8,18,15,119.0,23.5,1.8,19.5,38.0,18.39,6.68
2016,3,8,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,3.0,3.8,17.0,3.0,2.77,0.0
2016,3,9,7,30,0.0,6.0,3.8,17.0,6.0,5.55,0.0
2016,3,9,7,45,0.0,10.0,3.8,17.5,10.0,9.26,2.15
2016,3,9,8,0,0.0,14.0,3.8,18.0,14.0,12.97,5.34
2016,3,9,8,15,0.0,18.0,3.75,18.0,18.0,16.68,8.5
2016,3,9,8,30,0.0,22.0,3.7,18.0,22.0,20.4,11.63
2016,3,9,8,45,0.0,23.5,3.7,18.5,23.5,21.81,12.73
2016,3,9,9,0,0.0,25.0,3.7,19.0,25.0,23.21,13.81
2016,3,9,9,15,0.0,31.0,3.65,19.0,31.0,28.8,18.4
2016,3,9,9,30,0.0,37.0,3.6,19.0,37.0,34.39,22.96
2016,3,9,9,45,0.0,48.5,3.6,19.5,48.5,45.12,31.66
2016,3,9,10,0,0.0,60.0,3.6,20.0,60.0,55.87,40.28
2016,3,9,10,15,0.0,40.5,3.45,20.0,40.5,37.7,25.32
2016,3,9,10,30,0.0,21.0,3.3,20.0,21.0,19.54,10.39
2016,3,9,10,45,0.0,36.5,3.2,20.5,36.5,33.99,22.13
2016,3,9,11,0,0.0,52.0,3.1,21.0,52.0,48.47,33.76
2016,3,9,11,15,0.0,64.5,3.2,21.0,64.5,60.16,43.12
2016,3,9,11,30,0.0,77.0,3.3,21.0,77.0,71.87,52.46
2016,3,9,11,45,2.5,123.5,3.45,21.0,126.0,118.43,89.66
2016,3,9,12,0,5.0,170.0,3.6,21.0,175.0,165.61,126.87
2016,3,9,12,15,9.0,209.5,3.6,21.0,217.5,207.62,159.68
2016,3,9,12,30,13.0,249.0,3.6,21.0,260.0,249.57,192.12
2016,3,9,12,45,10.5,224.5,3.6,21.0,234.0,222.65,171.14
2016,3,9,13,0,8.0,200.0,3.6,21.0,208.0,196.13,150.53
2016,3,9,13,15,6.0,181.0,3.65,21.0,187.0,175.69,134.6
2016,3,9,13,30,4.0,162.0,3.7,21.0,166.0,155.51,118.8
2016,3,9,13,45,4.0,163.5,3.75,21.0,167.5,156.62,119.8
2016,3,9,14,0,4.0,165.0,3.8,21.0,169.0,157.7,120.77
2016,3,9,14,15,2.0,153.5,3.8,21.0,155.5,145.05,110.86
2016,3,9,14,30,0.0,142.0,3.8,21.0,142.0,132.63,101.14
2016,3,9,14,45,3.0,167.0,3.85,21.0,169.0,157.72,121.32
2016,3,9,15,0,6.0,192.0,3.9,21.0,196.0,182.24,140.96
2016,3,9,15,15,3.0,103.0,3.75,20.5,105.0,97.63,73.88
2016,3,9,15,30,0.0,14.0,3.6,20.0,14.0,13.01,5.08
2016,3,9,15,45,0.0,59.0,3.45,20.0,59.0,54.91,39.68
2016,3,9,16,0,0.0,104.0,3.3,20.0,104.0,96.61,73.95
2016,3,9,16,15,0.0,56.0,3.1,19.5,56.0,52.08,37.67
2016,3,9,16,30,0.0,8.0,2.9,19.0,8.0,7.42,0.57
2016,3,9,16,45,0.0,6.5,2.7,19.0,6.5,6.02,0.0
2016,3,9,17,0,0.0,5.0,2.5,19.0,5.0,4.63,0.0
2016,3,9,17,15,0.0,4.0,2.35,18.5,4.0,3.7,0.0
2016,3,9,17,30,0.0,3.0,2.2,18.0,3.0,2.78,0.0
2016,3,9,17,45,0.0,2.0,2.05,17.5,2.0,1.85,0.0
2016,3,9,18,0,0.0,1.0,1.9,17.0,1.0,0.92,0.0
2016,3,9,18,15,0.0,0.5,2.05,16.5,0.5,0.46,0.0
2016,3,9,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,0.5,4.35,12.5,0.5,0.46,0.0
2016,3,10,7,30,0.0,1.0,4.1,13.0,1.0,0.92,0.0
2016,3,10,7,45,0.0,2.0,3.95,13.5,2.0,1.85,0.0
2016,3,10,8,0,0.0,3.0,3.8,14.0,3.0,2.78,0.0
2016,3,10,8,15,0.0,4.0,3.9,14.0,4.0,3.7,0.0
2016,3,10,8,30,0.0,5.0,4.0,14.0,5.0,4.63,0.0
2016,3,10,8,45,0.0,26.0,4.15,14.5,26.0,24.13,14.97
2016,3,10,9,0,0.0,47.0,4.3,15.0,47.0,43.68,31.43
2016,3,10,9,15,0.0,45.0,4.6,15.0,45.0,41.83,29.73
2016,3,10,9,30,0.0,43.0,4.9,15.0,43.0,39.98,28.06
2016,3,10,9,45,0.0,46.5,5.2,15.5,46.5,43.26,30.63
2016,3,10,10,0,0.0,50.0,5.5,16.0,50.0,46.54,33.19
2016,3,10,10,15,2.0,116.5,5.7,16.0,118.0,111.31,86.59
2016,3,10,10,30,4.0,183.0,5.9,16.0,186.0,178.93,141.43
2016,3,10,10,45,2.0,121.5,6.1,16.5,123.0,116.1,89.89
2016,3,10,11,0,0.0,60.0,6.3,17.0,60.0,55.94,40.42
2016,3,10,11,15,0.0,101.0,6.3,17.0,101.0,94.47,71.83
2016,3,10,11,30,0.0,142.0,6.3,17.0,142.0,133.87,103.63
2016,3,10,11,45,0.0,132.0,6.3,17.5,132.0,124.16,95.49
2016,3,10,12,0,0.0,122.0,6.3,18.0,122.0,114.54,87.49
2016,3,10,12,15,0.0,96.5,6.15,17.5,96.5,90.26,67.99
2016,3,10,12,30,0.0,71.0,6.0,17.0,71.0,66.3,48.64
2016,3,10,12,45,0.0,95.0,5.9,17.0,95.0,88.83,66.97
2016,3,10,13,0,0.0,119.0,5.8,17.0,119.0,111.51,85.33
2016,3,10,13,15,0.0,104.0,5.7,17.0,104.0,97.28,73.83
2016,3,10,13,30,0.0,89.0,5.6,17.0,89.0,83.13,62.39
2016,3,10,13,45,30.5,225.0,5.6,17.0,249.0,241.12,190.32
2016,3,10,14,0,61.0,361.0,5.6,17.0,409.0,394.85,310.97
2016,3,10,14,15,30.5,236.5,5.45,17.0,260.5,247.66,195.19
2016,3,10,14,30,0.0,112.0,5.3,17.0,112.0,104.56,80.04
2016,3,10,14,45,1.5,143.5,5.2,17.0,144.5,134.83,104.89
2016,3,10,15,0,3.0,175.0,5.1,17.0,177.0,164.68,129.22
2016,3,10,15,15,1.5,100.5,5.0,16.5,101.5,94.5,72.54
2016,3,10,15,30,0.0,26.0,4.9,16.0,26.0,24.18,14.57
2016,3,10,15,45,0.0,52.0,4.8,16.0,52.0,48.38,34.88
2016,3,10,16,0,0.0,78.0,4.7,16.0,78.0,72.63,55.24
2016,3,10,16,15,0.0,47.0,4.45,16.0,47.0,43.69,31.19
2016,3,10,16,30,0.0,16.0,4.2,16.0,16.0,14.84,6.94
2016,3,10,16,45,0.0,14.0,3.95,16.0,14.0,12.98,5.4
2016,3,10,17,0,0.0,12.0,3.7,16.0,12.0,11.12,3.84
2016,3,10,17,15,0.0,9.5,3.65,15.5,9.5,8.8,1.88
2016,3,10,17,30,0.0,7.0,3.6,15.0,7.0,6.48,0.14
2016,3,10,17,45,0.0,5.0,3.55,15.0,5.0,4.63,0.0
2016,3,10,18,0,0.0,3.0,3.5,15.0,3.0,2.77,0.0
2016,3,10,18,15,0.0,1.5,3.6,14.5,1.5,1.39,0.0
2016,3,10,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.0,1.15,13.0,1.0,0.0,0.0
2016,3,11,7,0,0.0,2.0,1.1,13.0,2.0,1.85,0.0
2016,3,11,7,15,0.0,6.5,1.2,13.0,6.5,6.01,0.0
2016,3,11,7,30,0.0,11.0,1.3,13.0,11.0,10.18,2.98
2016,3,11,7,45,0.0,17.5,1.4,13.5,17.5,16.21,8.27
2016,3,11,8,0,0.0,24.0,1.5,14.0,24.0,22.25,13.51
2016,3,11,8,15,0.0,30.5,1.55,14.5,30.5,28.3,18.67
2016,3,11,8,30,0.0,37.0,1.6,15.0,37.0,34.35,23.74
2016,3,11,8,45,0.0,43.5,1.7,15.5,43.5,40.41,28.73
2016,3,11,9,0,0.0,50.0,1.8,16.0,50.0,46.48,33.65
2016,3,11,9,15,0.0,88.0,2.1,16.0,88.0,82.06,63.19
2016,3,11,9,30,0.0,126.0,2.4,16.0,126.0,119.61,93.86
2016,3,11,9,45,0.0,137.5,2.75,16.5,137.5,130.72,102.41
2016,3,11,10,0,0.0,149.0,3.1,17.0,149.0,141.84,110.94
2016,3,11,10,15,0.0,85.0,3.15,17.5,85.0,79.25,59.66
2016,3,11,10,30,0.0,21.0,3.2,18.0,21.0,19.54,10.5
2016,3,11,10,45,0.0,22.0,3.3,18.5,22.0,20.48,11.22
2016,3,11,11,0,0.0,23.0,3.4,19.0,23.0,21.42,11.93
2016,3,11,11,15,0.0,23.0,3.35,19.0,23.0,21.43,11.91
2016,3,11,11,30,0.0,23.0,3.3,19.0,23.0,21.43,11.9
2016,3,11,11,45,12.5,171.0,3.25,19.5,181.5,174.06,134.8
2016,3,11,12,0,25.0,319.0,3.2,20.0,340.0,332.48,256.73
2016,3,11,12,15,97.0,373.0,3.1,20.0,454.0,468.62,360.39
2016,3,11,12,30,169.0,427.0,3.0,20.0,568.0,601.0,457.51
2016,3,11,12,45,91.0,343.5,2.9,20.0,419.5,424.85,326.21
2016,3,11,13,0,13.0,260.0,2.8,20.0,271.0,258.65,198.75
2016,3,11,13,15,21.5,295.5,2.8,20.0,313.5,299.67,230.91
2016,3,11,13,30,30.0,331.0,2.8,20.0,356.0,347.44,267.26
2016,3,11,13,45,173.5,352.5,2.85,20.0,489.5,489.29,377.41
2016,3,11,14,0,317.0,374.0,2.9,20.0,623.0,617.68,473.3
2016,3,11,14,15,159.5,266.0,2.9,20.0,391.5,375.69,292.06
2016,3,11,14,30,2.0,158.0,2.9,20.0,160.0,148.97,114.05
2016,3,11,14,45,1.0,154.5,2.95,20.0,155.5,144.75,111.26
2016,3,11,15,0,0.0,151.0,3.0,20.0,151.0,140.63,108.2
2016,3,11,15,15,0.0,130.5,2.85,19.5,130.5,121.45,93.29
2016,3,11,15,30,0.0,110.0,2.7,19.0,110.0,102.39,78.33
2016,3,11,15,45,127.0,172.5,2.6,19.0,240.0,214.08,167.86
2016,3,11,16,0,254.0,235.0,2.5,19.0,370.0,305.52,237.05
2016,3,11,16,15,127.0,121.5,2.25,18.5,189.0,150.56,115.28
2016,3,11,16,30,0.0,8.0,2.0,18.0,8.0,7.42,0.59
2016,3,11,16,45,0.0,7.0,1.75,18.0,7.0,6.49,0.0
2016,3,11,17,0,0.0,6.0,1.5,18.0,6.0,5.56,0.0
2016,3,11,17,15,0.0,4.5,1.3,17.5,4.5,4.17,0.0
2016,3,11,17,30,0.0,3.0,1.1,17.0,3.0,2.78,0.0
2016,3,11,17,45,0.0,2.0,0.9,16.5,2.0,1.85,0.0
2016,3,11,18,0,0.0,1.0,0.7,16.0,1.0,0.92,0.0
2016,3,11,18,15,0.0,0.5,0.7,15.5,0.5,0.46,0.0
2016,3,11,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,12,6,45,37.0,8.5,1.5,11.5,10.0,8.1,0.0
2016,3,12,7,0,74.0,17.0,1.7,12.0,20.0,52.44,0.0
2016,3,12,7,15,203.0,35.0,1.7,12.5,62.0,149.13,112.61
2016,3,12,7,30,332.0,53.0,1.7,13.0,104.0,242.5,195.71
2016,3,12,7,45,432.5,63.0,1.75,13.5,158.0,327.16,269.08
2016,3,12,8,0,533.0,73.0,1.8,14.0,212.0,421.03,347.41
2016,3,12,8,15,326.0,112.5,1.9,14.5,203.5,358.63,296.06
2016,3,12,8,30,119.0,152.0,2.0,15.0,195.0,256.65,210.25
2016,3,12,8,45,437.5,121.5,2.15,15.5,317.5,478.09,392.69
2016,3,12,9,0,756.0,91.0,2.3,16.0,440.0,706.84,566.36
2016,3,12,9,15,782.5,95.0,2.35,16.5,492.5,761.14,601.31
2016,3,12,9,30,809.0,99.0,2.4,17.0,545.0,814.45,636.25
2016,3,12,9,45,428.5,184.0,2.5,17.5,422.5,602.17,476.31
2016,3,12,10,0,48.0,269.0,2.6,18.0,300.0,324.93,254.95
2016,3,12,10,15,48.0,286.5,2.55,18.5,319.0,343.23,268.83
2016,3,12,10,30,48.0,304.0,2.5,19.0,338.0,361.31,281.3
2016,3,12,10,45,480.0,205.0,2.45,19.5,565.0,705.56,547.59
2016,3,12,11,0,912.0,106.0,2.4,20.0,792.0,1009.76,753.15
2016,3,12,11,15,918.5,107.0,2.4,20.0,818.0,1022.08,756.97
2016,3,12,11,30,925.0,108.0,2.4,20.0,844.0,1030.57,761.53
2016,3,12,11,45,588.5,260.5,2.4,20.5,732.0,875.84,654.78
2016,3,12,12,0,252.0,413.0,2.4,21.0,620.0,677.73,507.98
2016,3,12,12,15,196.5,420.5,2.45,21.0,583.0,626.39,471.56
2016,3,12,12,30,141.0,428.0,2.5,21.0,546.0,575.33,433.81
2016,3,12,12,45,536.0,270.5,2.55,21.0,718.5,793.0,599.75
2016,3,12,13,0,931.0,113.0,2.6,21.0,891.0,966.37,719.05
2016,3,12,13,15,928.5,112.5,2.6,21.0,881.0,937.97,698.7
2016,3,12,13,30,926.0,112.0,2.6,21.0,871.0,906.21,678.04
2016,3,12,13,45,598.0,249.5,2.65,21.0,736.0,749.14,567.98
2016,3,12,14,0,270.0,387.0,2.7,21.0,601.0,593.56,450.61
2016,3,12,14,15,279.0,371.0,2.65,21.0,585.5,569.14,434.2
2016,3,12,14,30,288.0,355.0,2.6,21.0,570.0,543.39,415.79
2016,3,12,14,45,581.0,231.5,2.6,21.0,639.0,602.9,464.37
2016,3,12,15,0,874.0,108.0,2.6,21.0,708.0,630.85,486.92
2016,3,12,15,15,860.0,105.5,2.6,21.0,666.5,573.54,442.22
2016,3,12,15,30,846.0,103.0,2.6,21.0,625.0,515.46,396.11
2016,3,12,15,45,616.5,157.0,2.6,21.0,522.0,413.74,316.63
2016,3,12,16,0,387.0,211.0,2.6,21.0,419.0,334.65,255.37
2016,3,12,16,15,575.0,148.5,2.45,20.5,422.5,312.39,231.95
2016,3,12,16,30,763.0,86.0,2.3,20.0,426.0,270.37,188.82
2016,3,12,16,45,732.5,79.0,2.2,19.5,371.0,208.42,135.64
2016,3,12,17,0,702.0,72.0,2.1,19.0,316.0,146.4,85.37
2016,3,12,17,15,646.0,65.5,1.95,18.0,259.0,89.81,47.94
2016,3,12,17,30,590.0,59.0,1.8,17.0,202.0,42.56,32.06
2016,3,12,17,45,505.0,49.0,1.65,16.5,148.5,36.62,26.66
2016,3,12,18,0,420.0,39.0,1.5,16.0,95.0,30.38,20.69
2016,3,12,18,15,259.5,25.0,1.55,15.5,54.0,19.89,9.59
2016,3,12,18,30,99.0,11.0,1.6,15.0,13.0,10.48,0.0
2016,3,12,18,45,49.5,5.5,1.7,15.0,6.5,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,6,45,68.5,9.0,2.9,12.5,12.0,29.99,0.0
2016,3,13,7,0,137.0,18.0,3.2,13.0,24.0,83.26,2.27
2016,3,13,7,15,286.0,32.5,3.25,13.5,69.5,182.63,139.56
2016,3,13,7,30,435.0,47.0,3.3,14.0,115.0,287.17,232.48
2016,3,13,7,45,540.5,54.5,3.4,14.5,174.0,376.62,310.59
2016,3,13,8,0,646.0,62.0,3.5,15.0,233.0,475.91,393.99
2016,3,13,8,15,700.0,68.0,3.55,16.0,292.5,549.53,452.86
2016,3,13,8,30,754.0,74.0,3.6,17.0,352.0,623.11,509.2
2016,3,13,8,45,800.5,75.5,3.65,18.0,412.5,692.04,557.76
2016,3,13,9,0,847.0,77.0,3.7,19.0,473.0,762.15,605.45
2016,3,13,9,15,871.0,80.5,3.8,19.5,527.0,817.18,642.19
2016,3,13,9,30,895.0,84.0,3.9,20.0,581.0,863.85,672.37
2016,3,13,9,45,915.0,85.5,4.05,21.0,630.5,909.52,700.37
2016,3,13,10,0,935.0,87.0,4.2,22.0,680.0,952.88,726.34
2016,3,13,10,15,946.5,89.0,4.35,22.5,721.5,986.32,746.62
2016,3,13,10,30,958.0,91.0,4.5,23.0,763.0,1016.43,764.64
2016,3,13,10,45,966.0,92.0,4.7,23.5,797.0,1038.48,778.17
2016,3,13,11,0,974.0,93.0,4.9,24.0,831.0,1056.72,789.25
2016,3,13,11,15,979.0,94.5,5.0,24.0,856.5,1068.64,796.94
2016,3,13,11,30,984.0,96.0,5.1,24.0,882.0,1076.45,802.07
2016,3,13,11,45,986.5,97.0,5.2,24.5,899.0,1077.08,800.98
2016,3,13,12,0,989.0,98.0,5.3,25.0,916.0,1073.51,797.28
