Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,15,30,907.0,95.0,3.1,21.0,704.0,539.45,413.74
2016,4,2,15,45,891.5,92.0,3.1,21.0,654.0,476.78,362.43
2016,4,2,16,0,876.0,89.0,3.1,21.0,604.0,414.25,309.57
2016,4,2,16,15,853.0,85.5,2.95,20.5,549.0,345.77,251.17
2016,4,2,16,30,830.0,82.0,2.8,20.0,494.0,282.18,195.61
2016,4,2,16,45,798.5,77.5,2.65,19.5,436.0,218.12,140.47
2016,4,2,17,0,767.0,73.0,2.5,19.0,378.0,157.46,91.29
2016,4,2,17,15,720.5,67.5,2.15,18.0,318.5,98.66,52.32
2016,4,2,17,30,674.0,62.0,1.8,17.0,259.0,42.8,32.34
2016,4,2,17,45,600.5,54.5,1.45,16.0,201.0,39.11,29.17
2016,4,2,18,0,527.0,47.0,1.1,15.0,143.0,35.25,25.59
2016,4,2,18,15,398.5,35.5,1.1,14.5,92.5,27.5,18.23
2016,4,2,18,30,270.0,24.0,1.1,14.0,42.0,19.31,8.07
2016,4,2,18,45,135.0,12.0,1.15,13.5,21.0,11.44,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.5,6.0,1.35,8.0,7.5,0.0,0.0
2016,4,3,6,30,123.0,12.0,1.5,9.0,15.0,48.31,0.0
2016,4,3,6,45,285.5,25.5,1.7,10.0,58.5,151.77,107.98
2016,4,3,7,0,448.0,39.0,1.9,11.0,102.0,251.58,199.93
2016,4,3,7,15,538.5,48.0,1.95,12.0,158.5,330.86,270.2
2016,4,3,7,30,629.0,57.0,2.0,13.0,215.0,419.5,345.36
2016,4,3,7,45,685.0,63.5,2.1,14.0,275.0,490.65,403.68
2016,4,3,8,0,741.0,70.0,2.2,15.0,335.0,569.08,464.88
2016,4,3,8,15,777.5,74.5,2.35,16.0,394.5,635.32,514.41
2016,4,3,8,30,814.0,79.0,2.5,17.0,454.0,702.65,561.02
2016,4,3,8,45,840.5,82.5,2.65,18.5,511.0,761.7,599.08
2016,4,3,9,0,867.0,86.0,2.8,20.0,568.0,820.12,635.59
2016,4,3,9,15,885.5,89.0,2.65,20.5,620.5,863.43,661.03
2016,4,3,9,30,904.0,92.0,2.5,21.0,673.0,911.17,688.91
2016,4,3,9,45,918.0,94.5,2.45,21.5,720.0,951.99,712.27
2016,4,3,10,0,932.0,97.0,2.4,22.0,767.0,990.02,733.45
2016,4,3,10,15,942.0,99.0,2.35,22.0,807.0,1020.58,750.94
2016,4,3,10,30,952.0,101.0,2.3,22.0,847.0,1047.69,766.17
2016,4,3,10,45,959.0,102.5,2.3,22.5,879.5,1067.64,775.92
2016,4,3,11,0,966.0,104.0,2.3,23.0,912.0,1083.72,783.34
2016,4,3,11,15,971.0,105.0,2.35,23.0,936.0,1093.27,788.91
2016,4,3,11,30,976.0,106.0,2.4,23.0,960.0,1098.74,792.13
2016,4,3,11,45,978.5,107.0,2.45,23.5,975.5,1097.56,789.82
2016,4,3,12,0,981.0,108.0,2.5,24.0,991.0,1092.25,785.11
2016,4,3,12,15,982.5,108.0,2.55,24.0,997.0,1080.79,778.23
2016,4,3,12,30,984.0,108.0,2.6,24.0,1003.0,1065.29,768.93
2016,4,3,12,45,983.0,108.0,2.65,24.0,1000.0,1043.44,755.69
2016,4,3,13,0,982.0,108.0,2.7,24.0,997.0,1017.81,740.07
2016,4,3,13,15,979.5,107.5,2.7,24.0,985.0,986.67,720.42
2016,4,3,13,30,977.0,107.0,2.7,24.0,973.0,952.07,698.5
2016,4,3,13,45,972.5,106.5,2.75,24.0,952.5,912.52,673.6
2016,4,3,14,0,968.0,106.0,2.8,24.0,932.0,869.98,646.49
2016,4,3,14,15,961.5,104.5,2.8,24.0,902.5,822.2,615.19
2016,4,3,14,30,955.0,103.0,2.8,24.0,873.0,772.02,581.92
2016,4,3,14,45,946.0,101.5,2.8,24.0,836.0,718.04,543.71
2016,4,3,15,0,937.0,100.0,2.8,24.0,799.0,662.37,502.63
2016,4,3,15,15,925.0,97.5,2.8,24.0,754.5,602.71,457.4
2016,4,3,15,30,913.0,95.0,2.8,24.0,710.0,542.22,410.09
2016,4,3,15,45,897.0,92.0,2.8,24.0,660.0,479.0,359.15
2016,4,3,16,0,881.0,89.0,2.8,24.0,610.0,415.98,306.69
2016,4,3,16,15,858.5,86.0,2.65,23.5,555.0,347.77,249.28
2016,4,3,16,30,836.0,83.0,2.5,23.0,500.0,284.43,194.64
2016,4,3,16,45,806.0,78.0,2.35,22.5,442.0,219.86,139.76
2016,4,3,17,0,776.0,73.0,2.2,22.0,384.0,158.52,90.6
2016,4,3,17,15,730.0,67.5,1.95,20.5,324.0,99.21,51.87
2016,4,3,17,30,684.0,62.0,1.7,19.0,264.0,46.97,35.7
2016,4,3,17,45,612.0,54.5,1.45,18.0,205.5,39.04,28.85
2016,4,3,18,0,540.0,47.0,1.2,17.0,147.0,35.16,25.3
2016,4,3,18,15,412.5,35.5,1.2,16.5,96.0,27.41,18.01
2016,4,3,18,30,285.0,24.0,1.2,16.0,45.0,19.21,8.3
2016,4,3,18,45,142.5,12.0,1.3,15.5,22.5,11.44,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,6,15,57.5,6.5,2.85,8.5,8.5,0.0,0.0
2016,4,4,6,30,115.0,13.0,3.1,9.0,17.0,47.09,0.0
2016,4,4,6,45,269.5,28.0,3.35,10.0,60.5,149.16,108.41
2016,4,4,7,0,424.0,43.0,3.6,11.0,104.0,246.73,197.55
2016,4,4,7,15,513.0,52.5,3.65,12.0,159.5,324.89,267.42
2016,4,4,7,30,602.0,62.0,3.7,13.0,215.0,412.14,342.37
2016,4,4,7,45,659.0,68.5,3.75,14.0,274.5,485.43,403.15
2016,4,4,8,0,716.0,75.0,3.8,15.0,334.0,563.02,464.65
2016,4,4,8,15,753.0,80.0,3.9,16.0,393.0,626.06,512.51
2016,4,4,8,30,790.0,85.0,4.0,17.0,452.0,693.26,560.12
2016,4,4,8,45,817.0,88.5,4.1,18.0,508.5,751.69,599.47
2016,4,4,9,0,844.0,92.0,4.2,19.0,565.0,809.57,637.43
2016,4,4,9,15,863.0,95.5,4.15,19.5,617.0,859.69,669.55
2016,4,4,9,30,882.0,99.0,4.1,20.0,669.0,900.77,694.74
2016,4,4,9,45,896.5,101.0,4.05,21.0,715.0,940.7,717.43
2016,4,4,10,0,911.0,103.0,4.0,22.0,761.0,977.95,737.86
2016,4,4,10,15,921.5,105.0,3.85,22.5,801.0,1008.41,754.2
2016,4,4,10,30,932.0,107.0,3.7,23.0,841.0,1035.51,768.11
2016,4,4,10,45,939.0,108.5,3.6,23.5,872.5,1055.05,777.28
2016,4,4,11,0,946.0,110.0,3.5,24.0,904.0,1070.81,784.02
2016,4,4,11,15,951.0,111.5,3.4,24.5,928.0,1080.65,786.99
2016,4,4,11,30,956.0,113.0,3.3,25.0,952.0,1086.48,787.51
2016,4,4,11,45,959.0,113.5,3.2,25.5,967.0,1085.19,783.62
2016,4,4,12,0,962.0,114.0,3.1,26.0,982.0,1079.84,777.35
2016,4,4,12,15,963.0,114.0,3.0,26.0,988.0,1067.98,768.66
2016,4,4,12,30,964.0,114.0,2.9,26.0,994.0,1052.18,757.65
2016,4,4,12,45,963.5,114.0,2.8,26.5,991.0,1031.09,741.94
2016,4,4,13,0,963.0,114.0,2.7,27.0,988.0,1006.26,724.05
2016,4,4,13,15,960.5,113.5,2.6,27.0,976.0,975.54,703.94
2016,4,4,13,30,958.0,113.0,2.5,27.0,964.0,941.45,681.71
2016,4,4,13,45,953.0,112.0,2.4,27.0,943.0,901.58,655.72
2016,4,4,14,0,948.0,111.0,2.3,27.0,922.0,858.84,627.8
2016,4,4,14,15,941.5,109.5,2.15,27.0,892.5,811.83,596.51
2016,4,4,14,30,935.0,108.0,2.0,27.0,863.0,762.49,563.48
2016,4,4,14,45,925.5,106.0,1.95,27.0,826.0,708.62,525.83
2016,4,4,15,0,916.0,104.0,1.9,27.0,789.0,653.18,485.75
2016,4,4,15,15,903.5,102.0,1.85,27.0,745.5,594.77,442.39
2016,4,4,15,30,891.0,100.0,1.8,27.0,702.0,535.64,397.12
2016,4,4,15,45,874.5,96.5,1.75,27.0,652.0,472.97,347.83
2016,4,4,16,0,858.0,93.0,1.7,27.0,602.0,407.45,294.89
2016,4,4,16,15,835.0,89.5,1.65,26.5,547.5,343.23,242.0
2016,4,4,16,30,812.0,86.0,1.6,26.0,493.0,280.78,189.4
2016,4,4,16,45,781.0,81.5,1.55,25.5,435.5,217.97,137.14
2016,4,4,17,0,750.0,77.0,1.5,25.0,378.0,158.55,90.43
2016,4,4,17,15,703.5,71.0,1.4,23.5,319.0,96.39,49.75
2016,4,4,17,30,657.0,65.0,1.3,22.0,260.0,44.92,33.47
2016,4,4,17,45,585.0,57.0,1.2,21.0,202.5,40.95,30.14
2016,4,4,18,0,513.0,49.0,1.1,20.0,145.0,36.77,26.36
2016,4,4,18,15,389.0,37.0,1.15,19.0,95.0,28.65,18.88
2016,4,4,18,30,265.0,25.0,1.2,18.0,45.0,20.05,9.15
2016,4,4,18,45,132.5,12.5,1.3,17.5,22.5,11.91,0.0
2016,4,4,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,6,15,75.0,7.5,2.2,10.5,10.0,0.0,0.0
2016,4,5,6,30,150.0,15.0,2.6,11.0,20.0,71.9,0.0
2016,4,5,6,45,304.5,28.5,3.0,12.0,65.0,162.76,119.25
2016,4,5,7,0,459.0,42.0,3.4,13.0,110.0,261.15,207.94
2016,4,5,7,15,545.5,51.0,3.4,14.0,166.5,339.57,277.41
2016,4,5,7,30,632.0,60.0,3.4,15.0,223.0,426.77,351.42
2016,4,5,7,45,685.0,66.0,3.4,16.0,283.0,498.69,410.19
2016,4,5,8,0,738.0,72.0,3.4,17.0,343.0,571.82,467.28
2016,4,5,8,15,773.5,77.0,3.45,18.0,402.0,637.82,516.42
2016,4,5,8,30,809.0,82.0,3.5,19.0,461.0,704.81,562.56
2016,4,5,8,45,834.0,85.5,3.55,20.0,517.0,762.43,600.36
2016,4,5,9,0,859.0,89.0,3.6,21.0,573.0,819.28,636.64
2016,4,5,9,15,877.5,92.0,3.6,21.5,625.0,862.14,663.21
2016,4,5,9,30,896.0,95.0,3.6,22.0,677.0,909.48,692.56
2016,4,5,9,45,909.0,97.5,3.65,22.5,723.0,948.99,716.37
2016,4,5,10,0,922.0,100.0,3.7,23.0,769.0,985.67,738.11
2016,4,5,10,15,932.0,102.0,3.75,23.5,808.5,1015.84,755.34
2016,4,5,10,30,942.0,104.0,3.8,24.0,848.0,1042.59,770.3
2016,4,5,10,45,949.0,105.5,3.9,24.5,880.0,1062.22,780.96
2016,4,5,11,0,956.0,107.0,4.0,25.0,912.0,1078.02,789.24
2016,4,5,11,15,961.0,108.0,4.05,25.0,935.5,1087.33,794.64
2016,4,5,11,30,966.0,109.0,4.1,25.0,959.0,1092.6,797.61
2016,4,5,11,45,969.0,109.5,4.2,25.5,974.0,1091.24,795.24
2016,4,5,12,0,972.0,110.0,4.3,26.0,989.0,1085.8,790.41
2016,4,5,12,15,972.5,110.0,4.35,26.0,995.0,1073.3,782.39
2016,4,5,12,30,973.0,110.0,4.4,26.0,1001.0,1056.85,771.93
2016,4,5,12,45,971.5,110.0,4.5,26.0,997.5,1034.62,758.07
2016,4,5,13,0,970.0,110.0,4.6,26.0,994.0,1008.67,741.9
2016,4,5,13,15,967.5,109.5,4.6,26.0,982.0,977.75,721.79
2016,4,5,13,30,965.0,109.0,4.6,26.0,970.0,943.44,699.4
2016,4,5,13,45,959.5,108.5,4.65,26.5,948.5,903.4,672.05
2016,4,5,14,0,954.0,108.0,4.7,27.0,927.0,860.5,642.65
2016,4,5,14,15,947.5,107.0,4.7,26.5,897.5,813.72,612.6
2016,4,5,14,30,941.0,106.0,4.7,26.0,868.0,764.59,580.48
2016,4,5,14,45,931.0,104.0,4.7,26.0,830.5,710.12,540.97
2016,4,5,15,0,921.0,102.0,4.7,26.0,793.0,654.12,498.89
2016,4,5,15,15,819.0,132.5,4.6,25.5,721.0,574.76,438.47
2016,4,5,15,30,717.0,163.0,4.5,25.0,649.0,502.18,382.18
2016,4,5,15,45,789.5,127.5,4.4,25.0,627.5,461.02,347.52
2016,4,5,16,0,862.0,92.0,4.3,25.0,606.0,407.84,301.47
2016,4,5,16,15,839.5,88.5,4.15,24.5,551.5,343.57,246.78
2016,4,5,16,30,817.0,85.0,4.0,24.0,497.0,281.01,192.63
2016,4,5,16,45,783.0,81.5,3.85,24.0,438.5,218.23,139.0
2016,4,5,17,0,749.0,78.0,3.7,24.0,380.0,159.2,91.77
2016,4,5,17,15,702.5,72.0,3.3,23.0,321.0,97.07,50.53
2016,4,5,17,30,656.0,66.0,2.9,22.0,262.0,45.61,34.07
2016,4,5,17,45,582.0,58.0,2.5,21.0,204.0,41.67,30.75
2016,4,5,18,0,508.0,50.0,2.1,20.0,146.0,37.53,27.01
2016,4,5,18,15,385.5,38.0,2.2,19.0,96.0,29.46,19.58
2016,4,5,18,30,263.0,26.0,2.3,18.0,46.0,20.91,10.08
2016,4,5,18,45,131.5,13.0,2.4,17.5,23.0,12.39,0.0
2016,4,5,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,20.0,7.5,2.0,13.5,8.5,7.15,0.0
2016,4,6,6,30,40.0,15.0,2.5,14.0,17.0,32.89,0.0
2016,4,6,6,45,127.5,38.0,3.05,14.5,55.5,101.79,73.91
2016,4,6,7,0,215.0,61.0,3.6,15.0,94.0,172.32,136.33
2016,4,6,7,15,295.0,79.5,3.7,15.5,145.0,250.64,204.15
2016,4,6,7,30,375.0,98.0,3.8,16.0,196.0,330.64,272.15
2016,4,6,7,45,310.0,126.0,3.9,17.0,220.5,334.85,275.46
2016,4,6,8,0,245.0,154.0,4.0,18.0,245.0,340.08,278.05
2016,4,6,8,15,259.0,179.0,4.1,18.5,289.0,388.83,316.15
2016,4,6,8,30,273.0,204.0,4.2,19.0,333.0,437.98,353.43
2016,4,6,8,45,306.0,219.0,4.35,19.5,379.5,490.51,393.24
2016,4,6,9,0,339.0,234.0,4.5,20.0,426.0,544.79,433.63
2016,4,6,9,15,348.5,255.5,4.7,20.5,468.5,587.73,464.27
2016,4,6,9,30,358.0,277.0,4.9,21.0,511.0,629.86,493.94
2016,4,6,9,45,611.0,197.0,5.15,21.5,629.0,800.23,624.07
2016,4,6,10,0,864.0,117.0,5.4,22.0,747.0,958.96,734.98
2016,4,6,10,15,681.0,210.0,5.5,22.0,722.5,907.71,697.11
2016,4,6,10,30,498.0,303.0,5.6,22.0,698.0,833.92,639.56
2016,4,6,10,45,500.0,319.0,5.7,22.5,729.0,857.27,654.46
2016,4,6,11,0,502.0,335.0,5.8,23.0,760.0,878.09,667.07
2016,4,6,11,15,487.5,351.5,5.8,23.5,773.5,880.24,665.74
2016,4,6,11,30,473.0,368.0,5.8,24.0,787.0,879.65,662.71
2016,4,6,11,45,720.5,240.0,5.85,24.5,889.5,993.47,746.82
2016,4,6,12,0,968.0,112.0,5.9,25.0,992.0,1084.03,806.13
2016,4,6,12,15,972.0,112.5,5.85,25.0,1000.5,1075.44,799.18
2016,4,6,12,30,976.0,113.0,5.8,25.0,1009.0,1062.79,790.22
2016,4,6,12,45,984.5,108.5,5.75,25.0,1010.0,1045.35,778.19
2016,4,6,13,0,993.0,104.0,5.7,25.0,1011.0,1023.79,763.51
2016,4,6,13,15,992.0,103.5,5.65,25.0,1000.0,993.59,743.04
2016,4,6,13,30,991.0,103.0,5.6,25.0,989.0,959.81,720.2
2016,4,6,13,45,993.0,99.5,5.55,25.5,970.5,922.17,693.28
2016,4,6,14,0,995.0,96.0,5.5,26.0,952.0,881.05,664.0
2016,4,6,14,15,989.5,94.5,5.4,25.5,922.5,832.92,632.09
2016,4,6,14,30,984.0,93.0,5.3,25.0,893.0,782.23,598.06
2016,4,6,14,45,958.5,100.5,5.2,25.0,851.0,724.57,555.64
2016,4,6,15,0,933.0,108.0,5.1,25.0,809.0,666.59,511.1
2016,4,6,15,15,920.5,105.5,4.95,25.0,764.5,606.81,464.28
2016,4,6,15,30,908.0,103.0,4.8,25.0,720.0,546.28,415.67
2016,4,6,15,45,898.0,97.0,4.65,25.0,671.0,483.27,363.88
2016,4,6,16,0,888.0,91.0,4.5,25.0,622.0,419.85,310.26
2016,4,6,16,15,865.5,87.5,4.2,24.5,566.0,350.74,251.63
2016,4,6,16,30,843.0,84.0,3.9,24.0,510.0,286.61,196.06
2016,4,6,16,45,819.0,78.0,3.6,23.5,452.5,222.0,140.73
2016,4,6,17,0,795.0,72.0,3.3,23.0,395.0,159.85,90.63
2016,4,6,17,15,750.5,66.5,2.85,21.5,334.5,99.53,51.21
2016,4,6,17,30,706.0,61.0,2.4,20.0,274.0,45.84,34.56
2016,4,6,17,45,642.0,53.5,1.95,19.0,215.0,41.65,31.02
2016,4,6,18,0,578.0,46.0,1.5,18.0,156.0,34.06,24.25
2016,4,6,18,15,455.0,35.5,1.45,17.5,104.0,27.16,17.8
2016,4,6,18,30,332.0,25.0,1.4,17.0,52.0,19.89,9.65
2016,4,6,18,45,166.0,12.5,1.35,16.5,26.0,11.91,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,1.55,11.0,10.5,10.01,0.0
2016,4,7,6,30,0.0,21.0,1.7,12.0,21.0,21.37,0.0
2016,4,7,6,45,127.0,38.0,1.9,13.5,58.0,101.04,74.28
2016,4,7,7,0,254.0,55.0,2.1,15.0,95.0,188.57,149.37
2016,4,7,7,15,301.5,74.0,2.35,15.5,140.5,247.47,201.14
2016,4,7,7,30,349.0,93.0,2.6,16.0,186.0,311.18,255.51
2016,4,7,7,45,385.5,107.5,2.85,17.0,233.0,367.53,301.74
2016,4,7,8,0,422.0,122.0,3.1,18.0,280.0,426.78,348.64
2016,4,7,8,15,428.0,144.0,3.2,18.5,326.5,476.01,386.08
2016,4,7,8,30,434.0,166.0,3.3,19.0,373.0,524.34,421.71
2016,4,7,8,45,653.0,129.5,3.4,20.0,482.0,677.49,538.22
2016,4,7,9,0,872.0,93.0,3.5,21.0,591.0,836.57,648.72
2016,4,7,9,15,889.5,96.0,3.6,21.5,642.5,878.85,674.45
2016,4,7,9,30,907.0,99.0,3.7,22.0,694.0,925.53,703.76
2016,4,7,9,45,924.0,99.0,3.8,23.0,741.0,966.01,727.05
2016,4,7,10,0,941.0,99.0,3.9,24.0,788.0,1003.86,748.29
2016,4,7,10,15,950.0,101.0,3.9,24.5,827.5,1033.32,764.57
2016,4,7,10,30,959.0,103.0,3.9,25.0,867.0,1059.26,778.52
2016,4,7,10,45,962.5,106.0,3.95,25.5,898.0,1077.13,787.57
2016,4,7,11,0,966.0,109.0,4.0,26.0,929.0,1091.01,794.18
2016,4,7,11,15,970.5,110.0,4.0,26.0,952.0,1099.68,798.79
2016,4,7,11,30,975.0,111.0,4.0,26.0,975.0,1104.28,800.95
2016,4,7,11,45,958.0,123.5,4.0,26.5,984.0,1095.15,792.89
2016,4,7,12,0,941.0,136.0,4.0,27.0,993.0,1081.79,782.39
2016,4,7,12,15,817.5,212.5,3.95,27.0,960.5,1032.94,750.28
2016,4,7,12,30,694.0,289.0,3.9,27.0,928.0,979.82,714.5
2016,4,7,12,45,598.5,339.0,3.85,27.5,888.5,920.03,670.77
2016,4,7,13,0,503.0,389.0,3.8,28.0,849.0,861.2,627.5
2016,4,7,13,15,556.5,357.0,3.65,28.0,860.5,859.1,627.38
2016,4,7,13,30,610.0,325.0,3.5,28.0,872.0,852.12,623.47
2016,4,7,13,45,537.0,340.0,3.35,28.0,814.0,779.59,572.38
2016,4,7,14,0,464.0,355.0,3.2,28.0,756.0,710.13,523.22
2016,4,7,14,15,494.0,332.5,3.05,28.0,746.5,687.39,508.05
2016,4,7,14,30,524.0,310.0,2.9,28.0,737.0,660.95,489.67
2016,4,7,14,45,531.0,289.0,2.8,28.0,705.5,616.96,458.54
2016,4,7,15,0,538.0,268.0,2.7,28.0,674.0,571.27,425.64
2016,4,7,15,15,615.5,221.0,2.6,27.5,660.5,540.43,403.9
2016,4,7,15,30,693.0,174.0,2.5,27.0,647.0,499.46,373.17
2016,4,7,15,45,758.0,142.0,2.4,27.0,625.5,456.8,338.38
2016,4,7,16,0,823.0,110.0,2.3,27.0,604.0,408.8,297.46
2016,4,7,16,15,798.0,106.0,2.15,26.5,549.0,345.58,245.14
2016,4,7,16,30,773.0,102.0,2.0,26.0,494.0,284.48,193.7
2016,4,7,16,45,737.0,97.0,1.9,26.0,436.0,218.59,139.17
2016,4,7,17,0,701.0,92.0,1.8,26.0,378.0,160.5,93.69
2016,4,7,17,15,652.5,84.5,1.6,24.5,319.0,103.84,57.22
2016,4,7,17,30,604.0,77.0,1.4,23.0,260.0,54.18,41.28
2016,4,7,17,45,527.5,68.0,1.25,22.0,202.5,49.86,37.72
2016,4,7,18,0,451.0,59.0,1.1,21.0,145.0,45.34,33.68
2016,4,7,18,15,335.0,44.0,1.1,20.0,96.0,34.79,24.11
2016,4,7,18,30,219.0,29.0,1.1,19.0,47.0,22.73,11.96
2016,4,7,18,45,109.5,14.5,1.15,18.5,23.5,13.82,0.0
2016,4,7,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,2.45,12.5,11.0,10.48,0.0
2016,4,8,6,30,0.0,22.0,2.8,13.0,22.0,22.38,0.77
2016,4,8,6,45,147.5,40.0,3.15,13.5,64.0,111.12,82.72
2016,4,8,7,0,295.0,58.0,3.5,14.0,106.0,209.97,167.86
2016,4,8,7,15,375.0,73.0,3.65,14.5,159.0,282.16,231.2
2016,4,8,7,30,455.0,88.0,3.8,15.0,212.0,362.9,300.08
2016,4,8,7,45,517.0,97.5,4.0,16.0,269.0,434.22,358.76
2016,4,8,8,0,579.0,107.0,4.2,17.0,326.0,515.48,423.07
2016,4,8,8,15,445.5,149.0,4.5,17.5,333.5,494.21,403.82
2016,4,8,8,30,312.0,191.0,4.8,18.0,341.0,451.52,367.03
2016,4,8,8,45,377.5,201.0,5.15,19.0,403.5,525.57,424.45
2016,4,8,9,0,443.0,211.0,5.5,20.0,466.0,616.57,492.79
2016,4,8,9,15,398.0,246.5,5.55,20.5,490.5,619.92,491.67
2016,4,8,9,30,353.0,282.0,5.6,21.0,515.0,631.04,496.32
2016,4,8,9,45,444.5,269.5,5.7,21.5,583.0,722.18,564.13
2016,4,8,10,0,536.0,257.0,5.8,22.0,651.0,804.7,624.18
2016,4,8,10,15,489.5,291.0,5.7,22.5,665.5,806.28,620.4
2016,4,8,10,30,443.0,325.0,5.6,23.0,680.0,803.24,613.77
2016,4,8,10,45,304.0,378.5,5.6,23.5,626.0,714.29,543.86
2016,4,8,11,0,165.0,432.0,5.6,24.0,572.0,619.42,469.24
2016,4,8,11,15,218.0,437.5,5.45,24.0,628.5,676.25,511.24
2016,4,8,11,30,271.0,443.0,5.3,24.0,685.0,744.33,559.74
2016,4,8,11,45,379.5,416.0,5.2,24.5,759.5,819.91,613.84
2016,4,8,12,0,488.0,389.0,5.1,25.0,834.0,901.97,670.72
2016,4,8,12,15,371.0,429.0,4.95,25.0,769.0,809.18,602.0
2016,4,8,12,30,254.0,469.0,4.8,25.0,704.0,726.0,539.97
2016,4,8,12,45,269.0,464.0,4.65,25.5,712.0,724.88,538.27
2016,4,8,13,0,284.0,459.0,4.5,26.0,720.0,721.98,534.94
2016,4,8,13,15,226.5,461.0,4.4,26.0,667.5,653.38,485.31
2016,4,8,13,30,169.0,463.0,4.3,26.0,615.0,594.06,442.0
2016,4,8,13,45,190.0,450.5,4.2,26.0,617.5,589.0,439.27
2016,4,8,14,0,211.0,438.0,4.1,26.0,620.0,581.94,434.81
2016,4,8,14,15,152.5,417.5,4.05,25.5,547.0,506.1,380.09
2016,4,8,14,30,94.0,397.0,4.0,25.0,474.0,433.95,327.42
2016,4,8,14,45,300.0,337.5,4.0,25.0,567.5,508.28,386.38
2016,4,8,15,0,506.0,278.0,4.0,25.0,661.0,560.44,426.28
2016,4,8,15,15,630.5,215.0,4.0,25.0,665.0,542.9,413.13
2016,4,8,15,30,755.0,152.0,4.0,25.0,669.0,510.06,387.14
2016,4,8,15,45,739.5,145.5,4.05,25.0,621.5,451.51,339.96
2016,4,8,16,0,724.0,139.0,4.1,25.0,574.0,393.58,292.0
2016,4,8,16,15,697.0,133.0,4.0,24.5,521.0,333.32,241.72
2016,4,8,16,30,670.0,127.0,3.9,24.0,468.0,275.59,192.81
2016,4,8,16,45,630.5,120.5,3.8,23.5,412.0,217.85,144.88
2016,4,8,17,0,591.0,114.0,3.7,23.0,356.0,164.81,103.32
2016,4,8,17,15,541.0,104.0,3.25,22.0,300.0,113.02,69.19
2016,4,8,17,30,491.0,94.0,2.8,21.0,244.0,67.19,52.92
2016,4,8,17,45,410.5,82.0,2.4,20.0,189.0,60.12,46.96
2016,4,8,18,0,330.0,70.0,2.0,19.0,134.0,52.7,40.36
2016,4,8,18,15,232.0,50.5,2.0,18.5,88.0,38.81,27.74
2016,4,8,18,30,134.0,31.0,2.0,18.0,42.0,24.26,13.42
2016,4,8,18,45,67.0,15.5,2.05,17.5,21.0,14.77,0.0
2016,4,8,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,8.0,2.3,12.5,8.0,7.63,0.0
2016,4,9,6,30,0.0,16.0,2.5,13.0,16.0,14.85,0.69
2016,4,9,6,45,31.0,40.0,2.75,14.0,45.0,55.7,39.56
2016,4,9,7,0,62.0,64.0,3.0,15.0,74.0,103.22,80.66
2016,4,9,7,15,105.0,85.0,3.1,15.5,110.5,149.79,120.98
2016,4,9,7,30,148.0,106.0,3.2,16.0,147.0,200.92,164.63
2016,4,9,7,45,205.0,127.5,3.3,16.5,198.0,274.44,225.76
2016,4,9,8,0,262.0,149.0,3.4,17.0,249.0,344.98,283.04
2016,4,9,8,15,193.0,180.0,3.7,17.5,260.0,333.54,271.7
2016,4,9,8,30,124.0,211.0,4.0,18.0,271.0,324.68,261.89
2016,4,9,8,45,266.5,216.5,4.3,19.0,365.0,456.75,367.23
2016,4,9,9,0,409.0,222.0,4.6,20.0,459.0,600.92,477.65
2016,4,9,9,15,208.0,209.5,4.7,20.5,330.5,415.14,330.14
2016,4,9,9,30,7.0,197.0,4.8,21.0,202.0,195.48,151.59
2016,4,9,9,45,9.5,215.0,4.9,21.5,222.0,215.48,167.03
2016,4,9,10,0,12.0,233.0,5.0,22.0,242.0,235.55,182.05
2016,4,9,10,15,27.5,289.5,5.0,22.0,311.5,319.86,247.18
2016,4,9,10,30,43.0,346.0,5.0,22.0,381.0,394.59,303.67
2016,4,9,10,45,21.5,202.0,5.0,22.5,219.5,221.24,169.89
2016,4,9,11,0,0.0,58.0,5.0,23.0,58.0,54.16,37.66
2016,4,9,11,15,5.0,137.0,4.95,23.0,142.0,133.98,100.99
2016,4,9,11,30,10.0,216.0,4.9,23.0,226.0,215.1,164.03
2016,4,9,11,45,177.5,327.5,4.9,23.5,491.0,524.51,401.85
2016,4,9,12,0,345.0,439.0,4.9,24.0,756.0,802.01,600.53
2016,4,9,12,15,282.5,458.0,4.85,24.0,719.0,751.39,561.25
2016,4,9,12,30,220.0,477.0,4.8,24.0,682.0,691.99,517.45
2016,4,9,12,45,174.0,475.0,4.8,24.5,636.5,637.73,476.9
2016,4,9,13,0,128.0,473.0,4.8,25.0,591.0,584.73,437.02
2016,4,9,13,15,166.0,468.0,4.75,25.0,619.0,605.69,453.34
2016,4,9,13,30,204.0,463.0,4.7,25.0,647.0,623.78,467.17
2016,4,9,13,45,228.5,448.0,4.7,25.0,650.0,618.03,463.88
2016,4,9,14,0,253.0,433.0,4.7,25.0,653.0,612.84,460.96
2016,4,9,14,15,165.5,411.5,4.7,24.5,553.5,509.92,385.83
2016,4,9,14,30,78.0,390.0,4.7,24.0,454.0,416.11,316.1
2016,4,9,14,45,425.5,277.5,4.7,24.0,602.5,536.9,412.81
2016,4,9,15,0,773.0,165.0,4.7,24.0,751.0,619.75,476.47
2016,4,9,15,15,502.0,244.0,4.7,24.0,616.5,496.91,381.08
2016,4,9,15,30,231.0,323.0,4.7,24.0,482.0,401.58,307.14
2016,4,9,15,45,203.5,300.5,4.75,24.0,433.5,353.21,270.23
2016,4,9,16,0,176.0,278.0,4.8,24.0,385.0,307.98,235.26
2016,4,9,16,15,415.0,205.0,4.7,23.5,425.5,304.13,226.86
2016,4,9,16,30,654.0,132.0,4.6,23.0,466.0,275.61,194.45
2016,4,9,16,45,624.0,122.5,4.6,23.0,412.0,218.15,145.86
2016,4,9,17,0,594.0,113.0,4.6,23.0,358.0,164.19,102.81
2016,4,9,17,15,543.5,104.0,4.4,22.5,302.0,113.07,69.04
2016,4,9,17,30,493.0,95.0,4.2,22.0,246.0,67.85,53.29
2016,4,9,17,45,424.5,81.5,4.05,21.5,192.0,59.7,46.31
2016,4,9,18,0,356.0,68.0,3.9,21.0,138.0,51.1,38.65
2016,4,9,18,15,250.0,50.5,4.0,20.5,92.0,38.77,27.48
2016,4,9,18,30,144.0,33.0,4.1,20.0,46.0,25.86,14.73
2016,4,9,18,45,72.0,16.5,4.2,20.0,23.0,15.73,0.0
2016,4,9,19,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,6,15,36.5,11.5,3.0,15.0,13.5,20.3,0.0
2016,4,10,6,30,73.0,23.0,3.2,15.0,27.0,55.61,22.43
2016,4,10,6,45,185.5,42.5,3.4,15.5,70.0,135.39,102.04
2016,4,10,7,0,298.0,62.0,3.6,16.0,113.0,216.55,172.48
2016,4,10,7,15,380.0,75.5,4.0,16.5,166.0,288.35,235.03
2016,4,10,7,30,462.0,89.0,4.4,17.0,219.0,368.89,303.49
2016,4,10,7,45,231.0,67.5,4.8,18.0,132.5,227.81,187.94
2016,4,10,8,0,0.0,46.0,5.2,19.0,46.0,42.74,30.19
2016,4,10,8,15,0.0,76.0,5.35,19.5,76.0,70.74,53.32
2016,4,10,8,30,0.0,106.0,5.5,20.0,106.0,99.89,76.93
2016,4,10,8,45,0.0,105.5,5.65,20.5,105.5,99.06,75.78
2016,4,10,9,0,0.0,105.0,5.8,21.0,105.0,98.38,74.8
2016,4,10,9,15,27.0,197.0,5.8,21.5,215.0,222.32,174.45
2016,4,10,9,30,54.0,289.0,5.8,22.0,325.0,346.63,271.06
2016,4,10,9,45,29.0,231.0,5.8,23.0,250.5,259.86,201.45
2016,4,10,10,0,4.0,173.0,5.8,24.0,176.0,168.07,127.98
2016,4,10,10,15,6.5,192.0,5.8,24.0,197.5,189.02,144.25
2016,4,10,10,30,9.0,211.0,5.8,24.0,219.0,210.02,160.35
2016,4,10,10,45,6.0,180.0,5.85,24.5,185.5,176.53,133.74
2016,4,10,11,0,3.0,149.0,5.9,25.0,152.0,143.5,107.56
2016,4,10,11,15,8.0,202.0,5.85,25.0,209.5,199.67,151.15
2016,4,10,11,30,13.0,255.0,5.8,25.0,267.0,256.11,194.3
2016,4,10,11,45,14.5,256.0,5.75,25.0,269.5,258.13,195.67
2016,4,10,12,0,16.0,257.0,5.7,25.0,272.0,260.07,197.08
2016,4,10,12,15,16.0,272.5,5.45,24.5,287.5,274.43,208.17
2016,4,10,12,30,16.0,288.0,5.2,24.0,303.0,288.61,219.09
2016,4,10,12,45,24.0,336.0,5.0,24.0,358.5,349.03,264.59
2016,4,10,13,0,32.0,384.0,4.8,24.0,414.0,401.06,303.12
2016,4,10,13,15,20.0,286.5,4.7,24.0,305.0,292.5,221.72
2016,4,10,13,30,8.0,189.0,4.6,24.0,196.0,184.05,138.97
2016,4,10,13,45,4.5,163.5,4.6,24.0,167.5,156.69,117.93
2016,4,10,14,0,1.0,138.0,4.6,24.0,139.0,129.74,96.97
2016,4,10,14,15,3.5,157.0,4.8,24.0,160.0,149.12,112.34
2016,4,10,14,30,6.0,176.0,5.0,24.0,181.0,168.12,127.37
2016,4,10,14,45,8.5,202.0,5.25,24.5,209.0,193.09,146.75
2016,4,10,15,0,11.0,228.0,5.5,25.0,237.0,217.35,165.51
2016,4,10,15,15,13.0,232.5,5.5,25.0,242.5,221.12,168.72
2016,4,10,15,30,15.0,237.0,5.5,25.0,248.0,224.38,171.58
2016,4,10,15,45,46.0,253.0,5.5,25.0,282.0,246.69,189.13
2016,4,10,16,0,77.0,269.0,5.5,25.0,316.0,265.85,203.71
2016,4,10,16,15,57.0,236.0,5.4,24.5,269.5,224.54,172.25
2016,4,10,16,30,37.0,203.0,5.3,24.0,223.0,186.17,143.08
2016,4,10,16,45,259.0,171.5,5.25,24.0,281.0,190.81,138.27
2016,4,10,17,0,481.0,140.0,5.2,24.0,339.0,170.67,112.49
2016,4,10,17,15,430.5,127.0,4.95,23.5,285.0,122.78,80.46
2016,4,10,17,30,380.0,114.0,4.7,23.0,231.0,81.6,64.88
2016,4,10,17,45,303.0,98.0,4.45,22.5,179.0,75.33,59.57
2016,4,10,18,0,226.0,82.0,4.2,22.0,127.0,63.82,49.42
2016,4,10,18,15,147.5,57.5,4.1,21.5,83.0,45.76,33.31
2016,4,10,18,30,69.0,33.0,4.0,21.0,39.0,28.12,16.64
2016,4,10,18,45,34.5,16.5,3.9,20.5,19.5,15.73,0.0
2016,4,10,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,6,15,23.5,11.5,3.45,18.0,13.0,17.01,0.0
2016,4,11,6,30,47.0,23.0,3.5,18.0,26.0,43.12,19.05
2016,4,11,6,45,128.5,47.0,3.55,18.5,66.5,112.98,84.11
2016,4,11,7,0,210.0,71.0,3.6,19.0,107.0,182.72,143.87
2016,4,11,7,15,284.0,89.0,3.85,19.5,158.0,249.71,201.19
2016,4,11,7,30,358.0,107.0,4.1,20.0,209.0,333.58,270.86
2016,4,11,7,45,179.0,81.0,4.4,21.0,132.0,202.79,164.52
2016,4,11,8,0,0.0,55.0,4.7,22.0,55.0,51.13,36.72
2016,4,11,8,15,281.0,103.5,4.7,22.5,241.5,327.53,266.09
2016,4,11,8,30,562.0,152.0,4.7,23.0,428.0,604.81,481.58
2016,4,11,8,45,345.5,209.5,4.7,23.5,385.5,510.6,403.13
2016,4,11,9,0,129.0,267.0,4.7,24.0,343.0,397.4,309.97
2016,4,11,9,15,88.5,276.0,4.6,24.5,330.5,362.35,280.92
2016,4,11,9,30,48.0,285.0,4.5,25.0,318.0,336.51,258.57
2016,4,11,9,45,182.0,313.5,4.4,25.5,447.5,503.48,386.07
2016,4,11,10,0,316.0,342.0,4.3,26.0,577.0,677.21,512.0
2016,4,11,10,15,551.0,255.5,4.05,26.5,691.0,827.42,620.15
2016,4,11,10,30,786.0,169.0,3.8,27.0,805.0,971.4,715.11
2016,4,11,10,45,809.0,163.5,3.6,27.5,839.5,996.82,726.92
2016,4,11,11,0,832.0,158.0,3.4,28.0,874.0,1019.17,737.41
2016,4,11,11,15,839.0,159.0,3.15,28.5,897.0,1028.99,739.29
2016,4,11,11,30,846.0,160.0,2.9,29.0,920.0,1035.18,738.86
2016,4,11,11,45,861.0,154.0,2.65,29.5,938.0,1038.37,736.48
2016,4,11,12,0,876.0,148.0,2.4,30.0,956.0,1028.89,726.13
2016,4,11,12,15,878.0,148.5,2.25,30.0,962.0,1018.75,718.07
2016,4,11,12,30,880.0,149.0,2.1,30.0,968.0,1005.02,707.86
2016,4,11,12,45,887.0,144.0,1.95,30.5,967.5,987.21,693.82
2016,4,11,13,0,894.0,139.0,1.8,31.0,967.0,965.77,677.69
2016,4,11,13,15,892.0,138.5,1.7,31.0,955.5,936.94,659.05
2016,4,11,13,30,890.0,138.0,1.6,31.0,944.0,905.02,638.56
2016,4,11,13,45,891.0,133.5,1.55,31.0,925.0,868.88,616.01
2016,4,11,14,0,892.0,129.0,1.5,31.0,906.0,829.72,591.46
2016,4,11,14,15,565.0,268.0,1.45,31.0,754.5,679.15,488.66
2016,4,11,14,30,238.0,407.0,1.4,31.0,603.0,544.06,391.59
2016,4,11,14,45,149.5,376.5,1.35,31.0,498.0,443.44,321.91
2016,4,11,15,0,61.0,346.0,1.3,31.0,393.0,352.09,256.94
2016,4,11,15,15,448.5,230.5,1.25,30.5,542.5,454.92,334.8
2016,4,11,15,30,836.0,115.0,1.2,30.0,692.0,518.06,377.83
2016,4,11,15,45,825.5,109.0,1.15,30.0,645.0,458.37,330.97
2016,4,11,16,0,815.0,103.0,1.1,30.0,598.0,398.55,283.38
2016,4,11,16,15,792.0,99.0,1.0,29.5,545.0,336.64,233.43
2016,4,11,16,30,769.0,95.0,0.9,29.0,492.0,276.59,184.0
2016,4,11,16,45,742.5,89.0,0.8,29.0,436.0,216.28,134.53
2016,4,11,17,0,716.0,83.0,0.7,29.0,380.0,154.71,86.87
2016,4,11,17,15,670.5,76.5,0.6,28.0,322.5,98.35,51.13
2016,4,11,17,30,625.0,70.0,0.5,27.0,265.0,48.06,35.36
2016,4,11,17,45,558.0,61.5,0.45,26.5,208.5,43.88,31.93
2016,4,11,18,0,491.0,53.0,0.4,26.0,152.0,39.45,28.03
2016,4,11,18,15,377.0,41.0,0.5,25.5,102.5,31.52,20.9
2016,4,11,18,30,263.0,29.0,0.6,25.0,53.0,23.11,12.59
2016,4,11,18,45,131.5,14.5,0.7,24.5,26.5,13.82,0.0
2016,4,11,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,15,59.5,12.5,3.7,13.0,16.5,27.33,0.0
2016,4,12,6,30,119.0,25.0,3.8,13.0,33.0,79.73,44.47
2016,4,12,6,45,221.0,43.5,3.95,13.5,76.0,149.82,115.02
2016,4,12,7,0,323.0,62.0,4.1,14.0,119.0,227.8,183.59
2016,4,12,7,15,399.5,75.0,4.1,14.5,172.0,298.04,245.18
2016,4,12,7,30,476.0,88.0,4.1,15.0,225.0,376.31,311.67
2016,4,12,7,45,238.0,72.5,4.2,15.5,141.0,238.49,198.28
2016,4,12,8,0,0.0,57.0,4.3,16.0,57.0,52.99,39.21
2016,4,12,8,15,0.0,66.5,4.3,16.5,66.5,61.87,46.5
2016,4,12,8,30,0.0,76.0,4.3,17.0,76.0,70.75,53.61
2016,4,12,8,45,5.5,137.0,4.35,17.5,140.5,134.69,106.04
2016,4,12,9,0,11.0,198.0,4.4,18.0,205.0,200.99,159.07
2016,4,12,9,15,7.0,186.0,4.3,18.5,190.5,184.6,144.89
2016,4,12,9,30,3.0,174.0,4.2,19.0,176.0,168.57,131.26
2016,4,12,9,45,1.5,159.5,4.1,19.5,160.5,152.57,117.87
2016,4,12,10,0,0.0,145.0,4.0,20.0,145.0,136.84,104.8
2016,4,12,10,15,0.5,146.0,3.9,20.0,146.5,138.21,105.7
2016,4,12,10,30,1.0,147.0,3.8,20.0,148.0,139.61,106.64
2016,4,12,10,45,3.5,161.5,3.7,20.5,164.5,156.06,119.33
2016,4,12,11,0,6.0,176.0,3.6,21.0,181.0,172.53,131.91
2016,4,12,11,15,10.0,219.5,3.6,21.0,228.5,218.66,167.71
2016,4,12,11,30,14.0,263.0,3.6,21.0,276.0,264.84,203.07
2016,4,12,11,45,14.5,271.5,3.65,21.5,285.0,273.14,208.77
2016,4,12,12,0,15.0,280.0,3.7,22.0,294.0,281.31,214.46
2016,4,12,12,15,13.0,253.0,3.75,22.0,265.5,252.55,192.48
2016,4,12,12,30,11.0,226.0,3.8,22.0,237.0,224.09,170.71
2016,4,12,12,45,5.5,178.0,3.9,22.5,183.5,172.65,130.64
2016,4,12,13,0,0.0,130.0,4.0,23.0,130.0,121.91,90.82
2016,4,12,13,15,43.0,288.5,4.05,23.0,327.5,314.69,240.47
2016,4,12,13,30,86.0,447.0,4.1,23.0,525.0,500.8,378.44
2016,4,12,13,45,51.0,367.5,4.15,23.0,414.0,390.19,296.03
2016,4,12,14,0,16.0,288.0,4.2,23.0,303.0,281.47,214.12
2016,4,12,14,15,26.5,317.5,4.2,23.0,340.0,316.57,241.41
2016,4,12,14,30,37.0,347.0,4.2,23.0,377.0,347.57,265.12
2016,4,12,14,45,21.5,268.0,4.2,23.5,285.5,261.89,199.82
2016,4,12,15,0,6.0,189.0,4.2,24.0,194.0,178.76,135.71
2016,4,12,15,15,8.5,203.5,4.15,23.5,210.0,192.46,147.05
2016,4,12,15,30,11.0,218.0,4.1,23.0,226.0,205.46,157.76
2016,4,12,15,45,5.5,162.0,4.05,23.0,166.0,151.71,115.94
2016,4,12,16,0,0.0,106.0,4.0,23.0,106.0,98.52,74.05
2016,4,12,16,15,2.0,135.5,3.95,22.5,136.5,125.28,95.95
2016,4,12,16,30,4.0,165.0,3.9,22.0,167.0,150.28,116.45
2016,4,12,16,45,2.0,94.0,3.85,22.0,95.0,87.44,66.1
2016,4,12,17,0,0.0,23.0,3.8,22.0,23.0,21.34,12.07
2016,4,12,17,15,0.0,19.5,3.75,21.5,19.5,18.08,9.46
2016,4,12,17,30,0.0,16.0,3.7,21.0,16.0,14.83,7.35
2016,4,12,17,45,134.0,47.5,3.65,20.5,75.0,38.09,27.73
2016,4,12,18,0,268.0,79.0,3.6,20.0,134.0,61.81,48.15
