Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,18,15,184.0,57.0,3.9,19.5,89.0,45.49,33.44
2016,4,12,18,30,100.0,35.0,4.2,19.0,44.0,28.58,17.52
2016,4,12,18,45,50.0,17.5,4.55,18.5,22.0,16.68,0.0
2016,4,12,19,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,15.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,13,6,15,66.5,13.0,3.2,14.0,17.5,29.72,0.0
2016,4,13,6,30,133.0,26.0,3.3,14.0,35.0,86.34,51.67
2016,4,13,6,45,242.0,43.0,3.4,14.5,79.5,157.08,120.57
2016,4,13,7,0,351.0,60.0,3.5,15.0,124.0,237.8,191.04
2016,4,13,7,15,175.5,41.0,3.5,15.0,73.0,144.51,117.58
2016,4,13,7,30,0.0,22.0,3.5,15.0,22.0,20.4,11.81
2016,4,13,7,45,0.0,17.5,3.5,15.5,17.5,16.23,8.22
2016,4,13,8,0,0.0,13.0,3.5,16.0,13.0,12.05,4.61
2016,4,13,8,15,0.0,42.5,3.4,16.5,42.5,39.49,27.72
2016,4,13,8,30,0.0,72.0,3.3,17.0,72.0,67.02,50.5
2016,4,13,8,45,0.0,84.5,3.25,17.5,84.5,78.72,59.83
2016,4,13,9,0,0.0,97.0,3.2,18.0,97.0,90.58,69.2
2016,4,13,9,15,0.0,78.5,3.2,18.0,78.5,73.15,54.72
2016,4,13,9,30,0.0,60.0,3.2,18.0,60.0,55.9,40.44
2016,4,13,9,45,0.0,78.5,3.2,18.5,78.5,73.21,54.35
2016,4,13,10,0,0.0,97.0,3.2,19.0,97.0,90.62,68.16
2016,4,13,10,15,0.0,109.0,3.2,19.0,109.0,102.12,77.23
2016,4,13,10,30,0.0,121.0,3.2,19.0,121.0,113.62,86.28
2016,4,13,10,45,3.5,150.5,3.25,19.5,153.5,145.43,111.37
2016,4,13,11,0,7.0,180.0,3.3,20.0,186.0,177.39,136.22
2016,4,13,11,15,3.5,137.5,3.25,20.0,140.5,132.95,100.95
2016,4,13,11,30,0.0,95.0,3.2,20.0,95.0,89.02,65.93
2016,4,13,11,45,12.0,223.0,3.2,20.5,234.0,223.48,171.62
2016,4,13,12,0,24.0,351.0,3.2,21.0,373.0,359.6,274.33
2016,4,13,12,15,19.0,308.0,3.15,21.5,326.0,311.62,237.19
2016,4,13,12,30,14.0,265.0,3.1,22.0,279.0,264.36,201.03
2016,4,13,12,45,15.0,277.5,3.1,22.5,292.0,276.48,209.95
2016,4,13,13,0,16.0,290.0,3.1,23.0,305.0,288.36,218.49
2016,4,13,13,15,15.5,287.0,3.0,23.0,301.5,283.93,215.12
2016,4,13,13,30,15.0,284.0,2.9,23.0,298.0,279.48,211.8
2016,4,13,13,45,15.5,283.5,2.8,23.0,297.5,278.18,210.92
2016,4,13,14,0,16.0,283.0,2.7,23.0,297.0,276.75,209.97
2016,4,13,14,15,17.5,289.0,2.6,23.0,304.5,281.94,214.05
2016,4,13,14,30,19.0,295.0,2.5,23.0,312.0,286.77,217.88
2016,4,13,14,45,189.5,318.0,2.4,23.0,464.5,416.9,318.35
2016,4,13,15,0,360.0,341.0,2.3,23.0,617.0,525.96,398.45
2016,4,13,15,15,319.0,330.0,2.25,23.0,564.0,470.37,356.3
2016,4,13,15,30,278.0,319.0,2.2,23.0,511.0,418.59,317.46
2016,4,13,15,45,189.0,298.0,2.15,23.0,425.0,344.01,261.46
2016,4,13,16,0,100.0,277.0,2.1,23.0,339.0,280.73,214.12
2016,4,13,16,15,434.0,185.5,2.05,22.5,416.0,293.0,216.84
2016,4,13,16,30,768.0,94.0,2.0,22.0,493.0,275.18,189.73
2016,4,13,16,45,737.0,89.0,2.0,22.0,436.5,215.04,138.55
2016,4,13,17,0,706.0,84.0,2.0,22.0,380.0,154.13,89.85
2016,4,13,17,15,661.5,78.0,1.8,21.5,323.0,98.96,53.47
2016,4,13,17,30,617.0,72.0,1.6,21.0,266.0,49.41,37.5
2016,4,13,17,45,548.0,63.5,1.4,20.5,210.0,45.3,34.03
2016,4,13,18,0,479.0,55.0,1.2,20.0,154.0,40.95,30.12
2016,4,13,18,15,371.0,43.0,1.15,19.0,105.0,33.11,22.96
2016,4,13,18,30,263.0,31.0,1.1,18.0,56.0,24.8,14.7
2016,4,13,18,45,131.5,15.5,1.1,17.5,28.0,12.42,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,6,15,117.5,12.5,2.5,11.5,21.5,42.74,0.0
2016,4,14,6,30,235.0,25.0,2.7,12.0,43.0,120.2,77.09
2016,4,14,6,45,358.5,37.5,2.95,13.0,91.0,196.93,152.56
2016,4,14,7,0,482.0,50.0,3.2,14.0,139.0,286.57,231.0
2016,4,14,7,15,241.0,60.0,3.15,14.5,104.5,201.64,165.39
2016,4,14,7,30,0.0,70.0,3.1,15.0,70.0,65.92,50.5
2016,4,14,7,45,0.0,91.0,3.1,15.5,91.0,86.61,67.86
2016,4,14,8,0,0.0,112.0,3.1,16.0,112.0,107.26,84.72
2016,4,14,8,15,1.5,135.5,3.1,17.0,136.5,131.54,104.1
2016,4,14,8,30,3.0,159.0,3.1,18.0,161.0,155.92,123.13
2016,4,14,8,45,1.5,159.0,3.15,19.0,160.0,153.75,120.36
2016,4,14,9,0,0.0,159.0,3.2,20.0,159.0,151.8,117.86
2016,4,14,9,15,3.0,176.5,3.15,20.5,179.0,171.4,132.94
2016,4,14,9,30,6.0,194.0,3.1,21.0,199.0,191.18,147.94
2016,4,14,9,45,15.5,242.0,3.1,21.5,254.0,247.95,191.72
2016,4,14,10,0,25.0,290.0,3.1,22.0,309.0,305.36,234.96
2016,4,14,10,15,46.0,335.0,3.05,22.0,372.5,385.53,295.25
2016,4,14,10,30,67.0,380.0,3.0,22.0,436.0,453.47,345.15
2016,4,14,10,45,83.5,405.0,3.0,22.5,476.5,495.31,374.6
2016,4,14,11,0,100.0,430.0,3.0,23.0,517.0,536.86,403.51
2016,4,14,11,15,270.0,408.5,2.95,23.5,651.5,708.03,528.02
2016,4,14,11,30,440.0,387.0,2.9,24.0,786.0,863.23,635.13
2016,4,14,11,45,689.5,253.5,2.9,24.5,889.0,974.45,713.42
2016,4,14,12,0,939.0,120.0,2.9,25.0,992.0,1062.94,767.82
2016,4,14,12,15,940.0,120.5,2.9,25.0,997.0,1051.21,759.24
2016,4,14,12,30,941.0,121.0,2.9,25.0,1002.0,1035.68,749.31
2016,4,14,12,45,940.0,120.5,2.9,25.0,998.5,1013.55,735.25
2016,4,14,13,0,939.0,120.0,2.9,25.0,995.0,987.89,718.99
2016,4,14,13,15,936.5,119.5,2.9,25.0,982.0,957.47,699.66
2016,4,14,13,30,934.0,119.0,2.9,25.0,969.0,923.83,678.19
2016,4,14,13,45,929.5,117.5,2.9,25.5,948.0,884.52,651.59
2016,4,14,14,0,925.0,116.0,2.9,26.0,927.0,842.45,623.08
2016,4,14,14,15,918.0,114.5,2.85,26.0,897.5,795.94,592.32
2016,4,14,14,30,911.0,113.0,2.8,26.0,868.0,747.27,559.81
2016,4,14,14,45,902.0,111.0,2.8,26.0,831.5,694.89,522.32
2016,4,14,15,0,893.0,109.0,2.8,26.0,795.0,641.01,482.71
2016,4,14,15,15,880.5,107.0,2.8,25.5,751.5,583.95,440.48
2016,4,14,15,30,868.0,105.0,2.8,25.0,708.0,526.26,396.25
2016,4,14,15,45,851.5,101.5,2.8,25.0,659.0,462.18,345.04
2016,4,14,16,0,835.0,98.0,2.8,25.0,610.0,400.97,294.36
2016,4,14,16,15,812.5,94.5,2.8,24.5,556.0,338.62,242.06
2016,4,14,16,30,790.0,91.0,2.8,24.0,502.0,278.05,190.22
2016,4,14,16,45,759.0,86.5,2.85,23.5,445.5,217.03,138.77
2016,4,14,17,0,728.0,82.0,2.9,23.0,389.0,159.42,92.95
2016,4,14,17,15,683.5,76.0,2.65,22.0,331.0,98.85,52.53
2016,4,14,17,30,639.0,70.0,2.4,21.0,273.0,47.92,36.21
2016,4,14,17,45,571.0,62.5,2.2,20.5,216.0,44.41,33.26
2016,4,14,18,0,503.0,55.0,2.0,20.0,159.0,40.88,30.05
2016,4,14,18,15,394.0,43.0,2.0,19.0,109.0,33.02,22.9
2016,4,14,18,30,285.0,31.0,2.0,18.0,59.0,24.7,14.71
2016,4,14,18,45,142.5,15.5,2.0,17.5,29.5,12.34,0.0
2016,4,14,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,72.5,15.0,1.15,12.5,20.5,33.43,0.0
2016,4,15,6,30,145.0,30.0,1.3,13.0,41.0,97.41,64.26
2016,4,15,6,45,252.5,47.5,1.45,14.0,87.0,166.87,128.94
2016,4,15,7,0,360.0,65.0,1.6,15.0,133.0,248.39,198.98
2016,4,15,7,15,180.0,78.5,1.6,15.5,112.5,184.96,150.16
2016,4,15,7,30,0.0,92.0,1.6,16.0,92.0,89.13,69.71
2016,4,15,7,45,0.0,111.0,1.6,16.5,111.0,107.63,85.0
2016,4,15,8,0,0.0,130.0,1.6,17.0,130.0,126.08,99.73
2016,4,15,8,15,36.0,172.0,1.6,17.5,190.5,203.19,162.63
2016,4,15,8,30,72.0,214.0,1.6,18.0,251.0,277.02,220.91
2016,4,15,8,45,83.5,241.5,1.6,19.0,288.5,317.49,250.67
2016,4,15,9,0,95.0,269.0,1.6,20.0,326.0,358.49,280.23
2016,4,15,9,15,129.5,297.0,1.65,20.5,381.5,432.65,335.09
2016,4,15,9,30,164.0,325.0,1.7,21.0,437.0,496.54,380.94
2016,4,15,9,45,505.5,225.5,1.8,21.5,602.5,730.77,555.76
2016,4,15,10,0,847.0,126.0,1.9,22.0,768.0,956.88,706.96
2016,4,15,10,15,857.5,128.0,1.95,22.5,805.5,985.24,720.68
2016,4,15,10,30,868.0,130.0,2.0,23.0,843.0,1001.73,728.95
2016,4,15,10,45,880.0,129.5,2.1,23.5,874.0,1022.27,740.62
2016,4,15,11,0,892.0,129.0,2.2,24.0,905.0,1039.41,750.12
2016,4,15,11,15,897.0,130.0,2.3,24.0,927.5,1047.48,755.43
2016,4,15,11,30,902.0,131.0,2.4,24.0,950.0,1051.78,758.58
2016,4,15,11,45,899.5,135.0,2.5,24.5,962.0,1047.78,755.12
2016,4,15,12,0,897.0,139.0,2.6,25.0,974.0,1040.0,749.43
2016,4,15,12,15,898.0,139.0,2.7,25.0,979.0,1028.03,742.64
2016,4,15,12,30,899.0,139.0,2.8,25.0,984.0,1012.46,733.6
2016,4,15,12,45,898.5,138.5,2.9,25.5,980.5,991.45,719.66
2016,4,15,13,0,898.0,138.0,3.0,26.0,977.0,967.07,703.58
2016,4,15,13,15,895.0,137.5,3.1,26.0,964.0,937.18,685.23
2016,4,15,13,30,892.0,137.0,3.2,26.0,951.0,904.26,664.77
2016,4,15,13,45,887.0,135.5,3.3,26.5,930.0,865.87,639.19
2016,4,15,14,0,882.0,134.0,3.4,27.0,909.0,824.92,611.72
2016,4,15,14,15,874.5,132.5,3.45,27.0,880.0,779.7,582.04
2016,4,15,14,30,867.0,131.0,3.5,27.0,851.0,732.5,549.96
2016,4,15,14,45,858.0,128.0,3.55,27.0,815.0,681.21,513.07
2016,4,15,15,0,849.0,125.0,3.6,27.0,779.0,627.85,473.73
2016,4,15,15,15,835.5,122.0,3.6,26.5,736.0,570.86,431.32
2016,4,15,15,30,822.0,119.0,3.6,26.0,693.0,513.54,387.21
2016,4,15,15,45,802.0,116.5,3.65,26.0,644.0,453.77,339.17
2016,4,15,16,0,782.0,114.0,3.7,26.0,595.0,394.98,290.48
2016,4,15,16,15,758.5,109.5,3.65,25.5,542.0,334.57,239.9
2016,4,15,16,30,735.0,105.0,3.6,25.0,489.0,272.21,187.09
2016,4,15,16,45,700.5,100.0,3.55,25.0,433.0,213.08,137.34
2016,4,15,17,0,666.0,95.0,3.5,25.0,377.0,157.83,93.62
2016,4,15,17,15,620.5,87.5,3.2,24.0,320.5,103.93,58.34
2016,4,15,17,30,575.0,80.0,2.9,23.0,264.0,55.82,42.7
2016,4,15,17,45,505.5,71.0,2.6,22.5,208.5,51.33,38.94
2016,4,15,18,0,436.0,62.0,2.3,22.0,153.0,46.91,34.99
2016,4,15,18,15,333.5,48.0,2.3,21.0,104.5,36.56,25.73
2016,4,15,18,30,231.0,34.0,2.3,20.0,56.0,26.47,16.11
2016,4,15,18,45,115.5,17.0,2.3,19.5,28.0,13.42,0.0
2016,4,15,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,15,36.5,15.0,3.4,16.0,18.0,23.99,0.0
2016,4,16,6,30,73.0,30.0,3.5,16.0,36.0,67.35,43.96
2016,4,16,6,45,159.0,53.5,3.65,16.5,80.0,131.77,101.08
2016,4,16,7,0,245.0,77.0,3.8,17.0,124.0,205.14,164.15
2016,4,16,7,15,122.5,57.0,3.95,17.5,80.5,129.72,104.11
2016,4,16,7,30,0.0,37.0,4.1,18.0,37.0,34.35,23.41
2016,4,16,7,45,0.0,42.5,4.3,18.5,42.5,39.47,27.64
2016,4,16,8,0,0.0,48.0,4.5,19.0,48.0,44.6,31.77
2016,4,16,8,15,0.0,73.0,4.75,19.5,73.0,67.94,50.91
2016,4,16,8,30,0.0,98.0,5.0,20.0,98.0,91.8,70.16
2016,4,16,8,45,0.0,104.5,5.25,20.5,104.5,97.96,74.76
2016,4,16,9,0,0.0,111.0,5.5,21.0,111.0,104.15,79.34
2016,4,16,9,15,0.0,128.0,5.55,21.5,128.0,120.59,92.13
2016,4,16,9,30,0.0,145.0,5.6,22.0,145.0,137.05,104.78
2016,4,16,9,45,0.0,140.5,5.7,22.5,140.5,132.5,100.69
2016,4,16,10,0,0.0,136.0,5.8,23.0,136.0,128.06,96.75
2016,4,16,10,15,0.5,138.5,5.8,23.5,139.0,130.92,98.64
2016,4,16,10,30,1.0,141.0,5.8,24.0,142.0,133.8,100.54
2016,4,16,10,45,0.5,125.0,5.85,24.5,125.5,117.96,87.77
2016,4,16,11,0,0.0,109.0,5.9,25.0,109.0,102.24,75.16
2016,4,16,11,15,1.5,127.5,5.9,25.0,129.0,121.38,90.12
2016,4,16,11,30,3.0,146.0,5.9,25.0,149.0,140.53,105.0
2016,4,16,11,45,6.0,170.0,5.95,25.5,176.0,166.41,124.85
2016,4,16,12,0,9.0,194.0,6.0,26.0,203.0,192.19,144.44
2016,4,16,12,15,35.5,321.0,6.05,26.0,355.0,348.63,263.64
2016,4,16,12,30,62.0,448.0,6.1,26.0,507.0,498.64,374.42
2016,4,16,12,45,37.5,351.0,6.15,26.0,387.0,375.45,282.99
2016,4,16,13,0,13.0,254.0,6.2,26.0,267.0,251.17,189.23
2016,4,16,13,15,14.5,270.5,6.15,26.0,284.5,267.24,201.65
2016,4,16,13,30,16.0,287.0,6.1,26.0,302.0,283.0,213.65
2016,4,16,13,45,30.5,338.5,6.1,26.0,366.5,345.04,260.81
2016,4,16,14,0,45.0,390.0,6.1,26.0,431.0,401.15,302.99
2016,4,16,14,15,28.5,317.0,6.05,25.5,343.0,316.96,240.35
2016,4,16,14,30,12.0,244.0,6.0,25.0,255.0,234.9,178.37
2016,4,16,14,45,21.0,276.0,6.0,25.0,293.0,268.64,204.74
2016,4,16,15,0,30.0,308.0,6.0,25.0,331.0,299.1,228.34
2016,4,16,15,15,15.5,229.5,5.95,24.5,241.5,219.61,167.82
2016,4,16,15,30,1.0,151.0,5.9,24.0,152.0,140.27,106.36
2016,4,16,15,45,12.0,191.0,5.85,24.0,198.5,180.33,138.25
2016,4,16,16,0,23.0,231.0,5.8,24.0,245.0,217.36,167.45
2016,4,16,16,15,49.0,228.0,5.65,23.5,254.5,215.26,165.82
2016,4,16,16,30,75.0,225.0,5.5,23.0,264.0,212.82,163.48
2016,4,16,16,45,55.0,194.5,5.4,23.0,221.5,176.89,135.68
2016,4,16,17,0,35.0,164.0,5.3,23.0,179.0,143.99,110.47
2016,4,16,17,15,27.5,141.0,5.05,22.5,151.5,120.37,92.47
2016,4,16,17,30,20.0,118.0,4.8,22.0,124.0,102.38,82.97
2016,4,16,17,45,158.5,98.0,4.6,21.5,132.5,78.99,63.0
2016,4,16,18,0,297.0,78.0,4.4,21.0,141.0,58.29,44.97
2016,4,16,18,15,210.0,58.5,4.4,20.5,96.0,46.69,34.46
2016,4,16,18,30,123.0,39.0,4.4,20.0,51.0,31.69,20.48
2016,4,16,18,45,61.5,19.5,4.4,20.0,25.5,16.25,0.0
2016,4,16,19,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.9,18.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,3.5,3.0,19.0,3.5,3.34,0.0
2016,4,17,6,30,0.0,7.0,3.1,19.0,7.0,6.48,0.0
2016,4,17,6,45,0.0,18.0,3.25,19.5,18.0,16.68,8.08
2016,4,17,7,0,0.0,29.0,3.4,20.0,29.0,26.9,16.82
2016,4,17,7,15,0.0,42.0,3.55,20.0,42.0,39.01,27.1
2016,4,17,7,30,0.0,55.0,3.7,20.0,55.0,51.13,37.26
2016,4,17,7,45,0.0,69.5,3.9,20.5,69.5,64.66,48.34
2016,4,17,8,0,0.0,84.0,4.1,21.0,84.0,78.6,59.55
2016,4,17,8,15,0.0,46.0,4.25,21.0,46.0,42.75,29.81
2016,4,17,8,30,0.0,8.0,4.4,21.0,8.0,7.42,0.49
2016,4,17,8,45,101.0,142.0,4.55,21.5,203.0,230.57,184.38
2016,4,17,9,0,202.0,276.0,4.7,22.0,398.0,466.46,367.59
2016,4,17,9,15,188.0,312.5,4.75,22.0,434.0,500.13,390.48
2016,4,17,9,30,174.0,349.0,4.8,22.0,470.0,531.84,412.34
2016,4,17,9,45,181.5,368.0,4.9,22.5,501.0,561.99,433.08
2016,4,17,10,0,189.0,387.0,5.0,23.0,532.0,591.72,453.32
2016,4,17,10,15,200.5,399.0,5.0,23.0,559.0,617.06,471.1
2016,4,17,10,30,212.0,411.0,5.0,23.0,586.0,641.94,488.48
2016,4,17,10,45,113.5,342.5,5.05,23.5,436.5,470.45,359.47
2016,4,17,11,0,15.0,274.0,5.1,24.0,287.0,277.23,210.66
2016,4,17,11,15,47.5,360.0,5.05,24.0,403.5,407.5,309.73
2016,4,17,11,30,80.0,446.0,5.0,24.0,520.0,527.81,398.07
2016,4,17,11,45,84.0,448.5,4.95,24.0,527.0,531.46,400.06
2016,4,17,12,0,88.0,451.0,4.9,24.0,534.0,534.62,402.15
2016,4,17,12,15,93.0,463.5,4.8,24.0,551.5,548.35,411.74
2016,4,17,12,30,98.0,476.0,4.7,24.0,569.0,561.19,420.65
2016,4,17,12,45,131.5,481.5,4.65,24.0,605.5,600.42,449.54
2016,4,17,13,0,165.0,487.0,4.6,24.0,642.0,628.87,470.46
2016,4,17,13,15,88.0,350.5,4.55,24.0,433.0,419.5,317.67
2016,4,17,13,30,11.0,214.0,4.5,24.0,224.0,209.98,158.63
2016,4,17,13,45,5.5,139.5,4.5,24.0,144.5,134.99,100.99
2016,4,17,14,0,0.0,65.0,4.5,24.0,65.0,60.74,42.68
2016,4,17,14,15,10.5,185.0,4.55,23.5,194.0,180.25,136.96
2016,4,17,14,30,21.0,305.0,4.6,23.0,323.0,297.07,227.17
2016,4,17,14,45,10.5,188.5,4.7,23.0,197.5,181.85,138.52
2016,4,17,15,0,0.0,72.0,4.8,23.0,72.0,67.18,48.28
2016,4,17,15,15,0.0,100.0,4.85,22.5,100.0,93.26,69.41
2016,4,17,15,30,0.0,128.0,4.9,22.0,128.0,118.86,90.17
2016,4,17,15,45,0.0,103.0,5.0,22.0,103.0,95.91,72.04
2016,4,17,16,0,0.0,78.0,5.1,22.0,78.0,72.68,53.54
2016,4,17,16,15,0.0,55.0,4.95,21.5,55.0,51.18,36.34
2016,4,17,16,30,0.0,32.0,4.8,21.0,32.0,29.74,18.93
2016,4,17,16,45,0.0,25.0,4.7,21.0,25.0,23.21,13.62
2016,4,17,17,0,0.0,18.0,4.6,21.0,18.0,16.7,8.27
2016,4,17,17,15,0.0,15.0,4.35,20.5,15.0,13.91,6.0
2016,4,17,17,30,0.0,12.0,4.1,20.0,12.0,11.12,4.13
2016,4,17,17,45,0.0,9.5,3.9,20.0,9.5,8.8,2.09
2016,4,17,18,0,0.0,7.0,3.7,20.0,7.0,6.48,0.02
2016,4,17,18,15,0.0,4.5,3.5,19.5,4.5,4.16,0.0
2016,4,17,18,30,0.0,2.0,3.3,19.0,2.0,1.85,0.0
2016,4,17,18,45,0.0,1.0,3.15,19.0,1.0,0.92,0.0
2016,4,17,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,3.5,1.65,16.0,3.5,3.34,0.0
2016,4,18,6,30,0.0,7.0,1.9,16.0,7.0,6.48,0.0
2016,4,18,6,45,0.0,14.0,2.2,16.5,14.0,12.97,5.17
2016,4,18,7,0,0.0,21.0,2.5,17.0,21.0,19.46,10.81
2016,4,18,7,15,0.0,29.5,2.6,17.0,29.5,27.37,17.62
2016,4,18,7,30,0.0,38.0,2.7,17.0,38.0,35.28,24.35
2016,4,18,7,45,0.0,24.0,2.85,17.5,24.0,22.26,13.23
2016,4,18,8,0,0.0,10.0,3.0,18.0,10.0,9.27,2.18
2016,4,18,8,15,0.0,61.0,3.1,18.5,61.0,56.74,41.81
2016,4,18,8,30,0.0,112.0,3.2,19.0,112.0,105.57,81.65
2016,4,18,8,45,0.0,130.0,3.3,19.5,130.0,123.06,95.3
2016,4,18,9,0,0.0,148.0,3.4,20.0,148.0,140.55,108.82
2016,4,18,9,15,29.0,225.5,3.45,20.0,245.5,253.55,198.92
2016,4,18,9,30,58.0,303.0,3.5,20.0,343.0,363.42,283.7
2016,4,18,9,45,58.0,323.0,3.6,20.5,365.5,384.7,298.25
2016,4,18,10,0,58.0,343.0,3.7,21.0,388.0,405.68,312.75
2016,4,18,10,15,48.0,346.5,3.6,21.0,385.5,398.79,306.41
2016,4,18,10,30,38.0,350.0,3.5,21.0,383.0,391.52,299.95
2016,4,18,10,45,53.0,382.5,3.4,21.5,429.0,439.58,334.93
2016,4,18,11,0,68.0,415.0,3.3,22.0,475.0,487.4,368.89
2016,4,18,11,15,53.0,404.5,3.3,22.0,452.0,459.22,347.23
2016,4,18,11,30,38.0,394.0,3.3,22.0,429.0,431.07,325.89
2016,4,18,11,45,31.0,376.0,3.35,22.0,405.5,403.42,305.32
2016,4,18,12,0,24.0,358.0,3.4,22.0,382.0,365.94,277.38
2016,4,18,12,15,24.0,358.5,3.35,22.0,382.0,365.2,276.82
2016,4,18,12,30,24.0,359.0,3.3,22.0,382.0,364.34,276.08
2016,4,18,12,45,56.0,413.0,3.3,22.0,466.0,453.57,342.8
2016,4,18,13,0,88.0,467.0,3.3,22.0,550.0,531.82,399.88
2016,4,18,13,15,91.0,462.5,3.25,22.0,547.0,524.31,394.2
2016,4,18,13,30,94.0,458.0,3.2,22.0,544.0,516.31,388.6
2016,4,18,13,45,99.5,442.0,3.15,22.0,531.5,499.01,376.47
2016,4,18,14,0,105.0,426.0,3.1,22.0,519.0,481.25,364.01
2016,4,18,14,15,133.0,423.0,3.0,22.0,536.5,492.86,373.21
2016,4,18,14,30,161.0,420.0,2.9,22.0,554.0,499.25,378.32
2016,4,18,14,45,80.5,277.0,2.8,22.0,344.0,308.06,235.95
2016,4,18,15,0,0.0,134.0,2.7,22.0,134.0,124.67,93.87
2016,4,18,15,15,5.0,175.5,2.6,21.5,179.5,165.09,126.42
2016,4,18,15,30,10.0,217.0,2.5,21.0,225.0,203.94,157.29
2016,4,18,15,45,17.5,226.0,2.4,21.0,238.0,213.48,164.93
2016,4,18,16,0,25.0,235.0,2.3,21.0,251.0,221.5,171.37
2016,4,18,16,15,12.5,147.5,2.2,21.0,155.5,139.18,106.96
2016,4,18,16,30,0.0,60.0,2.1,21.0,60.0,55.83,40.32
2016,4,18,16,45,0.0,87.5,2.05,21.0,87.5,81.34,61.46
2016,4,18,17,0,0.0,115.0,2.0,21.0,115.0,104.54,80.62
2016,4,18,17,15,0.0,97.5,1.9,20.5,97.5,88.72,68.06
2016,4,18,17,30,0.0,80.0,1.8,20.0,80.0,73.04,58.2
2016,4,18,17,45,0.0,63.0,1.75,20.0,63.0,58.06,45.21
2016,4,18,18,0,0.0,46.0,1.7,20.0,46.0,42.75,31.72
2016,4,18,18,15,0.0,31.5,1.55,19.5,31.5,29.24,19.68
2016,4,18,18,30,0.0,17.0,1.4,19.0,17.0,15.76,7.53
2016,4,18,18,45,0.0,8.5,1.3,19.0,8.5,7.87,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,19,6,15,57.0,17.5,2.0,16.0,23.0,38.61,0.0
2016,4,19,6,30,114.0,35.0,2.1,16.0,46.0,86.77,60.58
2016,4,19,6,45,198.5,56.0,2.25,16.5,90.5,149.64,115.74
2016,4,19,7,0,283.0,77.0,2.4,17.0,135.0,229.19,183.6
2016,4,19,7,15,141.5,71.0,2.4,17.5,100.0,156.19,125.91
2016,4,19,7,30,0.0,65.0,2.4,18.0,65.0,60.55,45.4
2016,4,19,7,45,0.0,81.5,2.4,18.5,81.5,76.54,58.61
2016,4,19,8,0,0.0,98.0,2.4,19.0,98.0,92.54,71.49
2016,4,19,8,15,34.5,158.5,2.4,19.0,177.0,185.99,148.17
2016,4,19,8,30,69.0,219.0,2.4,19.0,256.0,279.37,222.42
2016,4,19,8,45,51.5,230.5,2.4,19.5,259.5,278.53,219.76
2016,4,19,9,0,34.0,242.0,2.4,20.0,263.0,276.39,216.37
2016,4,19,9,15,19.5,213.5,2.4,20.5,226.0,222.8,173.31
2016,4,19,9,30,5.0,185.0,2.4,21.0,189.0,180.96,139.43
2016,4,19,9,45,12.0,230.0,2.4,21.5,239.5,232.1,178.87
2016,4,19,10,0,19.0,275.0,2.4,22.0,290.0,283.73,217.64
2016,4,19,10,15,15.5,259.5,2.4,22.0,272.0,264.31,202.19
2016,4,19,10,30,12.0,244.0,2.4,22.0,254.0,245.13,187.18
2016,4,19,10,45,10.5,226.0,2.4,22.5,235.5,225.67,171.73
2016,4,19,11,0,9.0,208.0,2.4,23.0,217.0,206.43,156.5
2016,4,19,11,15,9.5,208.0,2.35,23.0,217.5,206.78,156.65
2016,4,19,11,30,10.0,208.0,2.3,23.0,218.0,207.09,156.75
2016,4,19,11,45,13.5,259.0,2.3,23.5,272.5,259.63,196.17
2016,4,19,12,0,17.0,310.0,2.3,24.0,327.0,312.03,234.61
2016,4,19,12,15,18.5,323.0,2.25,24.0,341.0,325.23,244.06
2016,4,19,12,30,20.0,336.0,2.2,24.0,355.0,338.15,253.44
2016,4,19,12,45,21.0,341.0,2.2,24.0,361.0,342.63,256.7
2016,4,19,13,0,22.0,346.0,2.2,24.0,367.0,346.87,259.86
2016,4,19,13,15,31.5,375.0,2.2,24.0,404.5,386.59,289.17
2016,4,19,13,30,41.0,404.0,2.2,24.0,442.0,419.0,312.8
2016,4,19,13,45,161.0,420.0,2.2,24.0,563.5,532.01,397.13
2016,4,19,14,0,281.0,436.0,2.2,24.0,685.0,632.43,469.42
2016,4,19,14,15,141.5,293.0,2.2,23.5,418.5,380.32,288.09
2016,4,19,14,30,2.0,150.0,2.2,23.0,152.0,141.15,105.78
2016,4,19,14,45,3.5,163.5,2.2,23.0,167.0,154.28,116.65
2016,4,19,15,0,5.0,177.0,2.2,23.0,182.0,167.09,126.81
2016,4,19,15,15,6.5,192.5,2.2,23.0,198.0,181.29,138.08
2016,4,19,15,30,8.0,208.0,2.2,23.0,214.0,194.92,148.91
2016,4,19,15,45,22.0,228.5,2.2,23.0,242.5,217.6,166.73
2016,4,19,16,0,36.0,249.0,2.2,23.0,271.0,233.33,178.94
2016,4,19,16,15,118.5,241.0,2.15,22.5,305.0,243.97,185.93
2016,4,19,16,30,201.0,233.0,2.1,22.0,339.0,247.11,185.61
2016,4,19,16,45,103.5,189.0,2.1,22.0,243.5,178.0,134.28
2016,4,19,17,0,6.0,145.0,2.1,22.0,148.0,130.01,100.45
2016,4,19,17,15,3.0,124.5,1.85,21.5,126.0,110.78,85.61
2016,4,19,17,30,0.0,104.0,1.6,21.0,104.0,92.1,74.3
2016,4,19,17,45,154.5,92.0,1.4,21.0,125.5,70.7,55.92
2016,4,19,18,0,309.0,80.0,1.2,21.0,147.0,59.64,46.17
2016,4,19,18,15,225.0,60.5,1.15,20.5,101.5,46.1,34.07
2016,4,19,18,30,141.0,41.0,1.1,20.0,56.0,33.27,22.1
2016,4,19,18,45,70.5,20.5,1.05,19.5,28.0,17.09,0.0
2016,4,19,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,12.0,0.35,17.0,12.0,11.13,0.0
2016,4,20,6,30,0.0,24.0,0.4,17.0,24.0,22.28,12.14
2016,4,20,6,45,1.0,47.5,0.45,17.5,47.5,46.67,33.2
2016,4,20,7,0,2.0,71.0,0.5,18.0,71.0,71.01,53.92
2016,4,20,7,15,14.5,93.5,0.6,18.0,98.0,99.74,78.12
2016,4,20,7,30,27.0,116.0,0.7,18.0,125.0,135.85,108.02
2016,4,20,7,45,13.5,80.0,0.85,18.5,84.5,83.24,64.27
2016,4,20,8,0,0.0,44.0,1.0,19.0,44.0,40.88,28.63
2016,4,20,8,15,287.0,100.5,1.1,19.5,250.0,328.99,266.83
2016,4,20,8,30,574.0,157.0,1.2,20.0,456.0,622.42,486.55
2016,4,20,8,45,610.5,161.0,1.3,20.5,509.0,684.33,526.91
2016,4,20,9,0,647.0,165.0,1.4,21.0,562.0,742.39,566.04
2016,4,20,9,15,669.0,170.5,1.4,21.0,610.0,789.64,596.23
2016,4,20,9,30,691.0,176.0,1.4,21.0,658.0,835.71,625.2
2016,4,20,9,45,715.5,176.0,1.45,21.5,702.5,876.58,649.74
2016,4,20,10,0,740.0,176.0,1.5,22.0,747.0,915.72,672.91
2016,4,20,10,15,752.5,179.5,1.5,22.0,783.5,945.04,690.17
2016,4,20,10,30,765.0,183.0,1.5,22.0,820.0,971.59,705.71
2016,4,20,10,45,774.0,185.5,1.5,22.5,849.5,984.47,711.2
2016,4,20,11,0,783.0,188.0,1.5,23.0,879.0,1000.28,718.79
2016,4,20,11,15,789.0,189.5,1.5,23.0,900.5,1008.7,723.15
2016,4,20,11,30,795.0,191.0,1.5,23.0,922.0,1013.67,725.56
2016,4,20,11,45,832.0,169.0,1.5,23.5,943.5,1022.43,729.1
2016,4,20,12,0,869.0,147.0,1.5,24.0,965.0,1018.36,724.72
2016,4,20,12,15,870.0,147.0,1.45,24.0,969.5,1006.46,716.37
2016,4,20,12,30,871.0,147.0,1.4,24.0,974.0,991.1,706.08
2016,4,20,12,45,868.5,148.0,1.4,24.0,970.0,970.0,693.1
2016,4,20,13,0,866.0,149.0,1.4,24.0,966.0,945.75,678.22
2016,4,20,13,15,862.5,148.5,1.35,23.5,953.0,916.18,660.56
2016,4,20,13,30,859.0,148.0,1.3,23.0,940.0,883.77,641.05
2016,4,20,13,45,854.0,146.5,1.3,23.0,919.5,846.5,617.72
2016,4,20,14,0,849.0,145.0,1.3,23.0,899.0,806.8,592.64
2016,4,20,14,15,841.0,143.0,1.3,23.0,870.0,764.14,565.35
2016,4,20,14,30,833.0,141.0,1.3,23.0,841.0,716.81,533.41
2016,4,20,14,45,602.5,243.0,1.35,23.0,738.0,616.52,460.23
2016,4,20,15,0,372.0,345.0,1.4,23.0,635.0,533.91,398.82
2016,4,20,15,15,304.5,338.5,1.45,23.0,567.0,467.24,350.86
2016,4,20,15,30,237.0,332.0,1.5,23.0,499.0,409.4,308.47
2016,4,20,15,45,503.5,222.0,1.55,23.0,546.0,410.92,308.49
2016,4,20,16,0,770.0,112.0,1.6,23.0,593.0,387.67,285.21
2016,4,20,16,15,747.0,108.0,1.55,22.5,541.0,328.85,236.05
2016,4,20,16,30,724.0,104.0,1.5,22.0,489.0,268.02,184.74
2016,4,20,16,45,691.0,99.0,1.5,22.0,434.0,210.14,136.11
2016,4,20,17,0,658.0,94.0,1.5,22.0,379.0,155.94,93.1
2016,4,20,17,15,614.0,87.5,1.4,21.5,323.5,103.71,58.6
2016,4,20,17,30,570.0,81.0,1.3,21.0,268.0,57.03,44.09
2016,4,20,17,45,503.0,72.0,1.2,21.0,213.5,51.52,39.38
2016,4,20,18,0,436.0,63.0,1.1,21.0,159.0,47.11,35.39
2016,4,20,18,15,339.5,50.0,1.1,20.5,111.0,37.89,27.07
2016,4,20,18,30,243.0,37.0,1.1,20.0,63.0,28.69,18.37
2016,4,20,18,45,121.5,18.5,1.1,19.5,31.5,14.51,0.22
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.5,17.5,0.5,0.46,0.0
2016,4,21,6,30,0.0,1.0,0.7,18.0,1.0,0.92,0.0
2016,4,21,6,45,0.0,1.5,0.95,18.5,1.5,1.39,0.0
2016,4,21,7,0,0.0,2.0,1.2,19.0,2.0,1.85,0.0
2016,4,21,7,15,0.0,3.0,1.2,19.0,3.0,2.78,0.0
2016,4,21,7,30,0.0,4.0,1.2,19.0,4.0,3.7,0.0
2016,4,21,7,45,0.0,5.5,1.3,19.5,5.5,5.1,0.0
2016,4,21,8,0,0.0,7.0,1.4,20.0,7.0,6.49,0.0
2016,4,21,8,15,0.0,32.0,1.3,20.0,32.0,29.72,19.16
2016,4,21,8,30,0.0,57.0,1.2,20.0,57.0,53.03,38.3
2016,4,21,8,45,0.0,44.5,1.2,20.5,44.5,41.39,28.5
2016,4,21,9,0,0.0,32.0,1.2,21.0,32.0,29.76,18.82
2016,4,21,9,15,0.0,35.5,1.1,21.5,35.5,33.04,21.38
2016,4,21,9,30,0.0,39.0,1.0,22.0,39.0,36.32,23.92
2016,4,21,9,45,20.5,183.0,0.95,22.5,199.0,200.37,153.82
2016,4,21,10,0,41.0,327.0,0.9,23.0,359.0,371.34,280.18
2016,4,21,10,15,207.0,351.0,0.85,23.0,523.0,569.85,424.24
2016,4,21,10,30,373.0,375.0,0.8,23.0,687.0,773.13,561.08
2016,4,21,10,45,598.5,268.0,0.75,23.5,788.5,901.83,644.99
2016,4,21,11,0,824.0,161.0,0.7,24.0,890.0,1013.21,710.39
2016,4,21,11,15,829.5,162.0,0.7,24.0,911.5,1020.86,712.58
2016,4,21,11,30,835.0,163.0,0.7,24.0,933.0,1024.94,714.34
2016,4,21,11,45,855.5,152.5,0.7,24.0,951.0,1019.25,710.4
2016,4,21,12,0,876.0,142.0,0.7,24.0,969.0,1020.0,710.61
2016,4,21,12,15,877.0,142.5,0.75,24.0,973.5,1008.52,704.57
2016,4,21,12,30,878.0,143.0,0.8,24.0,978.0,993.54,696.64
2016,4,21,12,45,877.5,142.5,0.9,24.5,974.5,972.79,684.86
2016,4,21,13,0,877.0,142.0,1.0,25.0,971.0,948.8,671.02
2016,4,21,13,15,874.0,141.5,1.1,24.5,958.5,919.42,656.21
2016,4,21,13,30,871.0,141.0,1.2,24.0,946.0,887.14,639.24
2016,4,21,13,45,863.0,141.5,1.3,24.0,924.5,848.88,616.8
2016,4,21,14,0,855.0,142.0,1.4,24.0,903.0,808.34,592.45
2016,4,21,14,15,847.5,140.5,1.45,24.0,874.0,764.31,564.77
2016,4,21,14,30,840.0,139.0,1.5,24.0,845.0,719.4,534.98
2016,4,21,14,45,830.5,136.0,1.6,24.0,809.0,668.34,499.82
2016,4,21,15,0,821.0,133.0,1.7,24.0,773.0,616.11,462.63
2016,4,21,15,15,807.0,130.0,1.7,24.0,730.5,560.49,421.15
2016,4,21,15,30,793.0,127.0,1.7,24.0,688.0,504.69,378.22
2016,4,21,15,45,776.0,122.5,1.7,24.0,640.0,446.32,332.04
2016,4,21,16,0,759.0,118.0,1.7,24.0,592.0,388.66,284.95
2016,4,21,16,15,525.0,170.0,1.7,23.5,485.0,307.51,223.93
2016,4,21,16,30,291.0,222.0,1.7,23.0,378.0,257.43,189.45
2016,4,21,16,45,228.5,202.5,1.7,23.0,317.0,207.75,151.91
2016,4,21,17,0,166.0,183.0,1.7,23.0,256.0,170.52,125.27
2016,4,21,17,15,155.0,158.0,1.6,22.5,218.0,136.41,100.53
2016,4,21,17,30,144.0,133.0,1.5,22.0,180.0,104.09,84.15
2016,4,21,17,45,124.0,108.5,1.4,21.5,143.5,86.14,69.06
2016,4,21,18,0,104.0,84.0,1.3,21.0,107.0,68.13,53.49
2016,4,21,18,15,73.5,61.0,1.3,20.5,75.0,50.55,37.92
2016,4,21,18,30,43.0,38.0,1.3,20.0,43.0,32.42,21.53
2016,4,21,18,45,21.5,19.0,1.35,20.0,21.5,16.75,2.18
2016,4,21,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,6,15,172.0,15.5,2.0,13.5,33.5,74.23,12.55
2016,4,22,6,30,344.0,31.0,2.3,14.0,67.0,166.56,121.91
2016,4,22,6,45,448.5,41.0,2.6,15.0,118.5,239.37,187.42
2016,4,22,7,0,553.0,51.0,2.9,16.0,170.0,324.05,260.85
2016,4,22,7,15,616.0,58.0,2.8,16.5,227.5,395.15,321.76
2016,4,22,7,30,679.0,65.0,2.7,17.0,285.0,469.78,383.01
2016,4,22,7,45,720.0,70.5,2.65,17.5,343.5,536.68,435.73
2016,4,22,8,0,761.0,76.0,2.6,18.0,402.0,605.85,487.99
2016,4,22,8,15,790.5,80.5,2.55,19.0,459.5,667.51,530.72
2016,4,22,8,30,820.0,85.0,2.5,20.0,517.0,729.49,571.13
2016,4,22,8,45,840.5,88.5,2.5,21.0,571.0,783.05,604.54
2016,4,22,9,0,861.0,92.0,2.5,22.0,625.0,829.25,631.99
2016,4,22,9,15,877.0,94.5,2.5,22.0,675.0,874.73,660.92
2016,4,22,9,30,893.0,97.0,2.5,22.0,725.0,918.11,688.07
2016,4,22,9,45,903.5,100.0,2.55,22.5,768.5,954.54,709.42
2016,4,22,10,0,914.0,103.0,2.6,23.0,812.0,988.02,728.7
2016,4,22,10,15,923.0,104.5,2.6,23.0,849.5,1015.22,744.76
2016,4,22,10,30,932.0,106.0,2.6,23.0,887.0,1039.02,758.67
2016,4,22,10,45,937.5,108.0,2.65,23.5,917.0,1056.3,767.5
2016,4,22,11,0,943.0,110.0,2.7,24.0,947.0,1069.79,774.03
2016,4,22,11,15,947.0,111.0,2.75,24.0,968.5,1076.83,778.12
2016,4,22,11,30,951.0,112.0,2.8,24.0,990.0,1079.93,779.91
2016,4,22,11,45,953.5,112.0,2.85,24.5,1003.5,1076.54,776.22
2016,4,22,12,0,956.0,112.0,2.9,25.0,1017.0,1069.22,770.23
2016,4,22,12,15,957.0,112.5,2.9,25.0,1021.5,1057.03,762.32
2016,4,22,12,30,958.0,113.0,2.9,25.0,1026.0,1041.03,752.13
2016,4,22,12,45,956.0,113.0,2.95,25.0,1021.0,1017.98,737.96
2016,4,22,13,0,954.0,113.0,3.0,25.0,1016.0,991.43,721.57
2016,4,22,13,15,951.0,112.5,2.95,25.0,1003.0,960.13,701.28
2016,4,22,13,30,948.0,112.0,2.9,25.0,990.0,925.65,678.89
2016,4,22,13,45,943.0,111.5,2.9,25.0,968.0,886.47,653.69
2016,4,22,14,0,938.0,111.0,2.9,25.0,946.0,844.55,626.49
2016,4,22,14,15,931.0,109.5,2.85,25.0,916.0,797.67,595.38
2016,4,22,14,30,924.0,108.0,2.8,25.0,886.0,748.64,562.52
2016,4,22,14,45,913.5,107.0,2.75,25.0,848.5,695.85,524.42
2016,4,22,15,0,903.0,106.0,2.7,25.0,811.0,641.69,484.25
2016,4,22,15,15,890.5,103.5,2.65,24.5,767.5,584.0,441.29
2016,4,22,15,30,878.0,101.0,2.6,24.0,724.0,525.7,396.37
2016,4,22,15,45,862.0,98.0,2.55,24.0,674.5,465.1,347.48
2016,4,22,16,0,846.0,95.0,2.5,24.0,625.0,401.0,294.53
2016,4,22,16,15,824.5,91.5,2.35,23.5,571.5,338.77,242.06
2016,4,22,16,30,803.0,88.0,2.2,23.0,518.0,278.18,190.03
2016,4,22,16,45,774.0,83.5,2.05,23.0,461.5,217.2,138.15
2016,4,22,17,0,745.0,79.0,1.9,23.0,405.0,159.35,91.82
2016,4,22,17,15,704.0,74.0,1.75,22.5,347.0,103.64,55.1
2016,4,22,17,30,663.0,69.0,1.6,22.0,289.0,48.38,36.43
2016,4,22,17,45,602.5,61.5,1.45,21.5,232.5,42.87,31.8
2016,4,22,18,0,542.0,54.0,1.3,21.0,176.0,39.23,28.58
2016,4,22,18,15,441.0,44.0,1.3,20.0,124.5,33.12,23.06
2016,4,22,18,30,340.0,34.0,1.3,19.0,73.0,26.68,16.88
2016,4,22,18,45,170.0,17.0,1.3,18.5,36.5,13.15,1.25
2016,4,22,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
