Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,18,45,156.0,28.0,1.7,14.5,47.5,21.87,11.53
2016,5,2,19,0,41.0,10.0,1.4,14.0,12.0,9.53,0.0
2016,5,2,19,15,20.5,5.0,1.4,13.5,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,3,5,45,40.0,6.5,2.25,9.5,7.5,0.0,0.0
2016,5,3,6,0,80.0,13.0,2.4,10.0,15.0,30.73,0.0
2016,5,3,6,15,221.0,28.0,2.5,10.5,54.5,109.82,74.25
2016,5,3,6,30,362.0,43.0,2.6,11.0,94.0,188.48,145.41
2016,5,3,6,45,459.5,52.5,2.75,11.5,147.0,260.36,209.55
2016,5,3,7,0,557.0,62.0,2.9,12.0,200.0,342.7,281.42
2016,5,3,7,15,614.5,69.0,3.0,12.5,257.0,411.4,340.45
2016,5,3,7,30,672.0,76.0,3.1,13.0,314.0,485.02,401.34
2016,5,3,7,45,714.5,80.5,3.25,14.0,372.5,550.81,453.26
2016,5,3,8,0,757.0,85.0,3.4,15.0,431.0,616.98,503.64
2016,5,3,8,15,784.5,89.0,3.45,15.5,487.5,675.88,546.57
2016,5,3,8,30,812.0,93.0,3.5,16.0,544.0,734.87,587.43
2016,5,3,8,45,833.0,96.0,3.55,16.5,597.5,787.24,622.55
2016,5,3,9,0,854.0,99.0,3.6,17.0,651.0,838.44,656.23
2016,5,3,9,15,869.0,102.0,3.6,17.5,699.5,876.5,679.78
2016,5,3,9,30,884.0,105.0,3.6,18.0,748.0,918.52,705.89
2016,5,3,9,45,895.0,107.5,3.6,18.5,791.0,953.85,727.01
2016,5,3,10,0,906.0,110.0,3.6,19.0,834.0,986.29,746.01
2016,5,3,10,15,914.5,111.5,3.55,19.5,870.0,1012.15,760.07
2016,5,3,10,30,923.0,113.0,3.5,20.0,906.0,1034.64,771.86
2016,5,3,10,45,928.5,115.0,3.5,20.5,935.0,1051.16,780.09
2016,5,3,11,0,934.0,117.0,3.5,21.0,964.0,1063.95,785.97
2016,5,3,11,15,938.0,118.0,3.5,21.0,985.0,1070.41,789.34
2016,5,3,11,30,942.0,119.0,3.5,21.0,1006.0,1073.0,790.37
2016,5,3,11,45,945.0,119.0,3.5,21.5,1018.5,1069.71,786.22
2016,5,3,12,0,948.0,119.0,3.5,22.0,1031.0,1062.58,779.75
2016,5,3,12,15,948.5,119.0,3.45,22.0,1035.0,1049.21,770.48
2016,5,3,12,30,949.0,119.0,3.4,22.0,1039.0,1032.18,758.99
2016,5,3,12,45,948.0,118.5,3.4,22.5,1034.0,1009.7,742.97
2016,5,3,13,0,947.0,118.0,3.4,23.0,1029.0,983.82,724.84
2016,5,3,13,15,944.0,117.5,3.4,23.0,1016.0,952.85,704.79
2016,5,3,13,30,941.0,117.0,3.4,23.0,1003.0,918.79,682.64
2016,5,3,13,45,936.5,116.0,3.4,23.0,981.0,880.07,657.25
2016,5,3,14,0,932.0,115.0,3.4,23.0,959.0,838.67,629.87
2016,5,3,14,15,925.0,113.5,3.35,23.0,929.5,792.45,598.68
2016,5,3,14,30,918.0,112.0,3.3,23.0,900.0,744.13,565.63
2016,5,3,14,45,909.0,110.5,3.3,23.0,863.0,692.65,527.93
2016,5,3,15,0,900.0,109.0,3.3,23.0,826.0,639.71,488.18
2016,5,3,15,15,888.5,106.5,3.25,23.0,783.0,583.32,444.65
2016,5,3,15,30,877.0,104.0,3.2,23.0,740.0,526.25,399.32
2016,5,3,15,45,863.0,101.0,3.2,23.0,692.0,467.25,351.28
2016,5,3,16,0,849.0,98.0,3.2,23.0,644.0,404.25,298.8
2016,5,3,16,15,828.5,94.5,3.1,22.5,591.0,342.86,246.67
2016,5,3,16,30,808.0,91.0,3.0,22.0,538.0,282.98,194.89
2016,5,3,16,45,780.5,87.0,2.95,22.0,482.0,223.09,143.47
2016,5,3,17,0,753.0,83.0,2.9,22.0,426.0,166.11,97.26
2016,5,3,17,15,714.5,77.5,2.6,21.0,368.5,110.23,59.47
2016,5,3,17,30,676.0,72.0,2.3,20.0,311.0,54.29,41.85
2016,5,3,17,45,617.5,65.5,2.0,19.5,254.0,45.05,33.99
2016,5,3,18,0,559.0,59.0,1.7,19.0,197.0,42.36,31.64
2016,5,3,18,15,470.0,49.5,1.6,18.0,144.5,36.86,26.71
2016,5,3,18,30,381.0,40.0,1.5,17.0,92.0,31.06,21.23
2016,5,3,18,45,235.0,26.0,1.45,16.0,53.0,20.57,10.63
2016,5,3,19,0,89.0,12.0,1.4,15.0,14.0,11.44,0.0
2016,5,3,19,15,44.5,6.0,1.4,14.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,5,45,39.0,6.5,1.25,11.5,8.0,0.0,0.0
2016,5,4,6,0,78.0,13.0,1.3,12.0,16.0,30.34,0.0
2016,5,4,6,15,215.0,28.5,1.65,12.5,55.0,106.99,72.55
2016,5,4,6,30,352.0,44.0,2.0,13.0,94.0,186.22,142.73
2016,5,4,6,45,444.0,54.5,2.4,14.0,147.0,256.45,204.51
2016,5,4,7,0,536.0,65.0,2.8,15.0,200.0,336.54,273.38
2016,5,4,7,15,594.5,72.5,2.8,16.0,256.5,405.23,330.82
2016,5,4,7,30,653.0,80.0,2.8,17.0,313.0,478.95,389.88
2016,5,4,7,45,695.0,85.5,2.8,18.0,371.5,544.65,440.33
2016,5,4,8,0,737.0,91.0,2.8,19.0,430.0,612.73,490.52
2016,5,4,8,15,765.5,95.5,2.9,19.5,486.5,669.61,531.57
2016,5,4,8,30,794.0,100.0,3.0,20.0,543.0,729.09,572.16
2016,5,4,8,45,816.0,103.5,3.1,21.0,596.5,782.07,606.08
2016,5,4,9,0,838.0,107.0,3.2,22.0,650.0,834.0,638.55
2016,5,4,9,15,854.0,110.0,3.25,22.5,698.5,878.76,666.4
2016,5,4,9,30,870.0,113.0,3.3,23.0,747.0,914.43,687.74
2016,5,4,9,45,882.0,115.0,3.35,23.5,790.0,949.65,708.65
2016,5,4,10,0,894.0,117.0,3.4,24.0,833.0,982.09,727.54
2016,5,4,10,15,903.0,119.0,3.4,24.0,870.0,1008.61,743.51
2016,5,4,10,30,912.0,121.0,3.4,24.0,907.0,1031.83,757.37
2016,5,4,10,45,919.0,122.5,3.4,24.5,936.0,1049.07,765.89
2016,5,4,11,0,926.0,124.0,3.4,25.0,965.0,1062.66,772.15
2016,5,4,11,15,930.5,125.0,3.4,25.0,986.5,1069.47,775.69
2016,5,4,11,30,935.0,126.0,3.4,25.0,1008.0,1072.46,776.97
2016,5,4,11,45,940.5,124.5,3.4,25.5,1021.5,1070.12,773.45
2016,5,4,12,0,946.0,123.0,3.4,26.0,1035.0,1063.95,767.68
2016,5,4,12,15,947.0,123.0,3.4,26.0,1039.5,1051.04,759.26
2016,5,4,12,30,948.0,123.0,3.4,26.0,1044.0,1034.47,748.65
2016,5,4,12,45,947.5,122.5,3.4,26.5,1039.5,1012.46,733.16
2016,5,4,13,0,947.0,122.0,3.4,27.0,1035.0,987.03,715.59
2016,5,4,13,15,944.5,121.5,3.4,27.0,1022.0,956.5,696.16
2016,5,4,13,30,942.0,121.0,3.4,27.0,1009.0,922.86,674.66
2016,5,4,13,45,938.0,120.0,3.4,27.0,987.5,884.53,649.95
2016,5,4,14,0,934.0,119.0,3.4,27.0,966.0,843.47,623.27
2016,5,4,14,15,928.0,117.5,3.4,27.0,937.0,797.93,593.31
2016,5,4,14,30,922.0,116.0,3.4,27.0,908.0,750.2,561.32
2016,5,4,14,45,912.5,114.5,3.4,27.0,871.0,698.23,523.86
2016,5,4,15,0,903.0,113.0,3.4,27.0,834.0,644.85,484.42
2016,5,4,15,15,891.0,110.5,3.35,26.5,790.5,588.06,442.14
2016,5,4,15,30,879.0,108.0,3.3,26.0,747.0,530.65,397.97
2016,5,4,15,45,864.5,105.0,3.25,26.0,698.5,471.34,350.18
2016,5,4,16,0,850.0,102.0,3.2,26.0,650.0,408.17,298.16
2016,5,4,16,15,829.5,98.5,3.0,25.5,597.0,346.75,246.59
2016,5,4,16,30,809.0,95.0,2.8,25.0,544.0,286.86,195.41
2016,5,4,16,45,783.5,90.5,2.65,25.0,488.0,226.92,144.54
2016,5,4,17,0,758.0,86.0,2.5,25.0,432.0,169.66,98.6
2016,5,4,17,15,719.0,80.5,2.25,24.0,374.0,108.83,57.3
2016,5,4,17,30,680.0,75.0,2.0,23.0,316.0,57.06,36.37
2016,5,4,17,45,625.5,68.0,1.75,22.5,259.0,46.97,35.2
2016,5,4,18,0,571.0,61.0,1.5,22.0,202.0,43.96,32.62
2016,5,4,18,15,479.0,51.5,1.45,21.0,149.0,38.53,27.81
2016,5,4,18,30,387.0,42.0,1.4,20.0,96.0,32.82,22.46
2016,5,4,18,45,238.0,27.5,1.35,19.0,56.0,21.9,11.68
2016,5,4,19,0,89.0,13.0,1.3,18.0,16.0,12.39,0.0
2016,5,4,19,15,44.5,6.5,1.3,18.0,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,5,45,71.5,7.5,1.15,13.5,10.0,7.15,0.0
2016,5,5,6,0,143.0,15.0,1.1,14.0,20.0,55.81,0.0
2016,5,5,6,15,291.5,27.5,1.25,15.0,62.0,129.81,88.16
2016,5,5,6,30,440.0,40.0,1.4,16.0,104.0,212.85,160.83
2016,5,5,6,45,524.5,49.0,1.6,17.0,158.0,283.24,222.27
2016,5,5,7,0,609.0,58.0,1.8,18.0,212.0,362.6,289.34
2016,5,5,7,15,662.0,64.0,1.75,18.5,269.5,430.5,345.33
2016,5,5,7,30,715.0,70.0,1.7,19.0,327.0,500.9,400.86
2016,5,5,7,45,749.0,75.0,1.7,20.0,384.5,564.18,447.96
2016,5,5,8,0,783.0,80.0,1.7,21.0,442.0,628.89,494.01
2016,5,5,8,15,808.5,84.0,1.7,21.5,498.0,687.39,533.61
2016,5,5,8,30,834.0,88.0,1.7,22.0,554.0,745.76,571.26
2016,5,5,8,45,849.0,92.5,1.75,23.0,606.0,795.8,601.5
2016,5,5,9,0,864.0,97.0,1.8,24.0,658.0,838.17,625.95
2016,5,5,9,15,877.5,99.5,1.8,24.5,705.5,880.72,650.86
2016,5,5,9,30,891.0,102.0,1.8,25.0,753.0,921.01,673.87
2016,5,5,9,45,898.0,106.0,1.85,25.5,794.0,954.38,692.72
2016,5,5,10,0,905.0,110.0,1.9,26.0,835.0,984.63,709.52
2016,5,5,10,15,912.0,111.5,1.8,26.0,870.5,1008.92,722.01
2016,5,5,10,30,919.0,113.0,1.7,26.0,906.0,1029.82,732.29
2016,5,5,10,45,922.0,116.0,1.65,26.5,933.0,1044.78,738.14
2016,5,5,11,0,925.0,119.0,1.6,27.0,960.0,1055.98,741.77
2016,5,5,11,15,928.0,119.5,1.6,27.0,980.0,1060.81,743.88
2016,5,5,11,30,931.0,120.0,1.6,27.0,1000.0,1061.84,743.89
2016,5,5,11,45,706.0,273.0,1.65,27.5,945.5,999.26,704.31
2016,5,5,12,0,481.0,426.0,1.7,28.0,891.0,916.7,644.88
2016,5,5,12,15,709.0,272.5,1.75,28.0,960.5,978.61,692.59
2016,5,5,12,30,937.0,119.0,1.8,28.0,1030.0,1019.48,717.88
2016,5,5,12,45,934.5,119.5,1.85,28.0,1024.5,996.82,704.08
2016,5,5,13,0,932.0,120.0,1.9,28.0,1019.0,970.88,688.89
2016,5,5,13,15,928.5,119.5,1.95,28.0,1005.0,939.94,670.48
2016,5,5,13,30,925.0,119.0,2.0,28.0,991.0,906.0,650.05
2016,5,5,13,45,695.5,250.5,2.05,28.0,898.0,811.13,587.93
2016,5,5,14,0,466.0,382.0,2.1,28.0,805.0,720.99,522.99
2016,5,5,14,15,471.0,363.5,2.15,28.0,779.5,683.85,499.12
2016,5,5,14,30,476.0,345.0,2.2,28.0,754.0,645.27,473.32
2016,5,5,14,45,409.5,353.0,2.25,28.0,694.5,581.89,428.56
2016,5,5,15,0,343.0,361.0,2.3,28.0,635.0,525.55,388.2
2016,5,5,15,15,472.5,293.0,2.3,28.0,649.0,514.21,381.07
2016,5,5,15,30,602.0,225.0,2.3,28.0,663.0,490.78,363.27
2016,5,5,15,45,575.0,214.0,2.35,28.0,610.0,432.57,318.78
2016,5,5,16,0,548.0,203.0,2.4,28.0,557.0,376.71,275.15
2016,5,5,16,15,423.0,217.0,2.3,27.5,477.0,312.42,226.71
2016,5,5,16,30,298.0,231.0,2.2,27.0,397.0,265.75,192.78
2016,5,5,16,45,267.0,209.5,2.15,27.0,347.0,220.63,158.0
2016,5,5,17,0,236.0,188.0,2.1,27.0,297.0,179.39,127.13
2016,5,5,17,15,223.5,165.0,1.85,26.0,257.0,142.47,101.08
2016,5,5,17,30,211.0,142.0,1.6,25.0,217.0,107.38,80.11
2016,5,5,17,45,196.5,118.0,1.4,24.5,178.0,88.6,70.31
2016,5,5,18,0,182.0,94.0,1.2,24.0,139.0,72.26,56.48
2016,5,5,18,15,152.0,72.0,1.15,23.0,103.0,56.56,42.96
2016,5,5,18,30,122.0,50.0,1.1,22.0,67.0,40.21,28.53
2016,5,5,18,45,61.0,31.0,1.1,21.5,39.5,26.62,15.41
2016,5,5,19,0,0.0,12.0,1.1,21.0,12.0,11.44,0.0
2016,5,5,19,15,0.0,6.0,1.1,20.5,6.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,61.0,7.5,1.05,13.5,10.0,7.15,0.0
2016,5,6,6,0,122.0,15.0,1.1,14.0,20.0,50.07,0.0
2016,5,6,6,15,261.0,29.0,1.3,14.5,61.0,122.62,84.3
2016,5,6,6,30,400.0,43.0,1.5,15.0,102.0,202.3,153.97
2016,5,6,6,45,481.5,53.0,1.7,16.0,154.5,270.42,213.53
2016,5,6,7,0,563.0,63.0,1.9,17.0,207.0,347.16,278.66
2016,5,6,7,15,618.5,70.5,1.85,17.5,264.0,415.67,335.32
2016,5,6,7,30,674.0,78.0,1.8,18.0,321.0,488.85,393.25
2016,5,6,7,45,711.0,83.5,1.8,19.0,378.5,552.38,440.86
2016,5,6,8,0,748.0,89.0,1.8,20.0,436.0,615.6,486.28
2016,5,6,8,15,775.5,93.0,2.05,20.5,492.0,673.95,528.3
2016,5,6,8,30,803.0,97.0,2.3,21.0,548.0,732.39,568.37
2016,5,6,8,45,825.0,99.5,2.55,22.0,601.0,784.47,602.1
2016,5,6,9,0,847.0,102.0,2.8,23.0,654.0,835.47,634.51
2016,5,6,9,15,862.5,105.0,2.7,23.5,702.5,873.52,656.42
2016,5,6,9,30,878.0,108.0,2.6,24.0,751.0,915.6,680.68
2016,5,6,9,45,890.5,109.5,2.55,24.5,794.0,950.89,700.35
2016,5,6,10,0,903.0,111.0,2.5,25.0,837.0,983.42,718.01
2016,5,6,10,15,911.5,112.5,2.45,25.0,873.0,1009.07,732.48
2016,5,6,10,30,920.0,114.0,2.4,25.0,909.0,1031.39,744.84
2016,5,6,10,45,927.0,115.0,2.35,25.5,938.0,1048.19,752.26
2016,5,6,11,0,934.0,116.0,2.3,26.0,967.0,1061.35,757.44
2016,5,6,11,15,938.0,116.5,2.2,26.0,987.5,1067.22,759.04
2016,5,6,11,30,942.0,117.0,2.1,26.0,1008.0,1069.26,758.41
2016,5,6,11,45,950.5,113.5,2.05,26.5,1022.5,1067.94,754.99
2016,5,6,12,0,959.0,110.0,2.0,27.0,1037.0,1062.77,749.35
2016,5,6,12,15,959.5,110.5,1.95,27.0,1040.5,1049.84,740.59
2016,5,6,12,30,960.0,111.0,1.9,27.0,1044.0,1033.22,729.73
2016,5,6,12,45,959.5,110.0,1.9,27.0,1039.5,1010.63,715.94
2016,5,6,13,0,959.0,109.0,1.9,27.0,1035.0,984.59,700.07
2016,5,6,13,15,956.0,108.5,1.9,27.0,1022.0,953.46,680.99
2016,5,6,13,30,953.0,108.0,1.9,27.0,1009.0,919.2,659.89
2016,5,6,13,45,947.5,108.0,1.95,27.5,987.0,880.37,634.97
2016,5,6,14,0,942.0,108.0,2.0,28.0,965.0,838.88,608.16
2016,5,6,14,15,935.5,106.5,2.05,28.0,935.5,792.82,579.24
2016,5,6,14,30,929.0,105.0,2.1,28.0,906.0,744.6,548.47
2016,5,6,14,45,918.0,105.0,2.2,28.0,868.5,692.88,512.78
2016,5,6,15,0,907.0,105.0,2.3,28.0,831.0,639.87,474.91
2016,5,6,15,15,895.5,103.0,2.4,27.5,788.0,583.79,434.44
2016,5,6,15,30,884.0,101.0,2.5,27.0,745.0,527.01,391.79
2016,5,6,15,45,866.5,99.5,2.6,27.0,696.0,467.61,344.83
2016,5,6,16,0,849.0,98.0,2.7,27.0,647.0,404.52,293.61
2016,5,6,16,15,829.0,94.5,2.7,26.5,594.5,343.49,242.92
2016,5,6,16,30,809.0,91.0,2.7,26.0,542.0,283.91,192.39
2016,5,6,16,45,780.5,87.5,2.7,26.0,486.0,224.37,142.16
2016,5,6,17,0,752.0,84.0,2.7,26.0,430.0,167.86,97.04
2016,5,6,17,15,714.5,78.5,2.45,25.0,373.0,112.26,59.76
2016,5,6,17,30,677.0,73.0,2.2,24.0,316.0,56.41,34.98
2016,5,6,17,45,624.0,66.5,1.95,23.5,259.5,45.58,33.84
2016,5,6,18,0,571.0,60.0,1.7,23.0,203.0,42.92,31.58
2016,5,6,18,15,487.0,50.5,1.65,22.0,151.0,37.45,26.77
2016,5,6,18,30,403.0,41.0,1.6,21.0,99.0,31.67,21.43
2016,5,6,18,45,269.0,27.5,1.6,20.0,59.0,21.71,11.77
2016,5,6,19,0,135.0,14.0,1.6,19.0,19.0,13.34,0.0
2016,5,6,19,15,67.5,7.0,1.65,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,45,32.0,7.5,2.15,14.5,9.0,12.8,0.0
2016,5,7,6,0,64.0,15.0,2.3,15.0,18.0,33.63,0.0
2016,5,7,6,15,167.0,34.0,2.4,15.0,56.0,99.72,69.24
2016,5,7,6,30,270.0,53.0,2.5,15.0,94.0,166.62,127.83
2016,5,7,6,45,355.5,66.5,2.65,15.5,143.5,231.8,184.63
2016,5,7,7,0,441.0,80.0,2.8,16.0,193.0,306.46,248.53
2016,5,7,7,15,314.5,112.0,2.9,16.5,203.0,292.6,239.02
2016,5,7,7,30,188.0,144.0,3.0,17.0,213.0,264.05,215.33
2016,5,7,7,45,238.0,164.5,3.2,18.0,266.0,334.65,271.92
2016,5,7,8,0,288.0,185.0,3.4,19.0,319.0,401.41,323.78
2016,5,7,8,15,453.0,164.5,3.7,19.5,405.5,519.71,417.24
2016,5,7,8,30,618.0,144.0,4.0,20.0,492.0,646.98,514.66
2016,5,7,8,45,685.0,138.0,4.3,21.0,557.5,718.5,565.2
2016,5,7,9,0,752.0,132.0,4.6,22.0,623.0,792.46,615.87
2016,5,7,9,15,768.5,135.5,4.6,22.5,669.5,831.64,640.43
2016,5,7,9,30,785.0,139.0,4.6,23.0,716.0,872.57,666.08
2016,5,7,9,45,794.0,144.5,4.65,23.5,756.0,906.6,686.98
2016,5,7,10,0,803.0,150.0,4.7,24.0,796.0,937.92,705.9
2016,5,7,10,15,812.5,152.5,4.65,24.0,831.0,963.65,721.59
2016,5,7,10,30,822.0,155.0,4.6,24.0,866.0,986.35,735.24
2016,5,7,10,45,826.5,158.5,4.6,24.5,893.0,1001.94,743.08
2016,5,7,11,0,831.0,162.0,4.6,25.0,920.0,1014.1,748.73
2016,5,7,11,15,835.5,163.5,4.6,25.5,940.0,1020.69,750.8
2016,5,7,11,30,840.0,165.0,4.6,26.0,960.0,1023.73,750.68
2016,5,7,11,45,868.0,148.0,4.6,26.5,979.0,1019.03,745.6
2016,5,7,12,0,896.0,131.0,4.6,27.0,998.0,1020.52,744.8
2016,5,7,12,15,688.0,282.5,4.55,27.0,950.0,966.46,708.04
2016,5,7,12,30,480.0,434.0,4.5,27.0,902.0,897.36,654.43
2016,5,7,12,45,451.0,431.5,4.5,27.5,869.5,852.22,622.68
2016,5,7,13,0,422.0,429.0,4.5,28.0,837.0,806.62,590.32
2016,5,7,13,15,219.5,368.5,4.5,28.0,581.0,550.74,409.33
2016,5,7,13,30,17.0,308.0,4.5,28.0,325.0,302.4,224.52
2016,5,7,13,45,108.5,385.5,4.5,28.0,485.0,451.4,336.76
2016,5,7,14,0,200.0,463.0,4.5,28.0,645.0,584.94,433.31
2016,5,7,14,15,331.0,406.0,4.45,28.0,696.0,617.65,459.05
2016,5,7,14,30,462.0,349.0,4.4,28.0,747.0,638.33,475.89
2016,5,7,14,45,350.5,368.0,4.4,28.0,663.5,557.45,416.1
2016,5,7,15,0,239.0,387.0,4.4,28.0,580.0,487.41,364.05
2016,5,7,15,15,141.0,346.5,4.25,27.5,458.5,383.3,287.81
2016,5,7,15,30,43.0,306.0,4.1,27.0,337.0,293.01,220.85
2016,5,7,15,45,102.0,303.5,4.0,27.0,371.5,310.98,234.59
2016,5,7,16,0,161.0,301.0,3.9,27.0,406.0,317.31,238.37
2016,5,7,16,15,420.5,215.0,3.9,26.5,457.5,310.02,227.32
2016,5,7,16,30,680.0,129.0,3.9,26.0,509.0,278.37,192.78
2016,5,7,16,45,660.5,119.0,3.9,25.5,457.0,222.5,145.99
2016,5,7,17,0,641.0,109.0,3.9,25.0,405.0,168.74,103.0
2016,5,7,17,15,600.5,101.5,4.05,24.5,350.5,117.71,68.38
2016,5,7,17,30,560.0,94.0,4.2,24.0,296.0,71.74,48.23
2016,5,7,17,45,518.5,82.0,4.35,23.5,243.5,57.84,44.38
2016,5,7,18,0,477.0,70.0,4.5,23.0,191.0,51.13,38.65
2016,5,7,18,15,394.5,58.5,4.4,22.5,141.5,44.31,32.6
2016,5,7,18,30,312.0,47.0,4.3,22.0,92.0,35.95,24.96
2016,5,7,18,45,156.0,32.5,4.25,21.5,55.0,25.33,14.66
2016,5,7,19,0,0.0,18.0,4.2,21.0,18.0,16.26,0.0
2016,5,7,19,15,0.0,9.0,4.1,20.5,9.0,8.58,0.0
2016,5,7,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,2.0,3.4,17.5,2.0,1.85,0.0
2016,5,8,6,30,0.0,4.0,3.7,18.0,4.0,3.7,0.0
2016,5,8,6,45,0.0,7.0,4.0,18.5,7.0,6.48,0.0
2016,5,8,7,0,0.0,10.0,4.3,19.0,10.0,9.26,2.17
2016,5,8,7,15,0.0,12.5,4.6,19.5,12.5,11.58,4.11
2016,5,8,7,30,0.0,15.0,4.9,20.0,15.0,13.91,6.03
2016,5,8,7,45,0.0,57.5,5.2,20.5,57.5,53.46,38.89
2016,5,8,8,0,0.0,100.0,5.5,21.0,100.0,93.92,71.88
2016,5,8,8,15,0.0,76.0,5.4,21.0,76.0,70.76,52.64
2016,5,8,8,30,0.0,52.0,5.3,21.0,52.0,48.38,34.15
2016,5,8,8,45,2.5,118.0,5.2,21.5,120.0,112.83,86.25
2016,5,8,9,0,5.0,184.0,5.1,22.0,188.0,179.71,139.06
2016,5,8,9,15,2.5,116.5,4.95,22.0,118.5,111.39,84.3
2016,5,8,9,30,0.0,49.0,4.8,22.0,49.0,45.66,31.33
2016,5,8,9,45,0.0,78.5,4.65,22.0,78.5,73.26,53.42
2016,5,8,10,0,0.0,108.0,4.5,22.0,108.0,101.15,75.5
2016,5,8,10,15,1.0,125.5,4.4,22.0,127.0,118.83,89.37
2016,5,8,10,30,2.0,143.0,4.3,22.0,146.0,136.57,103.2
2016,5,8,10,45,2.5,144.5,4.25,22.5,147.5,138.52,104.38
2016,5,8,11,0,3.0,146.0,4.2,23.0,149.0,140.46,105.58
2016,5,8,11,15,1.5,136.5,4.15,23.0,138.0,129.91,97.17
2016,5,8,11,30,0.0,127.0,4.1,23.0,127.0,119.39,88.81
2016,5,8,11,45,1.0,133.5,4.1,23.0,135.0,126.53,94.39
2016,5,8,12,0,2.0,140.0,4.1,23.0,143.0,133.63,99.92
2016,5,8,12,15,3.0,143.5,4.0,23.0,147.0,137.82,103.19
2016,5,8,12,30,4.0,147.0,3.9,23.0,151.0,141.93,106.4
2016,5,8,12,45,37.0,307.0,3.8,23.0,343.0,328.78,250.0
2016,5,8,13,0,70.0,467.0,3.7,23.0,535.0,509.62,382.54
2016,5,8,13,15,47.0,411.5,3.6,23.0,457.0,431.44,324.5
2016,5,8,13,30,24.0,356.0,3.5,23.0,379.0,355.63,268.4
2016,5,8,13,45,19.0,313.0,3.4,23.0,331.0,307.18,232.54
2016,5,8,14,0,14.0,270.0,3.3,23.0,283.0,262.0,198.67
2016,5,8,14,15,29.0,323.0,3.3,22.5,349.0,319.93,243.44
2016,5,8,14,30,44.0,376.0,3.3,22.0,415.0,374.27,284.86
2016,5,8,14,45,28.0,309.5,3.3,22.0,334.0,300.43,229.36
2016,5,8,15,0,12.0,243.0,3.3,22.0,253.0,230.76,176.48
2016,5,8,15,15,12.5,240.5,3.7,22.0,250.5,227.31,174.42
2016,5,8,15,30,13.0,238.0,4.1,22.0,248.0,223.66,172.05
2016,5,8,15,45,20.5,243.5,4.5,22.0,257.5,229.74,177.26
2016,5,8,16,0,28.0,249.0,4.9,22.0,267.0,229.55,177.5
2016,5,8,16,15,52.0,245.0,5.45,21.5,275.5,229.28,177.61
2016,5,8,16,30,76.0,241.0,6.0,21.0,284.0,225.48,174.47
2016,5,8,16,45,38.0,162.0,6.55,21.0,183.5,149.07,114.81
2016,5,8,17,0,0.0,83.0,7.1,21.0,83.0,77.26,58.21
2016,5,8,17,15,0.0,72.0,6.95,20.5,72.0,67.0,50.1
2016,5,8,17,30,0.0,61.0,6.8,20.0,61.0,56.72,41.83
2016,5,8,17,45,0.0,50.0,6.65,20.0,50.0,46.46,35.11
2016,5,8,18,0,0.0,39.0,6.5,20.0,39.0,36.21,26.11
2016,5,8,18,15,0.0,28.5,6.0,19.5,28.5,26.44,17.46
2016,5,8,18,30,0.0,18.0,5.5,19.0,18.0,16.68,8.74
2016,5,8,18,45,0.0,10.5,5.05,19.0,10.5,9.72,2.27
2016,5,8,19,0,0.0,3.0,4.6,19.0,3.0,2.77,0.0
2016,5,8,19,15,0.0,1.5,4.55,18.5,1.5,1.43,0.0
2016,5,8,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.6,18.5,9.5,9.05,0.0
2016,5,9,6,0,0.0,19.0,4.5,19.0,19.0,18.32,0.0
2016,5,9,6,15,106.0,40.0,4.75,19.0,56.5,83.7,57.89
2016,5,9,6,30,212.0,61.0,5.0,19.0,94.0,149.89,113.92
2016,5,9,6,45,262.5,82.5,5.25,19.5,140.0,205.92,162.6
2016,5,9,7,0,313.0,104.0,5.5,20.0,186.0,267.25,215.0
2016,5,9,7,15,222.0,126.5,5.75,20.5,191.5,261.23,211.24
2016,5,9,7,30,131.0,149.0,6.0,21.0,197.0,236.83,190.81
2016,5,9,7,45,76.0,160.0,6.25,21.5,189.0,211.11,168.77
2016,5,9,8,0,21.0,171.0,6.5,22.0,181.0,180.29,142.01
2016,5,9,8,15,312.0,160.5,6.5,22.5,336.5,402.56,324.74
2016,5,9,8,30,603.0,150.0,6.5,23.0,492.0,641.63,511.88
2016,5,9,8,45,617.5,171.0,6.5,23.5,549.5,699.71,552.5
2016,5,9,9,0,632.0,192.0,6.5,24.0,607.0,756.53,591.85
2016,5,9,9,15,505.0,254.0,6.45,24.5,600.5,728.7,565.25
2016,5,9,9,30,378.0,316.0,6.4,25.0,594.0,683.6,526.38
2016,5,9,9,45,555.5,256.5,6.35,25.5,691.5,804.67,616.77
2016,5,9,10,0,733.0,197.0,6.3,26.0,789.0,925.84,702.01
2016,5,9,10,15,745.0,200.0,6.15,26.0,824.5,953.02,718.34
2016,5,9,10,30,757.0,203.0,6.0,26.0,860.0,977.46,733.11
2016,5,9,10,45,778.5,197.0,5.9,26.5,891.0,992.63,740.29
2016,5,9,11,0,800.0,191.0,5.8,27.0,922.0,1011.59,750.09
2016,5,9,11,15,805.5,192.0,5.65,27.5,942.5,1018.34,751.29
2016,5,9,11,30,811.0,193.0,5.5,28.0,963.0,1021.66,750.32
2016,5,9,11,45,846.5,171.0,5.4,28.5,983.5,1028.48,752.14
2016,5,9,12,0,882.0,149.0,5.3,29.0,1004.0,1022.81,745.77
2016,5,9,12,15,883.0,149.0,5.15,29.0,1008.0,1010.44,736.33
2016,5,9,12,30,884.0,149.0,5.0,29.0,1012.0,994.72,724.83
2016,5,9,12,45,888.5,145.0,4.9,29.0,1009.0,975.33,711.42
2016,5,9,13,0,893.0,141.0,4.8,29.0,1006.0,952.65,695.94
2016,5,9,13,15,890.0,140.0,4.7,29.0,993.0,922.78,675.76
2016,5,9,13,30,887.0,139.0,4.6,29.0,980.0,890.05,653.72
2016,5,9,13,45,886.5,135.0,4.6,29.5,960.0,853.93,628.76
2016,5,9,14,0,886.0,131.0,4.6,30.0,940.0,815.04,601.89
2016,5,9,14,15,879.5,129.5,4.5,30.0,911.5,771.31,572.47
2016,5,9,14,30,873.0,128.0,4.4,30.0,883.0,725.58,540.67
2016,5,9,14,45,865.0,125.0,4.35,30.0,847.5,675.79,504.51
2016,5,9,15,0,857.0,122.0,4.3,30.0,812.0,624.59,466.5
2016,5,9,15,15,845.0,119.5,4.2,30.0,770.0,570.45,425.26
2016,5,9,15,30,833.0,117.0,4.1,30.0,728.0,512.89,380.51
2016,5,9,15,45,817.0,114.0,4.05,30.0,680.5,455.2,334.49
2016,5,9,16,0,801.0,111.0,4.0,30.0,633.0,398.03,287.59
2016,5,9,16,15,780.5,107.0,3.85,29.5,581.5,339.34,239.01
2016,5,9,16,30,760.0,103.0,3.7,29.0,530.0,282.24,190.95
2016,5,9,16,45,732.5,98.5,3.6,29.0,476.0,220.8,139.88
2016,5,9,17,0,705.0,94.0,3.5,29.0,422.0,166.24,96.63
2016,5,9,17,15,667.0,88.0,3.2,28.0,366.0,112.82,60.84
2016,5,9,17,30,629.0,82.0,2.9,27.0,310.0,64.04,40.04
2016,5,9,17,45,575.0,74.0,2.65,26.5,255.5,51.13,38.11
2016,5,9,18,0,521.0,66.0,2.4,26.0,201.0,47.53,35.1
2016,5,9,18,15,438.0,56.0,2.4,25.0,150.0,41.88,30.2
2016,5,9,18,30,355.0,46.0,2.4,24.0,99.0,35.9,24.76
2016,5,9,18,45,228.5,31.0,2.45,23.5,59.5,24.09,13.77
2016,5,9,19,0,102.0,16.0,2.5,23.0,20.0,12.6,0.0
2016,5,9,19,15,51.0,8.0,2.7,22.5,10.0,7.63,0.0
2016,5,9,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,45,16.0,8.5,2.2,19.5,9.5,10.95,0.0
2016,5,10,6,0,32.0,17.0,2.4,20.0,19.0,26.35,0.17
2016,5,10,6,15,110.5,40.0,2.55,20.5,56.0,84.69,58.45
2016,5,10,6,30,189.0,63.0,2.7,21.0,93.0,144.14,108.63
2016,5,10,6,45,280.5,78.5,2.85,21.5,142.5,214.75,167.73
2016,5,10,7,0,372.0,94.0,3.0,22.0,192.0,290.2,230.34
2016,5,10,7,15,428.0,106.0,3.05,22.5,245.0,352.83,281.6
2016,5,10,7,30,484.0,118.0,3.1,23.0,298.0,420.64,335.39
2016,5,10,7,45,544.0,121.5,3.15,23.5,354.5,486.08,385.97
2016,5,10,8,0,604.0,125.0,3.2,24.0,411.0,561.23,442.22
2016,5,10,8,15,634.5,131.5,3.15,24.5,464.0,618.01,482.71
2016,5,10,8,30,665.0,138.0,3.1,25.0,517.0,675.47,522.54
2016,5,10,8,45,695.0,140.0,3.1,25.5,568.5,727.89,557.38
2016,5,10,9,0,725.0,142.0,3.1,26.0,620.0,780.16,590.85
2016,5,10,9,15,742.0,146.5,3.15,26.5,665.5,823.41,617.75
2016,5,10,9,30,759.0,151.0,3.2,27.0,711.0,860.8,640.37
2016,5,10,9,45,773.0,153.5,3.25,27.5,752.0,895.44,660.95
2016,5,10,10,0,787.0,156.0,3.3,28.0,793.0,927.7,679.79
2016,5,10,10,15,796.5,158.5,3.35,28.0,827.0,952.99,695.33
2016,5,10,10,30,806.0,161.0,3.4,28.0,861.0,975.33,709.02
2016,5,10,10,45,809.0,165.0,3.45,28.5,887.0,989.65,716.15
2016,5,10,11,0,812.0,169.0,3.5,29.0,913.0,1000.58,721.22
2016,5,10,11,15,816.5,170.5,3.5,29.0,932.5,1007.01,724.61
2016,5,10,11,30,821.0,172.0,3.5,29.0,952.0,1009.98,725.92
2016,5,10,11,45,819.0,176.0,3.55,29.5,962.5,1005.48,721.49
2016,5,10,12,0,817.0,180.0,3.6,30.0,973.0,997.53,715.03
2016,5,10,12,15,817.5,180.5,3.6,30.0,976.5,985.25,707.01
2016,5,10,12,30,818.0,181.0,3.6,30.0,980.0,969.75,697.04
2016,5,10,12,45,810.5,184.5,3.65,30.0,973.5,946.51,682.44
2016,5,10,13,0,803.0,188.0,3.7,30.0,967.0,920.59,666.13
2016,5,10,13,15,799.5,187.0,3.7,30.0,954.0,891.5,647.44
2016,5,10,13,30,796.0,186.0,3.7,30.0,941.0,859.9,627.04
2016,5,10,13,45,782.5,189.5,3.75,30.0,918.5,821.87,602.49
2016,5,10,14,0,769.0,193.0,3.8,30.0,896.0,782.28,576.44
2016,5,10,14,15,760.5,191.0,3.8,30.0,868.0,740.15,547.24
2016,5,10,14,30,752.0,189.0,3.8,30.0,840.0,696.08,516.17
2016,5,10,14,45,728.5,192.5,3.85,30.0,802.0,645.82,480.05
2016,5,10,15,0,705.0,196.0,3.9,30.0,764.0,595.94,443.45
2016,5,10,15,15,690.0,191.5,3.9,29.5,723.5,544.46,405.71
2016,5,10,15,30,675.0,187.0,3.9,29.0,683.0,493.23,367.02
2016,5,10,15,45,642.5,187.5,3.95,29.0,635.0,439.17,324.58
2016,5,10,16,0,610.0,188.0,4.0,29.0,587.0,387.83,283.35
2016,5,10,16,15,584.5,180.5,3.95,28.5,537.5,334.95,240.71
2016,5,10,16,30,559.0,173.0,3.9,28.0,488.0,284.03,199.1
2016,5,10,16,45,516.5,166.5,3.9,28.0,435.0,233.19,158.24
2016,5,10,17,0,474.0,160.0,3.9,28.0,382.0,187.15,123.07
2016,5,10,17,15,432.0,147.5,3.85,27.5,329.5,141.55,92.24
2016,5,10,17,30,390.0,135.0,3.8,27.0,277.0,101.11,72.07
2016,5,10,17,45,332.5,119.5,3.75,26.5,226.0,89.95,70.98
2016,5,10,18,0,275.0,104.0,3.7,26.0,175.0,79.4,62.16
2016,5,10,18,15,210.0,82.5,3.7,25.5,129.0,64.18,49.05
2016,5,10,18,30,145.0,61.0,3.7,25.0,83.0,48.37,35.12
2016,5,10,18,45,72.5,37.0,3.75,24.5,48.0,31.34,19.62
2016,5,10,19,0,0.0,13.0,3.8,24.0,13.0,12.06,0.0
2016,5,10,19,15,0.0,6.5,3.7,23.5,6.5,6.2,0.0
2016,5,10,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,9.5,2.25,18.5,9.5,9.05,0.0
2016,5,11,6,0,0.0,19.0,2.5,19.0,19.0,18.1,0.16
2016,5,11,6,15,111.0,38.5,2.7,19.5,56.5,82.5,57.2
2016,5,11,6,30,222.0,58.0,2.9,20.0,94.0,155.24,117.63
2016,5,11,6,45,287.0,76.5,3.1,20.5,141.5,215.07,168.73
2016,5,11,7,0,352.0,95.0,3.3,21.0,189.0,281.92,224.88
2016,5,11,7,15,406.5,109.0,3.5,21.5,242.0,344.9,276.78
2016,5,11,7,30,461.0,123.0,3.7,22.0,295.0,412.92,331.25
2016,5,11,7,45,493.5,137.0,3.95,22.5,347.5,471.8,377.07
2016,5,11,8,0,526.0,151.0,4.2,23.0,400.0,532.62,423.16
2016,5,11,8,15,557.5,160.5,4.25,23.5,453.0,589.32,464.73
2016,5,11,8,30,589.0,170.0,4.3,24.0,506.0,647.13,506.05
2016,5,11,8,45,602.5,182.5,4.4,24.5,553.5,699.1,541.84
2016,5,11,9,0,616.0,195.0,4.5,25.0,601.0,745.57,573.16
2016,5,11,9,15,635.0,202.0,4.5,25.5,647.0,789.75,602.11
2016,5,11,9,30,654.0,209.0,4.5,26.0,693.0,832.61,629.61
2016,5,11,9,45,657.0,221.5,4.55,26.5,731.0,864.79,649.25
2016,5,11,10,0,660.0,234.0,4.6,27.0,769.0,894.33,666.94
2016,5,11,10,15,671.5,238.5,4.5,27.5,803.0,921.13,682.08
2016,5,11,10,30,683.0,243.0,4.4,28.0,837.0,945.38,695.28
2016,5,11,10,45,687.0,249.0,4.35,28.5,863.0,960.99,702.94
2016,5,11,11,0,691.0,255.0,4.3,29.0,889.0,973.57,708.68
2016,5,11,11,15,696.5,258.0,4.2,29.0,909.0,981.53,712.61
2016,5,11,11,30,702.0,261.0,4.1,29.0,929.0,986.36,714.61
2016,5,11,11,45,541.5,351.0,4.0,29.5,870.0,908.57,656.6
2016,5,11,12,0,381.0,441.0,3.9,30.0,811.0,823.33,593.49
2016,5,11,12,15,239.5,467.0,3.8,30.0,700.0,701.9,507.89
2016,5,11,12,30,98.0,493.0,3.7,30.0,589.0,570.63,413.68
2016,5,11,12,45,102.5,492.5,3.6,30.0,592.5,568.97,413.05
2016,5,11,13,0,107.0,492.0,3.5,30.0,596.0,566.6,411.36
2016,5,11,13,15,62.5,402.0,3.4,30.0,462.5,435.64,318.72
2016,5,11,13,30,18.0,312.0,3.3,30.0,329.0,306.81,225.41
2016,5,11,13,45,43.5,373.0,3.2,30.0,413.5,383.91,282.25
2016,5,11,14,0,69.0,434.0,3.1,30.0,498.0,455.24,333.27
2016,5,11,14,15,178.5,425.5,3.05,30.0,582.5,521.9,382.68
2016,5,11,14,30,288.0,417.0,3.0,30.0,667.0,576.82,422.59
2016,5,11,14,45,167.0,383.0,2.95,30.0,527.0,452.88,333.32
2016,5,11,15,0,46.0,349.0,2.9,30.0,387.0,341.53,252.06
2016,5,11,15,15,361.5,270.0,2.9,30.0,538.0,433.13,322.16
2016,5,11,15,30,677.0,191.0,2.9,30.0,689.0,497.65,367.31
2016,5,11,15,45,467.5,242.5,2.9,30.0,576.0,409.22,300.72
2016,5,11,16,0,258.0,294.0,2.9,30.0,463.0,344.27,253.14
2016,5,11,16,15,317.0,256.5,2.9,29.5,447.0,314.11,228.92
2016,5,11,16,30,376.0,219.0,2.9,29.0,431.0,277.36,198.15
2016,5,11,16,45,446.0,184.0,2.9,28.5,411.0,232.95,160.05
2016,5,11,17,0,516.0,149.0,2.9,28.0,391.0,184.86,119.3
2016,5,11,17,15,474.0,137.5,2.8,27.5,337.5,137.64,87.42
2016,5,11,17,30,432.0,126.0,2.7,27.0,284.0,95.54,66.84
2016,5,11,17,45,377.0,111.5,2.6,26.5,232.5,79.43,62.06
2016,5,11,18,0,322.0,97.0,2.5,26.0,181.0,70.94,54.99
2016,5,11,18,15,252.5,78.0,2.6,25.5,134.0,61.08,46.45
2016,5,11,18,30,183.0,59.0,2.7,25.0,87.0,46.99,34.0
2016,5,11,18,45,109.0,36.5,2.85,24.5,51.5,29.79,18.48
2016,5,11,19,0,35.0,14.0,3.0,24.0,16.0,11.88,0.0
2016,5,11,19,15,17.5,7.0,3.2,23.5,8.0,6.67,0.0
2016,5,11,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,5.5,1.2,19.5,5.5,5.24,0.0
2016,5,12,6,0,0.0,11.0,1.3,20.0,11.0,10.19,0.0
2016,5,12,6,15,0.0,30.5,1.5,20.0,30.5,28.87,17.42
2016,5,12,6,30,0.0,50.0,1.7,20.0,50.0,48.32,34.24
2016,5,12,6,45,6.5,72.5,1.95,20.5,74.5,73.41,55.37
2016,5,12,7,0,13.0,95.0,2.2,21.0,99.0,98.98,76.64
2016,5,12,7,15,23.0,117.5,2.3,21.5,126.0,132.4,103.93
2016,5,12,7,30,33.0,140.0,2.4,22.0,153.0,162.18,127.77
2016,5,12,7,45,16.5,130.5,2.5,22.5,137.0,135.5,105.46
2016,5,12,8,0,0.0,121.0,2.6,23.0,121.0,114.7,87.83
2016,5,12,8,15,0.0,72.0,2.6,23.5,72.0,67.03,48.99
2016,5,12,8,30,0.0,23.0,2.6,24.0,23.0,21.37,11.78
2016,5,12,8,45,0.0,82.0,2.6,24.5,82.0,76.41,56.0
2016,5,12,9,0,0.0,141.0,2.6,25.0,141.0,133.01,100.34
2016,5,12,9,15,0.0,120.5,2.55,25.0,120.5,113.05,84.32
2016,5,12,9,30,0.0,100.0,2.5,25.0,100.0,93.45,68.72
2016,5,12,9,45,59.0,247.0,2.45,25.5,295.0,300.1,229.09
2016,5,12,10,0,118.0,394.0,2.4,26.0,490.0,522.74,390.31
2016,5,12,10,15,409.0,310.5,2.3,26.5,663.0,738.71,546.06
2016,5,12,10,30,700.0,227.0,2.2,27.0,836.0,944.99,684.22
2016,5,12,10,45,693.0,240.0,2.15,27.5,859.5,957.15,687.2
2016,5,12,11,0,686.0,253.0,2.1,28.0,883.0,965.95,690.02
2016,5,12,11,15,691.5,255.5,2.05,28.0,902.5,973.39,693.45
2016,5,12,11,30,697.0,258.0,2.0,28.0,922.0,977.73,695.03
2016,5,12,11,45,572.0,347.0,2.0,28.0,896.5,934.35,663.25
2016,5,12,12,0,447.0,436.0,2.0,28.0,871.0,888.53,629.8
2016,5,12,12,15,255.0,450.5,2.0,28.0,699.0,700.3,502.82
2016,5,12,12,30,63.0,465.0,2.0,28.0,527.0,509.49,368.73
2016,5,12,12,45,130.5,483.0,2.0,28.0,610.5,591.1,427.97
2016,5,12,13,0,198.0,501.0,2.0,28.0,694.0,661.97,477.07
2016,5,12,13,15,189.0,494.5,2.05,28.0,677.0,637.6,460.27
2016,5,12,13,30,180.0,488.0,2.1,28.0,660.0,613.2,444.04
2016,5,12,13,45,304.5,438.5,2.15,28.0,721.0,659.62,479.56
2016,5,12,14,0,429.0,389.0,2.2,28.0,782.0,695.46,506.72
2016,5,12,14,15,557.5,309.5,2.2,28.0,803.5,697.34,510.72
2016,5,12,14,30,686.0,230.0,2.2,28.0,825.0,686.51,505.66
2016,5,12,14,45,653.0,238.5,2.25,28.0,786.0,637.28,470.67
2016,5,12,15,0,620.0,247.0,2.3,28.0,747.0,589.53,436.23
2016,5,12,15,15,490.0,282.0,2.25,27.5,664.5,513.32,380.71
2016,5,12,15,30,360.0,317.0,2.2,27.0,582.0,450.92,334.83
2016,5,12,15,45,365.0,292.5,2.2,27.0,546.5,408.88,303.24
2016,5,12,16,0,370.0,268.0,2.2,27.0,511.0,366.1,270.11
2016,5,12,16,15,269.5,260.0,2.15,26.5,429.5,301.63,222.49
2016,5,12,16,30,169.0,252.0,2.1,26.0,348.0,253.4,187.91
2016,5,12,16,45,315.0,209.0,2.05,26.0,365.0,230.72,164.52
2016,5,12,17,0,461.0,166.0,2.0,26.0,382.0,190.49,126.69
2016,5,12,17,15,420.0,152.5,1.75,25.5,330.5,144.98,95.67
2016,5,12,17,30,379.0,139.0,1.5,25.0,279.0,104.51,74.86
2016,5,12,17,45,328.0,122.0,1.3,25.0,228.5,91.61,72.68
2016,5,12,18,0,277.0,105.0,1.1,25.0,178.0,80.09,62.92
2016,5,12,18,15,213.5,83.5,1.05,24.5,132.0,64.91,49.87
2016,5,12,18,30,150.0,62.0,1.0,24.0,86.0,49.13,36.0
2016,5,12,18,45,75.0,38.5,1.0,23.5,50.5,32.56,20.94
2016,5,12,19,0,0.0,15.0,1.0,23.0,15.0,13.92,0.0
2016,5,12,19,15,0.0,7.5,1.1,22.5,7.5,7.15,0.0
2016,5,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
