Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,5,45,0.0,7.5,2.5,19.0,7.5,7.15,0.0
2016,5,13,6,0,0.0,15.0,2.6,19.0,15.0,13.92,0.62
2016,5,13,6,15,49.5,41.5,2.6,19.0,50.0,63.23,43.84
2016,5,13,6,30,99.0,68.0,2.6,19.0,85.0,112.93,85.84
2016,5,13,6,45,151.5,95.0,2.65,19.5,131.0,169.23,133.24
2016,5,13,7,0,204.0,122.0,2.7,20.0,177.0,237.11,189.5
2016,5,13,7,15,251.0,144.0,2.7,20.5,227.5,295.89,237.35
2016,5,13,7,30,298.0,166.0,2.7,21.0,278.0,359.22,287.55
2016,5,13,7,45,341.5,182.0,2.75,21.5,329.5,417.71,332.77
2016,5,13,8,0,385.0,198.0,2.8,22.0,381.0,479.73,379.5
2016,5,13,8,15,417.0,211.5,2.75,22.5,432.0,533.78,418.69
2016,5,13,8,30,449.0,225.0,2.7,23.0,483.0,599.62,465.22
2016,5,13,8,45,480.0,233.5,2.7,23.5,532.0,651.08,500.57
2016,5,13,9,0,511.0,242.0,2.7,24.0,581.0,703.16,535.63
2016,5,13,9,15,532.0,250.5,2.6,24.5,625.5,746.81,563.36
2016,5,13,9,30,553.0,259.0,2.5,25.0,670.0,789.7,589.94
2016,5,13,9,45,416.5,321.0,2.4,25.5,640.5,741.84,550.19
2016,5,13,10,0,280.0,383.0,2.3,26.0,611.0,675.76,498.67
2016,5,13,10,15,200.5,407.5,2.15,26.0,574.5,616.34,454.38
2016,5,13,10,30,121.0,432.0,2.0,26.0,538.0,564.96,415.1
2016,5,13,10,45,111.5,444.0,1.95,26.5,543.5,555.48,407.02
2016,5,13,11,0,102.0,456.0,1.9,27.0,549.0,556.96,406.22
2016,5,13,11,15,109.5,459.0,1.85,27.0,561.5,565.52,411.77
2016,5,13,11,30,117.0,462.0,1.8,27.0,574.0,583.6,423.69
2016,5,13,11,45,312.0,407.0,1.75,27.5,709.5,727.0,525.06
2016,5,13,12,0,507.0,352.0,1.7,28.0,845.0,865.6,617.38
2016,5,13,12,15,465.0,394.5,1.65,28.0,848.5,855.03,606.68
2016,5,13,12,30,423.0,437.0,1.6,28.0,852.0,842.18,596.15
2016,5,13,12,45,355.5,460.0,1.6,28.0,808.0,783.64,556.75
2016,5,13,13,0,288.0,483.0,1.6,28.0,764.0,730.04,520.43
2016,5,13,13,15,255.0,484.0,1.6,28.0,730.0,688.24,492.6
2016,5,13,13,30,222.0,485.0,1.6,28.0,696.0,645.88,464.03
2016,5,13,13,45,353.5,434.0,1.6,28.0,762.0,695.18,500.83
2016,5,13,14,0,485.0,383.0,1.6,28.0,828.0,733.39,528.66
2016,5,13,14,15,512.0,356.5,1.55,28.0,813.5,705.04,509.69
2016,5,13,14,30,539.0,330.0,1.5,28.0,799.0,673.38,488.7
2016,5,13,14,45,590.0,283.5,1.5,28.0,777.5,636.44,464.54
2016,5,13,15,0,641.0,237.0,1.5,28.0,756.0,593.21,435.14
2016,5,13,15,15,456.0,288.5,1.45,28.0,648.0,500.16,367.41
2016,5,13,15,30,271.0,340.0,1.4,28.0,540.0,425.97,313.17
2016,5,13,15,45,307.0,308.0,1.4,28.0,521.0,396.1,291.21
2016,5,13,16,0,343.0,276.0,1.4,28.0,502.0,362.28,265.03
2016,5,13,16,15,245.5,264.5,1.3,27.5,420.0,297.47,217.8
2016,5,13,16,30,148.0,253.0,1.2,27.0,338.0,248.71,183.32
2016,5,13,16,45,135.5,231.0,1.2,27.0,303.0,216.01,158.71
2016,5,13,17,0,123.0,209.0,1.2,27.0,268.0,184.9,135.54
2016,5,13,17,15,112.0,183.5,1.05,26.5,231.5,153.23,112.73
2016,5,13,17,30,101.0,158.0,0.9,26.0,195.0,123.27,92.58
2016,5,13,17,45,195.5,131.5,0.8,25.5,188.5,102.39,81.45
2016,5,13,18,0,290.0,105.0,0.7,25.0,182.0,80.12,62.88
2016,5,13,18,15,225.0,84.0,0.75,24.5,135.5,65.29,50.2
2016,5,13,18,30,160.0,63.0,0.8,24.0,89.0,49.89,36.66
2016,5,13,18,45,80.0,40.0,0.85,23.5,53.0,33.71,21.98
2016,5,13,19,0,0.0,17.0,0.9,23.0,17.0,15.74,0.0
2016,5,13,19,15,0.0,8.5,0.95,23.0,8.5,8.1,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,7.5,1.3,19.5,7.5,7.15,0.0
2016,5,14,6,0,0.0,15.0,1.4,20.0,15.0,13.92,1.26
2016,5,14,6,15,12.5,36.5,1.45,20.0,38.5,41.38,27.26
2016,5,14,6,30,25.0,58.0,1.5,20.0,62.0,69.09,50.95
2016,5,14,6,45,41.5,81.5,1.55,20.5,91.5,101.75,78.45
2016,5,14,7,0,58.0,105.0,1.6,21.0,121.0,135.88,106.82
2016,5,14,7,15,73.5,128.5,1.45,21.5,153.0,171.04,135.36
2016,5,14,7,30,89.0,152.0,1.3,22.0,185.0,207.59,164.27
2016,5,14,7,45,60.5,167.0,1.2,23.0,191.0,208.46,163.36
2016,5,14,8,0,32.0,182.0,1.1,24.0,197.0,206.58,160.05
2016,5,14,8,15,40.5,208.5,0.95,24.0,230.5,241.21,186.21
2016,5,14,8,30,49.0,235.0,0.8,24.0,264.0,276.38,212.02
2016,5,14,8,45,47.0,254.5,0.65,24.5,284.0,295.98,224.87
2016,5,14,9,0,45.0,274.0,0.5,25.0,304.0,315.25,237.2
2016,5,14,9,15,33.0,272.0,0.4,25.0,295.5,302.5,226.36
2016,5,14,9,30,21.0,270.0,0.3,25.0,287.0,278.94,207.92
2016,5,14,9,45,34.0,311.5,0.25,25.5,339.0,344.21,254.4
2016,5,14,10,0,47.0,353.0,0.2,26.0,391.0,399.51,291.77
2016,5,14,10,15,33.5,331.5,0.2,25.5,359.5,363.26,265.53
2016,5,14,10,30,20.0,310.0,0.2,25.0,328.0,316.66,232.48
2016,5,14,10,45,19.5,315.0,0.25,25.0,333.0,320.69,235.64
2016,5,14,11,0,19.0,320.0,0.3,25.0,338.0,324.65,238.35
2016,5,14,11,15,21.0,338.5,0.4,25.0,358.5,344.21,252.5
2016,5,14,11,30,23.0,357.0,0.5,25.0,379.0,363.58,266.36
2016,5,14,11,45,18.5,308.0,0.6,25.0,325.5,310.81,228.85
2016,5,14,12,0,14.0,259.0,0.7,25.0,272.0,258.68,191.49
2016,5,14,12,15,14.5,270.0,0.8,24.5,284.5,269.1,199.95
2016,5,14,12,30,15.0,281.0,0.9,24.0,297.0,279.31,207.96
2016,5,14,12,45,16.5,300.0,1.0,24.0,317.0,297.82,221.68
2016,5,14,13,0,18.0,319.0,1.1,24.0,337.0,315.98,235.09
2016,5,14,13,15,18.0,319.5,1.2,23.5,337.5,315.11,235.11
2016,5,14,13,30,18.0,320.0,1.3,23.0,338.0,314.14,235.17
2016,5,14,13,45,18.0,313.0,1.4,23.0,330.5,306.12,229.62
2016,5,14,14,0,18.0,306.0,1.5,23.0,323.0,298.08,224.08
2016,5,14,14,15,16.0,283.5,1.5,22.5,298.0,274.38,207.09
2016,5,14,14,30,14.0,261.0,1.5,22.0,273.0,251.0,190.23
2016,5,14,14,45,42.0,317.0,1.55,22.0,351.0,315.67,239.62
2016,5,14,15,0,70.0,373.0,1.6,22.0,429.0,376.22,284.67
2016,5,14,15,15,208.5,347.5,1.6,22.0,503.5,420.31,318.24
2016,5,14,15,30,347.0,322.0,1.6,22.0,578.0,448.56,338.43
2016,5,14,15,45,327.0,303.5,1.6,22.0,533.0,401.2,302.24
2016,5,14,16,0,307.0,285.0,1.6,22.0,488.0,355.8,267.36
2016,5,14,16,15,281.5,265.0,1.45,21.5,439.5,309.53,231.66
2016,5,14,16,30,256.0,245.0,1.3,21.0,391.0,266.17,197.96
2016,5,14,16,45,128.0,144.0,1.15,21.0,217.0,148.93,110.01
2016,5,14,17,0,0.0,43.0,1.0,21.0,43.0,39.96,27.43
2016,5,14,17,15,0.0,37.0,0.8,21.0,37.0,34.36,23.01
2016,5,14,17,30,0.0,31.0,0.6,21.0,31.0,28.77,18.46
2016,5,14,17,45,0.0,25.5,0.45,21.0,25.5,23.65,15.14
2016,5,14,18,0,0.0,20.0,0.3,21.0,20.0,18.54,10.67
2016,5,14,18,15,0.0,15.0,0.5,20.5,15.0,13.89,6.54
2016,5,14,18,30,0.0,10.0,0.7,20.0,10.0,9.26,2.38
2016,5,14,18,45,0.0,6.0,0.9,20.0,6.0,5.55,0.0
2016,5,14,19,0,0.0,2.0,1.1,20.0,2.0,1.85,0.0
2016,5,14,19,15,0.0,1.0,1.35,19.5,1.0,0.95,0.0
2016,5,14,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,4.0,2.85,15.0,4.0,3.81,0.0
2016,5,15,6,0,0.0,8.0,3.0,15.0,8.0,7.41,0.0
2016,5,15,6,15,0.0,21.0,3.05,15.0,21.0,19.48,10.31
2016,5,15,6,30,0.0,34.0,3.1,15.0,34.0,31.57,20.99
2016,5,15,6,45,0.0,50.5,3.15,15.0,50.5,47.1,34.48
2016,5,15,7,0,0.0,67.0,3.2,15.0,67.0,63.05,48.17
2016,5,15,7,15,0.0,64.0,3.25,15.0,64.0,59.53,45.16
2016,5,15,7,30,0.0,61.0,3.3,15.0,61.0,56.72,42.67
2016,5,15,7,45,5.0,112.0,3.35,15.5,114.5,109.34,86.61
2016,5,15,8,0,10.0,163.0,3.4,16.0,168.0,164.03,131.21
2016,5,15,8,15,12.5,181.0,3.4,16.5,188.0,183.55,146.32
2016,5,15,8,30,15.0,199.0,3.4,17.0,208.0,203.27,161.43
2016,5,15,8,45,27.5,234.5,3.45,17.5,252.5,258.59,204.9
2016,5,15,9,0,40.0,270.0,3.5,18.0,297.0,306.59,241.7
2016,5,15,9,15,48.5,298.0,3.4,18.0,333.0,343.63,269.72
2016,5,15,9,30,57.0,326.0,3.3,18.0,369.0,380.89,297.56
2016,5,15,9,45,62.0,349.5,3.25,18.5,399.0,410.21,318.43
2016,5,15,10,0,67.0,373.0,3.2,19.0,429.0,439.4,338.94
2016,5,15,10,15,51.5,368.0,3.1,19.5,412.0,418.59,321.41
2016,5,15,10,30,36.0,363.0,3.0,20.0,395.0,397.33,303.86
2016,5,15,10,45,38.5,381.0,2.9,20.5,416.5,417.24,317.59
2016,5,15,11,0,41.0,399.0,2.8,21.0,438.0,436.84,330.78
2016,5,15,11,15,29.0,356.0,2.75,21.0,384.0,379.57,287.88
2016,5,15,11,30,17.0,313.0,2.7,21.0,330.0,314.71,239.17
2016,5,15,11,45,25.5,360.5,2.65,21.0,385.5,377.49,286.15
2016,5,15,12,0,34.0,408.0,2.6,21.0,441.0,431.06,325.16
2016,5,15,12,15,30.5,397.0,2.6,21.0,427.0,414.26,312.45
2016,5,15,12,30,27.0,386.0,2.6,21.0,413.0,397.51,300.11
2016,5,15,12,45,24.5,371.0,2.6,21.5,395.5,377.94,285.19
2016,5,15,13,0,22.0,356.0,2.6,22.0,378.0,354.46,267.42
2016,5,15,13,15,19.0,328.0,2.6,22.0,347.0,323.91,244.9
2016,5,15,13,30,16.0,300.0,2.6,22.0,316.0,293.77,222.55
2016,5,15,13,45,17.0,304.0,2.6,22.0,320.5,296.94,225.19
2016,5,15,14,0,18.0,308.0,2.6,22.0,325.0,299.89,227.59
2016,5,15,14,15,20.5,315.0,2.6,21.5,333.5,306.43,233.2
2016,5,15,14,30,23.0,322.0,2.6,21.0,342.0,312.49,238.49
2016,5,15,14,45,86.5,360.0,2.6,21.0,431.0,382.09,292.08
2016,5,15,15,0,150.0,398.0,2.6,21.0,520.0,442.43,337.3
2016,5,15,15,15,84.0,328.0,2.55,21.0,395.5,338.81,259.39
2016,5,15,15,30,18.0,258.0,2.5,21.0,271.0,243.61,187.13
2016,5,15,15,45,16.0,239.5,2.5,21.0,251.0,224.33,172.86
2016,5,15,16,0,14.0,221.0,2.5,21.0,231.0,205.35,158.51
2016,5,15,16,15,7.5,189.5,2.45,20.5,194.5,174.16,134.79
2016,5,15,16,30,1.0,158.0,2.4,20.0,158.0,143.93,111.59
2016,5,15,16,45,0.5,113.0,2.4,20.0,113.0,104.15,79.94
2016,5,15,17,0,0.0,68.0,2.4,20.0,68.0,63.27,46.85
2016,5,15,17,15,0.0,59.0,2.25,20.0,59.0,54.86,40.11
2016,5,15,17,30,0.0,50.0,2.1,20.0,50.0,46.46,33.27
2016,5,15,17,45,0.0,41.5,2.0,20.0,41.5,38.54,28.21
2016,5,15,18,0,0.0,33.0,1.9,20.0,33.0,30.62,21.28
2016,5,15,18,15,0.0,24.5,1.7,19.5,24.5,22.72,14.3
2016,5,15,18,30,0.0,16.0,1.5,19.0,16.0,14.82,7.24
2016,5,15,18,45,0.0,10.0,1.35,19.0,10.0,9.26,2.13
2016,5,15,19,0,0.0,4.0,1.2,19.0,4.0,3.7,0.0
2016,5,15,19,15,0.0,2.0,1.15,18.5,2.0,1.91,0.0
2016,5,15,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.5,2.7,17.5,5.5,5.24,0.0
2016,5,16,6,0,0.0,11.0,2.9,18.0,11.0,10.19,0.19
2016,5,16,6,15,0.0,26.0,2.95,18.0,26.0,24.14,13.95
2016,5,16,6,30,0.0,41.0,3.0,18.0,41.0,38.29,26.29
2016,5,16,6,45,0.0,59.5,3.15,18.0,59.5,56.38,41.81
2016,5,16,7,0,0.0,78.0,3.3,18.0,78.0,74.37,57.06
2016,5,16,7,15,0.0,98.0,3.3,18.5,98.0,93.86,73.14
2016,5,16,7,30,0.0,118.0,3.3,19.0,118.0,113.3,88.83
2016,5,16,7,45,24.0,155.0,3.35,19.5,166.5,165.38,131.29
2016,5,16,8,0,48.0,192.0,3.4,20.0,215.0,228.09,181.38
2016,5,16,8,15,24.0,153.0,3.3,20.0,164.5,169.3,133.2
2016,5,16,8,30,0.0,114.0,3.2,20.0,114.0,107.02,81.97
2016,5,16,8,45,0.0,106.5,3.1,20.5,106.5,99.65,75.65
2016,5,16,9,0,0.0,99.0,3.0,21.0,99.0,92.44,69.46
2016,5,16,9,15,2.5,139.0,2.9,21.5,141.0,133.04,101.57
2016,5,16,9,30,5.0,179.0,2.8,22.0,183.0,174.11,133.38
2016,5,16,9,45,17.0,250.0,2.75,22.5,264.0,254.92,195.49
2016,5,16,10,0,29.0,321.0,2.7,23.0,345.0,348.49,265.23
2016,5,16,10,15,22.0,297.5,2.5,23.0,316.0,306.41,232.62
2016,5,16,10,30,15.0,274.0,2.3,23.0,287.0,276.15,209.29
2016,5,16,10,45,85.0,371.5,2.15,23.5,449.5,453.25,341.22
2016,5,16,11,0,155.0,469.0,2.0,24.0,612.0,633.28,466.61
2016,5,16,11,15,150.0,480.0,1.85,24.0,621.0,637.11,466.37
2016,5,16,11,30,145.0,491.0,1.7,24.0,630.0,639.99,466.79
2016,5,16,11,45,109.5,483.0,1.6,24.5,589.0,583.55,425.54
2016,5,16,12,0,74.0,475.0,1.5,25.0,548.0,536.93,391.24
2016,5,16,12,15,246.0,458.0,1.4,25.0,700.0,697.26,505.05
2016,5,16,12,30,418.0,441.0,1.3,25.0,852.0,835.92,597.4
2016,5,16,12,45,278.5,472.0,1.25,25.5,745.5,721.91,516.5
2016,5,16,13,0,139.0,503.0,1.2,26.0,639.0,608.91,437.16
2016,5,16,13,15,79.0,413.5,1.3,26.0,490.5,460.28,336.13
2016,5,16,13,30,19.0,324.0,1.4,26.0,342.0,318.63,235.17
2016,5,16,13,45,24.0,346.0,1.5,26.5,368.5,342.5,253.08
2016,5,16,14,0,29.0,368.0,1.6,27.0,395.0,363.45,267.99
2016,5,16,14,15,27.5,352.0,1.75,26.5,377.0,344.31,255.13
2016,5,16,14,30,26.0,336.0,1.9,26.0,359.0,325.46,242.48
2016,5,16,14,45,63.0,363.0,2.1,26.0,415.0,369.44,275.93
2016,5,16,15,0,100.0,390.0,2.3,26.0,471.0,408.5,305.08
2016,5,16,15,15,101.0,369.0,2.4,26.0,447.5,382.54,286.39
2016,5,16,15,30,102.0,348.0,2.5,26.0,424.0,356.49,267.63
2016,5,16,15,45,185.5,321.5,2.7,26.0,448.5,357.92,268.79
2016,5,16,16,0,269.0,295.0,2.9,26.0,473.0,349.33,260.98
2016,5,16,16,15,235.5,274.0,2.95,25.5,421.0,306.66,228.63
2016,5,16,16,30,202.0,253.0,3.0,25.0,369.0,263.27,195.8
2016,5,16,16,45,147.0,227.0,3.1,24.5,307.0,215.84,160.79
2016,5,16,17,0,92.0,201.0,3.2,24.0,245.0,180.75,136.0
2016,5,16,17,15,86.0,176.5,3.15,23.5,213.5,152.5,115.02
2016,5,16,17,30,80.0,152.0,3.1,23.0,182.0,125.3,95.87
2016,5,16,17,45,285.5,113.0,3.1,23.0,194.0,85.3,67.97
2016,5,16,18,0,491.0,74.0,3.1,23.0,206.0,53.5,40.71
2016,5,16,18,15,415.0,63.0,3.0,22.0,156.5,47.25,35.32
2016,5,16,18,30,339.0,52.0,2.9,21.0,107.0,39.49,28.34
2016,5,16,18,45,231.0,36.5,2.8,20.5,67.5,28.25,17.96
2016,5,16,19,0,123.0,21.0,2.7,20.0,28.0,16.51,2.48
2016,5,16,19,15,61.5,10.5,2.65,19.5,14.0,10.01,0.0
2016,5,16,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.0,2.15,16.5,1.0,0.95,0.0
2016,5,17,6,0,0.0,2.0,2.6,17.0,2.0,1.85,0.0
2016,5,17,6,15,0.0,4.5,2.7,17.0,4.5,4.16,0.0
2016,5,17,6,30,0.0,7.0,2.8,17.0,7.0,6.48,0.0
2016,5,17,6,45,0.0,10.0,2.95,17.5,10.0,9.26,2.19
2016,5,17,7,0,0.0,13.0,3.1,18.0,13.0,12.04,4.57
2016,5,17,7,15,1.5,69.5,3.15,18.5,70.0,65.64,49.67
2016,5,17,7,30,3.0,126.0,3.2,19.0,127.0,123.29,97.12
2016,5,17,7,45,1.5,75.0,3.25,19.5,75.5,70.74,53.31
2016,5,17,8,0,0.0,24.0,3.3,20.0,24.0,22.28,12.91
2016,5,17,8,15,0.0,60.0,3.3,20.5,60.0,55.83,40.48
2016,5,17,8,30,0.0,96.0,3.3,21.0,96.0,89.61,67.69
2016,5,17,8,45,3.0,141.5,3.3,21.5,143.5,136.03,104.62
2016,5,17,9,0,6.0,187.0,3.3,22.0,191.0,183.18,141.34
2016,5,17,9,15,4.5,175.5,3.2,22.0,179.0,170.34,130.72
2016,5,17,9,30,3.0,164.0,3.1,22.0,167.0,157.68,120.41
2016,5,17,9,45,8.0,207.0,3.05,22.5,214.0,204.14,156.24
2016,5,17,10,0,13.0,250.0,3.0,23.0,261.0,250.97,191.58
2016,5,17,10,15,13.5,258.5,2.95,23.0,270.5,259.63,197.69
2016,5,17,10,30,14.0,267.0,2.9,23.0,280.0,268.25,203.88
2016,5,17,10,45,12.5,242.0,2.9,23.5,253.5,242.2,183.47
2016,5,17,11,0,11.0,217.0,2.9,24.0,227.0,216.4,163.38
2016,5,17,11,15,14.0,261.0,2.85,24.0,274.0,261.68,197.57
2016,5,17,11,30,17.0,305.0,2.8,24.0,321.0,306.86,231.06
2016,5,17,11,45,170.0,389.5,2.8,24.5,556.0,558.6,418.04
2016,5,17,12,0,323.0,474.0,2.8,25.0,791.0,796.14,581.91
2016,5,17,12,15,303.0,482.5,2.75,25.0,780.5,776.17,565.57
2016,5,17,12,30,283.0,491.0,2.7,25.0,770.0,755.11,550.49
2016,5,17,12,45,213.5,497.5,2.7,25.0,707.5,680.97,498.37
2016,5,17,13,0,144.0,504.0,2.7,25.0,645.0,614.12,450.74
2016,5,17,13,15,179.5,496.0,2.7,25.0,669.5,629.14,462.72
2016,5,17,13,30,215.0,488.0,2.7,25.0,694.0,641.57,472.31
2016,5,17,13,45,173.0,476.5,2.7,25.0,640.0,584.73,431.85
2016,5,17,14,0,131.0,465.0,2.7,25.0,586.0,530.56,393.23
2016,5,17,14,15,68.0,311.5,2.7,25.0,374.0,337.51,253.66
2016,5,17,14,30,5.0,158.0,2.7,25.0,162.0,150.44,112.16
2016,5,17,14,45,87.5,279.0,2.7,25.0,350.5,310.36,235.6
2016,5,17,15,0,170.0,400.0,2.7,25.0,539.0,455.88,342.6
2016,5,17,15,15,109.5,359.0,2.7,25.0,447.0,375.58,282.78
2016,5,17,15,30,49.0,318.0,2.7,25.0,355.0,305.58,230.93
2016,5,17,15,45,25.0,236.5,2.7,25.0,255.5,221.75,168.09
2016,5,17,16,0,1.0,155.0,2.7,25.0,156.0,142.89,107.83
2016,5,17,16,15,22.0,193.0,2.7,24.5,206.0,181.88,138.57
2016,5,17,16,30,43.0,231.0,2.7,24.0,256.0,209.67,160.05
2016,5,17,16,45,135.5,214.5,2.75,24.0,282.0,204.51,152.7
2016,5,17,17,0,228.0,198.0,2.8,24.0,308.0,187.38,135.35
2016,5,17,17,15,214.5,175.0,2.75,23.5,268.0,156.92,113.57
2016,5,17,17,30,201.0,152.0,2.7,23.0,228.0,122.69,91.83
2016,5,17,17,45,179.0,129.0,2.65,23.0,188.5,100.97,81.31
2016,5,17,18,0,157.0,106.0,2.6,23.0,149.0,84.46,67.27
2016,5,17,18,15,125.5,83.5,2.6,22.5,113.0,67.75,52.84
2016,5,17,18,30,94.0,61.0,2.6,22.0,77.0,50.55,37.66
2016,5,17,18,45,47.0,40.0,2.6,21.5,48.0,33.92,22.64
2016,5,17,19,0,0.0,19.0,2.6,21.0,19.0,17.57,3.79
2016,5,17,19,15,0.0,9.5,2.65,21.0,9.5,9.05,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,18,5,45,4.0,11.0,3.95,15.0,11.5,11.21,0.0
2016,5,18,6,0,8.0,22.0,3.9,15.0,23.0,24.03,9.31
2016,5,18,6,15,56.0,44.0,3.9,15.0,53.5,67.23,48.15
2016,5,18,6,30,104.0,66.0,3.9,15.0,84.0,110.94,85.8
2016,5,18,6,45,152.0,84.5,3.9,15.0,121.5,161.34,129.42
2016,5,18,7,0,200.0,103.0,3.9,15.0,159.0,211.81,172.95
2016,5,18,7,15,206.0,131.0,3.95,15.0,200.0,256.29,210.66
2016,5,18,7,30,212.0,159.0,4.0,15.0,241.0,292.83,240.97
2016,5,18,7,45,106.0,141.5,4.1,15.5,182.5,215.85,176.35
2016,5,18,8,0,0.0,124.0,4.2,16.0,124.0,117.52,92.61
2016,5,18,8,15,0.0,124.0,4.1,16.5,124.0,117.05,91.77
2016,5,18,8,30,0.0,124.0,4.0,17.0,124.0,116.75,91.0
2016,5,18,8,45,0.0,136.5,3.95,17.5,136.5,128.74,100.24
2016,5,18,9,0,0.0,149.0,3.9,18.0,149.0,140.73,109.38
2016,5,18,9,15,10.5,209.5,3.8,18.5,217.5,209.09,163.66
2016,5,18,9,30,21.0,270.0,3.7,19.0,286.0,278.64,217.47
2016,5,18,9,45,66.0,332.5,3.65,19.5,386.5,395.24,307.02
2016,5,18,10,0,111.0,395.0,3.6,20.0,487.0,503.66,387.34
2016,5,18,10,15,77.5,388.0,3.5,20.5,453.5,464.04,355.01
2016,5,18,10,30,44.0,381.0,3.4,21.0,420.0,423.35,322.53
2016,5,18,10,45,127.0,424.0,3.3,21.5,540.5,559.9,423.81
2016,5,18,11,0,210.0,467.0,3.2,22.0,661.0,685.25,512.49
2016,5,18,11,15,178.0,478.5,3.15,22.0,645.5,662.85,494.25
2016,5,18,11,30,146.0,490.0,3.1,22.0,630.0,639.32,476.17
2016,5,18,11,45,91.0,453.5,3.05,22.5,541.5,535.05,399.84
2016,5,18,12,0,36.0,417.0,3.0,23.0,453.0,441.51,330.23
2016,5,18,12,15,58.5,450.5,2.95,23.0,509.0,493.61,368.7
2016,5,18,12,30,81.0,484.0,2.9,23.0,565.0,544.04,404.81
2016,5,18,12,45,134.5,494.0,2.85,23.5,627.0,603.63,447.2
2016,5,18,13,0,188.0,504.0,2.8,24.0,689.0,653.83,482.19
2016,5,18,13,15,138.5,488.0,2.8,24.0,623.0,585.32,432.96
2016,5,18,13,30,89.0,472.0,2.8,24.0,557.0,517.7,384.38
2016,5,18,13,45,121.0,470.0,2.8,24.0,583.0,536.25,398.98
2016,5,18,14,0,153.0,468.0,2.8,24.0,609.0,550.15,409.71
2016,5,18,14,15,162.5,444.5,2.85,24.0,590.5,525.56,392.82
2016,5,18,14,30,172.0,421.0,2.9,24.0,572.0,500.14,375.3
2016,5,18,14,45,462.0,297.5,2.95,24.0,679.0,565.15,427.8
2016,5,18,15,0,752.0,174.0,3.0,24.0,786.0,604.14,458.41
2016,5,18,15,15,424.0,260.5,3.1,23.5,602.5,458.72,348.91
2016,5,18,15,30,96.0,347.0,3.2,23.0,419.0,352.69,268.46
2016,5,18,15,45,52.5,275.5,3.3,23.0,314.5,266.3,203.67
2016,5,18,16,0,9.0,204.0,3.4,23.0,210.0,188.84,144.66
2016,5,18,16,15,50.5,228.0,3.5,22.5,257.5,215.53,165.51
2016,5,18,16,30,92.0,252.0,3.6,22.0,305.0,238.68,182.76
2016,5,18,16,45,46.0,176.0,3.7,22.0,202.5,162.16,123.99
2016,5,18,17,0,0.0,100.0,3.8,22.0,100.0,92.25,70.03
2016,5,18,17,15,0.0,87.0,3.8,21.5,87.0,80.48,60.87
2016,5,18,17,30,0.0,74.0,3.8,21.0,74.0,68.77,51.56
2016,5,18,17,45,202.0,82.0,3.8,20.5,137.5,63.22,49.6
2016,5,18,18,0,404.0,90.0,3.8,20.0,201.0,65.23,51.47
2016,5,18,18,15,331.5,75.5,3.75,19.5,153.0,56.05,43.38
2016,5,18,18,30,259.0,61.0,3.7,19.0,105.0,46.39,34.59
2016,5,18,18,45,167.0,42.0,3.65,18.5,66.0,32.54,21.85
2016,5,18,19,0,75.0,23.0,3.6,18.0,27.0,19.12,5.52
2016,5,18,19,15,37.5,11.5,3.6,17.5,13.5,10.96,0.0
2016,5,18,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,2.35,15.0,0.5,0.48,0.0
2016,5,19,6,0,0.0,1.0,2.6,15.0,1.0,0.92,0.0
2016,5,19,6,15,0.0,2.5,2.75,15.0,2.5,2.31,0.0
2016,5,19,6,30,0.0,4.0,2.9,15.0,4.0,3.7,0.0
2016,5,19,6,45,0.0,6.5,3.1,15.0,6.5,6.02,0.0
2016,5,19,7,0,0.0,9.0,3.3,15.0,9.0,8.33,1.5
2016,5,19,7,15,0.0,13.5,3.15,15.0,13.5,12.51,5.08
2016,5,19,7,30,0.0,18.0,3.0,15.0,18.0,16.69,8.63
2016,5,19,7,45,0.0,21.5,2.95,15.5,21.5,19.95,11.32
2016,5,19,8,0,0.0,25.0,2.9,16.0,25.0,23.21,13.99
2016,5,19,8,15,0.0,31.5,3.0,16.0,31.5,29.27,19.01
2016,5,19,8,30,0.0,38.0,3.1,16.0,38.0,35.34,23.99
2016,5,19,8,45,0.0,39.5,3.25,16.0,39.5,36.75,25.07
2016,5,19,9,0,0.0,41.0,3.4,16.0,41.0,38.17,26.15
2016,5,19,9,15,0.0,49.0,3.3,16.0,49.0,45.65,32.25
2016,5,19,9,30,0.0,57.0,3.2,16.0,57.0,53.14,38.32
2016,5,19,9,45,0.0,72.0,3.15,16.5,72.0,67.19,49.63
2016,5,19,10,0,0.0,87.0,3.1,17.0,87.0,81.26,60.84
2016,5,19,10,15,0.0,91.0,2.85,17.0,91.0,85.09,63.81
2016,5,19,10,30,0.0,95.0,2.6,17.0,95.0,88.94,66.79
2016,5,19,10,45,3.5,134.0,2.35,17.5,137.5,129.44,99.1
2016,5,19,11,0,7.0,173.0,2.1,18.0,180.0,170.14,130.94
2016,5,19,11,15,149.5,322.5,2.25,18.0,466.0,475.21,367.73
2016,5,19,11,30,292.0,472.0,2.4,18.0,752.0,775.27,581.56
2016,5,19,11,45,361.0,456.0,2.55,18.5,806.0,822.2,612.75
2016,5,19,12,0,430.0,440.0,2.7,19.0,860.0,871.9,647.45
2016,5,19,12,15,341.0,470.0,2.6,19.5,804.5,799.97,593.61
2016,5,19,12,30,252.0,500.0,2.5,20.0,749.0,733.45,544.02
2016,5,19,12,45,352.0,471.0,2.45,20.5,816.5,788.37,583.65
2016,5,19,13,0,452.0,442.0,2.4,21.0,884.0,839.86,619.06
2016,5,19,13,15,638.0,305.0,2.25,21.0,920.0,857.78,635.74
2016,5,19,13,30,824.0,168.0,2.1,21.0,956.0,863.57,641.22
2016,5,19,13,45,506.5,318.0,1.95,21.5,800.0,713.95,531.98
2016,5,19,14,0,189.0,468.0,1.8,22.0,644.0,577.96,428.44
2016,5,19,14,15,128.5,438.0,1.8,22.0,556.0,494.66,369.61
2016,5,19,14,30,68.0,408.0,1.8,22.0,468.0,418.04,313.99
2016,5,19,14,45,38.0,300.0,1.8,22.5,333.5,297.83,225.41
2016,5,19,15,0,8.0,192.0,1.8,23.0,199.0,182.26,137.77
2016,5,19,15,15,22.5,248.0,1.7,23.0,265.5,236.46,179.88
2016,5,19,15,30,37.0,304.0,1.6,23.0,332.0,287.97,218.78
2016,5,19,15,45,28.0,271.0,1.5,23.0,291.5,251.82,191.49
2016,5,19,16,0,19.0,238.0,1.4,23.0,251.0,221.84,169.1
2016,5,19,16,15,9.5,197.0,1.4,22.5,204.0,181.27,138.72
2016,5,19,16,30,0.0,156.0,1.4,22.0,157.0,142.0,108.9
2016,5,19,16,45,0.0,150.0,1.45,22.0,150.5,135.83,104.51
2016,5,19,17,0,0.0,144.0,1.5,22.0,144.0,129.45,99.83
2016,5,19,17,15,0.0,125.5,1.5,21.5,125.5,112.72,86.93
2016,5,19,17,30,0.0,107.0,1.5,21.0,107.0,96.13,73.92
2016,5,19,17,45,239.5,92.0,1.5,21.0,158.0,70.45,55.7
2016,5,19,18,0,479.0,77.0,1.5,21.0,209.0,55.69,42.98
2016,5,19,18,15,405.5,65.5,1.45,20.0,160.0,48.45,36.71
2016,5,19,18,30,332.0,54.0,1.4,19.0,111.0,40.9,29.89
2016,5,19,18,45,230.0,38.5,1.4,18.5,71.0,29.73,19.56
2016,5,19,19,0,128.0,23.0,1.4,18.0,31.0,18.06,5.54
2016,5,19,19,15,64.0,11.5,1.55,17.5,15.5,10.96,0.0
2016,5,19,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,20,5,45,65.0,12.5,1.6,13.5,17.0,23.67,0.0
2016,5,20,6,0,130.0,25.0,1.8,14.0,34.0,67.4,35.87
2016,5,20,6,15,232.0,41.0,1.8,14.5,75.0,125.37,91.3
2016,5,20,6,30,334.0,57.0,1.8,15.0,116.0,192.55,149.01
2016,5,20,6,45,167.0,63.5,1.85,15.5,93.0,142.3,112.93
2016,5,20,7,0,0.0,70.0,1.9,16.0,70.0,65.96,50.34
2016,5,20,7,15,0.5,97.5,1.9,16.5,97.5,93.4,73.29
2016,5,20,7,30,1.0,125.0,1.9,17.0,125.0,120.92,95.71
2016,5,20,7,45,14.5,153.5,1.95,17.5,160.5,157.57,125.4
2016,5,20,8,0,28.0,182.0,2.0,18.0,196.0,203.07,161.62
2016,5,20,8,15,33.5,206.5,2.0,18.5,224.5,233.12,184.62
2016,5,20,8,30,39.0,231.0,2.0,19.0,253.0,263.47,207.48
2016,5,20,8,45,62.0,266.0,2.0,20.0,305.5,319.41,249.69
2016,5,20,9,0,85.0,301.0,2.0,21.0,358.0,376.74,291.7
2016,5,20,9,15,94.0,326.5,2.0,21.0,394.0,412.8,317.73
2016,5,20,9,30,103.0,352.0,2.0,21.0,430.0,448.97,343.61
2016,5,20,9,45,151.0,376.5,2.05,21.5,497.0,531.47,403.27
2016,5,20,10,0,199.0,401.0,2.1,22.0,564.0,604.07,454.22
2016,5,20,10,15,515.0,273.5,2.1,22.5,720.0,798.36,596.29
2016,5,20,10,30,831.0,146.0,2.1,23.0,876.0,978.11,714.73
2016,5,20,10,45,838.0,147.5,2.15,23.5,903.0,985.26,715.67
2016,5,20,11,0,845.0,149.0,2.2,24.0,930.0,997.76,721.99
2016,5,20,11,15,849.0,150.5,2.15,24.0,949.5,1003.89,724.56
2016,5,20,11,30,853.0,152.0,2.1,24.0,969.0,1006.55,725.08
2016,5,20,11,45,864.0,146.5,2.1,24.5,983.0,1005.98,722.86
2016,5,20,12,0,875.0,141.0,2.1,25.0,997.0,1001.95,718.62
2016,5,20,12,15,875.5,141.0,2.05,25.0,1000.5,989.44,709.98
2016,5,20,12,30,876.0,141.0,2.0,25.0,1004.0,973.71,699.48
2016,5,20,12,45,874.0,141.0,2.0,25.5,999.5,952.56,684.86
2016,5,20,13,0,872.0,141.0,2.0,26.0,995.0,928.47,668.49
2016,5,20,13,15,869.0,140.5,2.0,26.0,982.0,900.18,650.76
2016,5,20,13,30,866.0,140.0,2.0,26.0,969.0,869.14,631.21
2016,5,20,13,45,860.5,139.0,2.0,26.0,948.0,832.97,608.21
2016,5,20,14,0,855.0,138.0,2.0,26.0,927.0,794.47,583.53
2016,5,20,14,15,848.0,136.5,2.0,26.0,899.0,752.27,556.14
2016,5,20,14,30,841.0,135.0,2.0,26.0,871.0,708.22,526.1
2016,5,20,14,45,831.0,133.0,2.0,26.0,836.0,660.16,491.95
2016,5,20,15,0,821.0,131.0,2.0,26.0,801.0,609.47,455.11
2016,5,20,15,15,808.5,128.5,2.05,26.0,760.5,556.87,416.06
2016,5,20,15,30,796.0,126.0,2.1,26.0,720.0,503.94,375.5
2016,5,20,15,45,780.0,123.0,2.15,26.0,674.0,448.95,332.14
2016,5,20,16,0,764.0,120.0,2.2,26.0,628.0,394.53,287.86
2016,5,20,16,15,743.0,116.0,2.2,25.5,578.5,338.44,241.69
2016,5,20,16,30,722.0,112.0,2.2,25.0,529.0,279.67,192.64
2016,5,20,16,45,694.0,107.0,2.25,25.0,476.0,224.45,146.31
2016,5,20,17,0,666.0,102.0,2.3,25.0,423.0,172.2,104.24
2016,5,20,17,15,629.5,96.0,2.15,24.5,369.5,121.6,68.81
2016,5,20,17,30,593.0,90.0,2.0,24.0,316.0,75.43,46.23
2016,5,20,17,45,541.0,82.0,1.9,24.0,263.0,56.31,42.94
2016,5,20,18,0,489.0,74.0,1.8,24.0,210.0,53.0,40.14
2016,5,20,18,15,416.5,63.5,1.65,23.0,161.0,47.2,35.17
2016,5,20,18,30,344.0,53.0,1.5,22.0,112.0,40.08,28.82
2016,5,20,18,45,238.0,38.0,1.4,21.5,72.0,29.29,18.96
2016,5,20,19,0,132.0,23.0,1.3,21.0,32.0,18.03,5.91
2016,5,20,19,15,66.0,11.5,1.35,20.5,16.0,10.96,0.0
2016,5,20,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,21,5,45,20.0,11.5,1.9,19.5,13.0,14.58,0.0
2016,5,21,6,0,40.0,23.0,2.1,20.0,26.0,35.55,17.05
2016,5,21,6,15,99.0,48.0,2.15,20.0,63.5,84.59,60.24
2016,5,21,6,30,158.0,73.0,2.2,20.0,101.0,143.25,109.49
2016,5,21,6,45,79.0,73.0,2.3,20.5,87.0,111.4,86.23
2016,5,21,7,0,0.0,73.0,2.4,21.0,73.0,69.0,51.87
2016,5,21,7,15,16.5,109.0,2.4,21.5,115.5,113.67,88.61
2016,5,21,7,30,33.0,145.0,2.4,22.0,158.0,166.49,131.17
2016,5,21,7,45,81.0,176.5,2.4,22.5,214.5,230.74,182.41
2016,5,21,8,0,129.0,208.0,2.4,23.0,271.0,308.09,242.58
2016,5,21,8,15,126.0,238.5,2.4,23.0,305.5,343.68,268.75
2016,5,21,8,30,123.0,269.0,2.4,23.0,340.0,378.46,293.98
2016,5,21,8,45,96.5,282.0,2.45,23.5,341.5,364.15,281.11
2016,5,21,9,0,70.0,295.0,2.5,24.0,343.0,357.56,274.16
2016,5,21,9,15,46.5,286.0,2.5,24.0,319.0,328.07,250.71
2016,5,21,9,30,23.0,277.0,2.5,24.0,295.0,287.27,218.76
2016,5,21,9,45,20.0,277.0,2.5,24.5,293.5,284.3,215.65
2016,5,21,10,0,17.0,277.0,2.5,25.0,292.0,281.27,212.43
2016,5,21,10,15,47.0,346.5,2.45,25.0,388.0,390.79,293.94
2016,5,21,10,30,77.0,416.0,2.4,25.0,484.0,491.48,366.19
2016,5,21,10,45,110.0,442.5,2.4,25.5,542.5,550.39,407.01
2016,5,21,11,0,143.0,469.0,2.4,26.0,601.0,619.74,454.28
2016,5,21,11,15,205.5,473.5,2.35,26.0,668.5,684.16,499.15
2016,5,21,11,30,268.0,478.0,2.3,26.0,736.0,756.6,548.33
2016,5,21,11,45,297.0,455.5,2.3,26.5,744.5,757.48,548.16
2016,5,21,12,0,326.0,433.0,2.3,27.0,753.0,756.87,547.6
2016,5,21,12,15,226.5,469.5,2.25,27.0,692.5,681.62,493.62
2016,5,21,12,30,127.0,506.0,2.2,27.0,632.0,614.5,444.87
2016,5,21,12,45,231.5,486.5,2.2,27.0,713.5,686.11,497.11
2016,5,21,13,0,336.0,467.0,2.2,27.0,795.0,755.59,545.79
2016,5,21,13,15,230.0,477.0,2.2,27.0,700.5,654.97,475.11
2016,5,21,13,30,124.0,487.0,2.2,27.0,606.0,562.47,409.63
2016,5,21,13,45,86.0,449.5,2.25,27.0,531.5,487.7,357.66
2016,5,21,14,0,48.0,412.0,2.3,27.0,457.0,417.72,307.9
2016,5,21,14,15,83.5,423.0,2.35,27.0,498.0,448.76,331.56
2016,5,21,14,30,119.0,434.0,2.4,27.0,539.0,474.31,350.57
2016,5,21,14,45,379.5,335.0,2.45,27.0,649.0,543.79,404.85
2016,5,21,15,0,640.0,236.0,2.5,27.0,759.0,591.37,440.77
2016,5,21,15,15,624.5,230.5,2.55,27.0,720.0,542.45,404.12
2016,5,21,15,30,609.0,225.0,2.6,27.0,681.0,494.01,367.47
2016,5,21,15,45,456.5,257.5,2.65,27.0,587.0,417.41,309.85
2016,5,21,16,0,304.0,290.0,2.7,27.0,493.0,359.18,266.39
2016,5,21,16,15,391.5,242.5,2.7,26.5,482.5,328.62,240.88
2016,5,21,16,30,479.0,195.0,2.7,26.0,472.0,283.13,201.91
2016,5,21,16,45,479.5,180.5,2.75,26.0,435.0,239.8,165.76
2016,5,21,17,0,480.0,166.0,2.8,26.0,398.0,196.29,130.57
2016,5,21,17,15,440.5,153.5,2.65,25.5,346.5,150.68,98.83
2016,5,21,17,30,401.0,141.0,2.5,25.0,295.0,109.85,76.8
2016,5,21,17,45,345.5,126.5,2.45,25.0,244.0,94.57,75.23
2016,5,21,18,0,290.0,112.0,2.4,25.0,193.0,84.89,67.09
2016,5,21,18,15,229.5,91.5,2.35,24.5,146.5,70.6,54.87
2016,5,21,18,30,169.0,71.0,2.3,24.0,100.0,55.76,41.84
2016,5,21,18,45,104.5,46.5,2.3,23.5,62.0,37.44,25.56
2016,5,21,19,0,40.0,22.0,2.3,23.0,24.0,19.31,7.1
2016,5,21,19,15,20.0,11.0,2.4,22.5,12.0,10.48,0.0
2016,5,21,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,22,5,45,41.0,13.5,2.0,20.5,16.5,20.28,0.0
2016,5,22,6,0,82.0,27.0,2.2,21.0,33.0,54.28,28.86
2016,5,22,6,15,171.5,46.0,2.3,21.0,72.0,107.8,76.78
2016,5,22,6,30,261.0,65.0,2.4,21.0,111.0,175.53,133.46
2016,5,22,6,45,329.0,79.5,2.5,21.5,159.0,234.19,183.18
2016,5,22,7,0,397.0,94.0,2.6,22.0,207.0,300.11,237.93
2016,5,22,7,15,198.5,90.5,2.6,22.0,147.0,205.33,163.82
2016,5,22,7,30,0.0,87.0,2.6,22.0,87.0,81.67,61.77
2016,5,22,7,45,34.0,144.0,2.6,22.5,161.0,165.59,130.04
2016,5,22,8,0,68.0,201.0,2.6,23.0,235.0,250.53,196.9
2016,5,22,8,15,68.5,225.0,2.6,23.5,262.0,278.12,217.04
2016,5,22,8,30,69.0,249.0,2.6,24.0,289.0,305.51,236.8
2016,5,22,8,45,155.0,276.5,2.6,24.5,378.0,414.77,320.0
2016,5,22,9,0,241.0,304.0,2.6,25.0,467.0,519.97,397.19
2016,5,22,9,15,229.5,330.0,2.6,25.0,493.5,544.27,412.65
2016,5,22,9,30,218.0,356.0,2.6,25.0,520.0,566.85,427.17
2016,5,22,9,45,142.5,366.0,2.6,25.5,475.5,511.89,383.96
2016,5,22,10,0,67.0,376.0,2.6,26.0,431.0,441.17,329.54
2016,5,22,10,15,40.0,316.5,2.6,26.0,350.5,352.87,264.51
2016,5,22,10,30,13.0,257.0,2.6,26.0,270.0,257.29,192.78
2016,5,22,10,45,16.0,288.5,2.65,26.5,304.0,290.79,217.41
2016,5,22,11,0,19.0,320.0,2.7,27.0,338.0,324.19,241.29
2016,5,22,11,15,19.0,324.5,2.75,27.0,343.0,328.08,243.84
2016,5,22,11,30,19.0,329.0,2.8,27.0,348.0,331.88,246.45
2016,5,22,11,45,15.0,269.5,2.85,27.0,284.5,269.98,200.8
2016,5,22,12,0,11.0,210.0,2.9,27.0,221.0,208.82,155.23
2016,5,22,12,15,13.0,242.0,2.95,27.0,255.0,240.79,179.31
2016,5,22,12,30,15.0,274.0,3.0,27.0,289.0,272.44,202.78
2016,5,22,12,45,117.0,388.0,3.1,27.5,503.0,484.99,359.69
2016,5,22,13,0,219.0,502.0,3.2,28.0,717.0,679.06,494.87
2016,5,22,13,15,249.5,488.5,3.25,28.0,730.5,684.53,498.55
2016,5,22,13,30,280.0,475.0,3.3,28.0,744.0,684.81,499.83
2016,5,22,13,45,151.5,410.0,3.35,28.0,555.5,506.04,373.36
2016,5,22,14,0,23.0,345.0,3.4,28.0,367.0,337.5,249.84
2016,5,22,14,15,42.0,374.0,3.4,28.0,412.0,374.33,277.86
2016,5,22,14,30,61.0,403.0,3.4,28.0,457.0,408.59,303.13
2016,5,22,14,45,118.0,402.5,3.45,28.0,501.5,436.69,324.69
2016,5,22,15,0,175.0,402.0,3.5,28.0,546.0,460.26,342.46
2016,5,22,15,15,148.0,379.0,3.5,27.5,496.0,412.96,308.46
2016,5,22,15,30,121.0,356.0,3.5,27.0,446.0,368.47,276.38
2016,5,22,15,45,117.5,332.0,3.55,27.0,415.0,336.52,252.81
2016,5,22,16,0,114.0,308.0,3.6,27.0,384.0,309.81,232.8
2016,5,22,16,15,337.0,242.0,3.55,26.5,442.5,310.62,229.32
2016,5,22,16,30,560.0,176.0,3.5,26.0,501.0,290.11,205.49
2016,5,22,16,45,529.0,167.0,3.45,26.0,450.5,239.97,164.37
2016,5,22,17,0,498.0,158.0,3.4,26.0,400.0,193.24,127.58
2016,5,22,17,15,458.5,147.0,3.2,25.5,348.5,147.79,95.85
2016,5,22,17,30,419.0,136.0,3.0,25.0,297.0,107.09,74.06
2016,5,22,17,45,364.5,122.0,2.9,25.0,246.0,86.17,68.14
2016,5,22,18,0,310.0,108.0,2.8,25.0,195.0,82.2,64.83
2016,5,22,18,15,247.0,89.0,2.65,24.5,148.5,68.9,53.44
2016,5,22,18,30,184.0,70.0,2.5,24.0,102.0,55.08,41.3
2016,5,22,18,45,116.5,47.0,2.45,24.0,64.5,37.84,25.89
2016,5,22,19,0,49.0,24.0,2.4,24.0,27.0,20.91,8.54
