Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,19,15,24.5,12.0,2.45,23.5,13.5,11.44,0.0
2016,5,22,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,45,54.0,13.5,2.05,20.5,17.5,22.63,0.0
2016,5,23,6,0,108.0,27.0,2.3,21.0,35.0,60.48,32.9
2016,5,23,6,15,201.5,44.5,2.4,21.0,75.0,120.01,85.82
2016,5,23,6,30,295.0,62.0,2.5,21.0,115.0,184.0,139.76
2016,5,23,6,45,360.0,76.0,2.7,21.5,163.0,242.8,189.91
2016,5,23,7,0,425.0,90.0,2.9,22.0,211.0,308.46,244.73
2016,5,23,7,15,215.5,110.0,2.95,22.5,172.0,236.19,188.22
2016,5,23,7,30,6.0,130.0,3.0,23.0,133.0,128.82,99.82
2016,5,23,7,45,15.0,155.0,3.1,23.5,162.5,159.25,124.01
2016,5,23,8,0,24.0,180.0,3.2,24.0,192.0,190.46,148.24
2016,5,23,8,15,26.0,201.5,3.25,24.0,215.5,213.78,166.02
2016,5,23,8,30,28.0,223.0,3.3,24.0,239.0,246.11,190.61
2016,5,23,8,45,26.0,236.0,3.35,24.5,252.5,248.74,191.55
2016,5,23,9,0,24.0,249.0,3.4,25.0,266.0,260.15,199.28
2016,5,23,9,15,25.0,267.0,3.45,25.0,285.0,279.03,213.12
2016,5,23,9,30,26.0,285.0,3.5,25.0,304.0,308.4,234.75
2016,5,23,9,45,25.0,296.0,3.55,25.5,315.5,307.8,233.24
2016,5,23,10,0,24.0,307.0,3.6,26.0,327.0,317.6,239.61
2016,5,23,10,15,25.5,324.0,3.65,26.0,346.0,346.58,260.71
2016,5,23,10,30,27.0,341.0,3.7,26.0,365.0,364.68,273.63
2016,5,23,10,45,30.0,349.5,3.75,26.5,377.0,375.34,280.65
2016,5,23,11,0,33.0,358.0,3.8,27.0,389.0,385.85,287.56
2016,5,23,11,15,38.0,390.0,3.85,27.0,426.5,421.87,313.5
2016,5,23,11,30,43.0,422.0,3.9,27.0,464.0,457.33,338.76
2016,5,23,11,45,33.0,393.0,3.95,27.5,425.5,416.32,308.11
2016,5,23,12,0,23.0,364.0,4.0,28.0,387.0,367.99,272.31
2016,5,23,12,15,42.0,415.0,4.05,28.0,457.0,442.04,326.43
2016,5,23,12,30,61.0,466.0,4.1,28.0,527.0,506.63,372.61
2016,5,23,12,45,155.0,481.5,4.15,28.0,634.0,609.61,447.8
2016,5,23,13,0,249.0,497.0,4.2,28.0,741.0,701.35,513.37
2016,5,23,13,15,207.5,495.0,4.2,28.0,696.5,651.45,477.4
2016,5,23,13,30,166.0,493.0,4.2,28.0,652.0,603.24,443.05
2016,5,23,13,45,91.0,391.5,4.2,28.0,478.5,438.4,325.2
2016,5,23,14,0,16.0,290.0,4.2,28.0,305.0,281.61,209.36
2016,5,23,14,15,390.5,234.5,4.15,28.0,578.0,505.14,382.97
2016,5,23,14,30,765.0,179.0,4.1,28.0,851.0,695.09,521.85
2016,5,23,14,45,757.0,174.5,4.1,28.0,817.5,648.69,486.87
2016,5,23,15,0,749.0,170.0,4.1,28.0,784.0,601.25,451.66
2016,5,23,15,15,735.0,166.5,4.05,28.0,744.0,547.9,411.23
2016,5,23,15,30,721.0,163.0,4.0,28.0,704.0,496.59,371.26
2016,5,23,15,45,362.5,169.5,4.0,28.0,441.5,303.26,226.83
2016,5,23,16,0,4.0,176.0,4.0,28.0,179.0,162.59,121.73
2016,5,23,16,15,158.0,208.5,4.0,27.5,300.5,230.97,172.15
2016,5,23,16,30,312.0,241.0,4.0,27.0,422.0,279.51,204.14
2016,5,23,16,45,270.0,222.0,4.0,27.0,368.0,233.4,168.42
2016,5,23,17,0,228.0,203.0,4.0,27.0,314.0,192.28,137.72
2016,5,23,17,15,212.5,180.5,3.9,26.5,274.0,162.14,116.29
2016,5,23,17,30,197.0,158.0,3.8,26.0,234.0,128.29,94.62
2016,5,23,17,45,175.0,135.0,3.75,25.5,195.0,105.05,83.96
2016,5,23,18,0,153.0,112.0,3.7,25.0,156.0,88.69,70.35
2016,5,23,18,15,122.0,89.5,3.7,24.5,119.5,72.12,56.2
2016,5,23,18,30,91.0,67.0,3.7,24.0,83.0,55.07,41.31
2016,5,23,18,45,50.0,45.5,3.7,24.0,53.5,38.24,26.25
2016,5,23,19,0,9.0,24.0,3.7,24.0,24.0,21.67,9.45
2016,5,23,19,15,4.5,12.0,3.8,23.5,12.0,11.44,0.0
2016,5,23,19,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,5,45,11.0,13.0,2.45,21.0,13.5,14.38,0.0
2016,5,24,6,0,22.0,26.0,2.6,21.0,27.0,31.98,16.04
2016,5,24,6,15,69.0,48.0,2.75,21.0,59.0,75.11,53.31
2016,5,24,6,30,116.0,70.0,2.9,21.0,91.0,119.03,90.31
2016,5,24,6,45,171.5,87.0,3.05,21.5,130.0,171.21,134.02
2016,5,24,7,0,227.0,104.0,3.2,22.0,169.0,224.41,178.27
2016,5,24,7,15,148.5,129.5,3.4,22.5,176.0,216.26,172.07
2016,5,24,7,30,70.0,155.0,3.6,23.0,183.0,198.48,156.84
2016,5,24,7,45,72.5,181.5,3.8,23.5,213.5,230.6,181.83
2016,5,24,8,0,75.0,208.0,4.0,24.0,244.0,262.69,206.19
2016,5,24,8,15,92.5,233.5,4.1,24.0,284.0,304.3,238.27
2016,5,24,8,30,110.0,259.0,4.2,24.0,324.0,347.1,270.83
2016,5,24,8,45,98.5,281.0,4.3,24.5,342.5,364.07,282.0
2016,5,24,9,0,87.0,303.0,4.4,25.0,361.0,379.82,292.18
2016,5,24,9,15,50.5,274.5,4.4,25.5,309.0,318.91,244.03
2016,5,24,9,30,14.0,246.0,4.4,26.0,257.0,248.02,188.18
2016,5,24,9,45,16.0,258.0,4.45,26.5,271.0,261.55,197.88
2016,5,24,10,0,18.0,270.0,4.5,27.0,285.0,275.12,207.39
2016,5,24,10,15,63.5,351.5,4.5,27.0,407.0,411.38,309.61
2016,5,24,10,30,109.0,433.0,4.5,27.0,529.0,539.82,402.65
2016,5,24,10,45,195.5,443.5,4.5,27.5,622.0,645.88,478.4
2016,5,24,11,0,282.0,454.0,4.5,28.0,715.0,751.4,551.64
2016,5,24,11,15,166.5,446.0,4.5,28.0,601.0,616.48,454.13
2016,5,24,11,30,51.0,438.0,4.5,28.0,487.0,481.26,354.85
2016,5,24,11,45,65.0,459.0,4.5,28.5,522.5,513.75,377.89
2016,5,24,12,0,79.0,480.0,4.5,29.0,558.0,545.32,399.45
2016,5,24,12,15,107.0,494.0,4.5,29.0,600.0,582.39,426.03
2016,5,24,12,30,135.0,508.0,4.5,29.0,642.0,623.35,455.01
2016,5,24,12,45,95.0,481.0,4.5,29.0,575.0,548.32,401.45
2016,5,24,13,0,55.0,454.0,4.5,29.0,508.0,480.8,352.89
2016,5,24,13,15,50.5,441.0,4.5,29.0,490.5,460.05,338.35
2016,5,24,13,30,46.0,428.0,4.5,29.0,473.0,439.62,323.84
2016,5,24,13,45,36.5,395.0,4.5,29.0,430.5,397.14,293.31
2016,5,24,14,0,27.0,362.0,4.5,29.0,388.0,355.83,263.44
2016,5,24,14,15,165.5,389.5,4.5,28.5,536.5,478.62,356.79
2016,5,24,14,30,304.0,417.0,4.5,28.0,685.0,585.7,435.83
2016,5,24,14,45,161.5,352.0,4.5,28.0,494.0,421.48,315.43
2016,5,24,15,0,19.0,287.0,4.5,28.0,303.0,274.08,204.96
2016,5,24,15,15,50.5,316.0,4.45,28.0,355.0,310.13,232.78
2016,5,24,15,30,82.0,345.0,4.4,28.0,407.0,344.19,258.24
2016,5,24,15,45,151.0,326.0,4.35,28.0,431.0,346.63,259.86
2016,5,24,16,0,220.0,307.0,4.3,28.0,455.0,345.32,257.63
2016,5,24,16,15,259.0,275.5,4.1,27.5,436.5,311.55,230.84
2016,5,24,16,30,298.0,244.0,3.9,27.0,418.0,278.25,203.36
2016,5,24,16,45,204.0,226.0,3.75,27.0,340.0,228.34,166.89
2016,5,24,17,0,110.0,208.0,3.6,27.0,262.0,184.03,136.13
2016,5,24,17,15,92.0,186.5,3.5,26.5,228.0,161.25,120.14
2016,5,24,17,30,74.0,165.0,3.4,26.0,194.0,135.09,102.22
2016,5,24,17,45,58.0,139.5,3.3,26.0,160.0,112.68,90.16
2016,5,24,18,0,42.0,114.0,3.2,26.0,126.0,93.68,74.25
2016,5,24,18,15,26.5,88.5,3.15,25.5,95.5,74.22,57.75
2016,5,24,18,30,11.0,63.0,3.1,25.0,65.0,55.72,41.7
2016,5,24,18,45,5.5,39.0,3.1,24.5,40.0,35.37,23.86
2016,5,24,19,0,0.0,15.0,3.1,24.0,15.0,13.91,4.26
2016,5,24,19,15,0.0,7.5,3.05,23.5,7.5,7.15,0.0
2016,5,24,19,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,7.5,3.15,22.5,7.5,7.15,0.0
2016,5,25,6,0,0.0,15.0,3.2,23.0,15.0,13.91,4.09
2016,5,25,6,15,0.0,34.0,3.35,23.0,34.0,31.92,20.03
2016,5,25,6,30,0.0,53.0,3.5,23.0,53.0,50.64,35.9
2016,5,25,6,45,3.5,75.5,3.65,23.5,76.5,74.34,55.6
2016,5,25,7,0,7.0,98.0,3.8,24.0,100.0,98.27,75.2
2016,5,25,7,15,135.0,123.5,3.95,24.0,176.0,202.25,160.19
2016,5,25,7,30,263.0,149.0,4.1,24.0,252.0,316.91,252.4
2016,5,25,7,45,139.5,160.5,4.25,24.5,216.0,256.63,202.85
2016,5,25,8,0,16.0,172.0,4.4,25.0,180.0,176.71,136.69
2016,5,25,8,15,17.5,193.0,4.4,25.0,202.5,198.82,153.74
2016,5,25,8,30,19.0,214.0,4.4,25.0,225.0,221.0,170.52
2016,5,25,8,45,25.0,237.5,4.4,25.5,253.5,249.35,191.66
2016,5,25,9,0,31.0,261.0,4.4,26.0,282.0,288.07,220.39
2016,5,25,9,15,31.5,280.5,4.45,26.0,303.0,308.77,235.4
2016,5,25,9,30,32.0,300.0,4.5,26.0,324.0,329.32,250.25
2016,5,25,9,45,35.0,321.0,4.55,26.5,349.0,353.56,267.35
2016,5,25,10,0,38.0,342.0,4.6,27.0,374.0,377.68,284.2
2016,5,25,10,15,40.0,360.5,4.6,27.0,395.0,398.08,298.66
2016,5,25,10,30,42.0,379.0,4.6,27.0,416.0,418.24,312.9
2016,5,25,10,45,31.5,356.5,4.6,27.0,385.0,383.75,286.91
2016,5,25,11,0,21.0,334.0,4.6,27.0,354.0,339.72,253.98
2016,5,25,11,15,24.0,355.0,4.55,27.0,378.0,372.41,277.88
2016,5,25,11,30,27.0,376.0,4.5,27.0,402.0,394.99,294.07
2016,5,25,11,45,22.5,348.0,4.45,27.5,370.0,352.89,262.4
2016,5,25,12,0,18.0,320.0,4.4,28.0,338.0,320.71,238.12
2016,5,25,12,15,21.0,347.5,4.35,28.0,369.0,349.06,258.93
2016,5,25,12,30,24.0,375.0,4.3,28.0,400.0,376.94,279.13
2016,5,25,12,45,33.5,404.5,4.3,28.5,438.5,417.48,308.02
2016,5,25,13,0,43.0,434.0,4.3,29.0,477.0,450.82,331.41
2016,5,25,13,15,49.5,439.0,4.2,29.0,487.5,457.2,336.01
2016,5,25,13,30,56.0,444.0,4.1,29.0,498.0,462.85,340.2
2016,5,25,13,45,45.5,415.5,4.1,29.0,459.0,423.2,311.79
2016,5,25,14,0,35.0,387.0,4.1,29.0,420.0,384.68,284.13
2016,5,25,14,15,79.0,411.5,4.05,29.0,482.5,434.93,321.75
2016,5,25,14,30,123.0,436.0,4.0,29.0,545.0,478.47,353.71
2016,5,25,14,45,113.0,415.0,3.95,29.0,512.0,443.92,328.77
2016,5,25,15,0,103.0,394.0,3.9,29.0,479.0,413.4,306.85
2016,5,25,15,15,80.0,361.5,3.95,29.0,425.5,364.66,271.47
2016,5,25,15,30,57.0,329.0,4.0,29.0,372.0,318.63,237.85
2016,5,25,15,45,31.0,254.5,4.05,29.0,277.5,239.49,179.18
2016,5,25,16,0,5.0,180.0,4.1,29.0,183.0,166.5,124.31
2016,5,25,16,15,7.0,183.5,4.05,28.5,187.5,169.01,126.9
2016,5,25,16,30,9.0,187.0,4.0,28.0,192.0,170.86,128.88
2016,5,25,16,45,70.5,198.5,4.0,28.0,233.0,185.18,138.11
2016,5,25,17,0,132.0,210.0,4.0,28.0,274.0,188.94,138.62
2016,5,25,17,15,118.5,187.0,3.85,27.5,239.5,158.46,116.45
2016,5,25,17,30,105.0,164.0,3.7,27.0,205.0,129.83,97.0
2016,5,25,17,45,93.0,139.0,3.55,27.0,171.5,107.4,85.39
2016,5,25,18,0,81.0,114.0,3.4,27.0,138.0,93.87,74.12
2016,5,25,18,15,61.0,90.5,3.4,26.5,106.0,75.71,58.78
2016,5,25,18,30,41.0,67.0,3.4,26.0,74.0,57.18,42.77
2016,5,25,18,45,20.5,44.5,3.4,25.5,48.0,38.95,26.75
2016,5,25,19,0,0.0,22.0,3.4,25.0,22.0,20.36,9.08
2016,5,25,19,15,0.0,11.0,3.4,24.5,11.0,10.48,0.0
2016,5,25,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,3.5,3.1,23.5,3.5,3.34,0.0
2016,5,26,6,0,0.0,7.0,3.2,24.0,7.0,6.48,0.0
2016,5,26,6,15,0.0,17.5,3.4,24.0,17.5,16.22,7.37
2016,5,26,6,30,0.0,28.0,3.6,24.0,28.0,25.98,15.64
2016,5,26,6,45,0.0,41.0,3.8,24.0,41.0,38.08,25.8
2016,5,26,7,0,0.0,54.0,4.0,24.0,54.0,50.2,35.86
2016,5,26,7,15,0.0,72.5,4.15,24.0,72.5,67.73,50.2
2016,5,26,7,30,0.0,91.0,4.3,24.0,91.0,85.59,64.6
2016,5,26,7,45,0.0,107.5,4.5,24.5,107.5,101.47,77.06
2016,5,26,8,0,0.0,124.0,4.7,25.0,124.0,117.36,89.33
2016,5,26,8,15,0.0,102.5,4.7,25.0,102.5,95.95,71.87
2016,5,26,8,30,0.0,81.0,4.7,25.0,81.0,75.46,55.24
2016,5,26,8,45,1.5,125.5,4.7,25.0,126.5,119.15,89.85
2016,5,26,9,0,3.0,170.0,4.7,25.0,172.0,163.67,124.55
2016,5,26,9,15,37.5,255.5,4.55,25.0,283.5,287.47,220.82
2016,5,26,9,30,72.0,341.0,4.4,25.0,395.0,408.34,311.63
2016,5,26,9,45,69.5,359.5,4.3,25.0,414.5,425.7,323.13
2016,5,26,10,0,67.0,378.0,4.2,25.0,434.0,442.59,334.59
2016,5,26,10,15,38.0,284.0,3.9,25.0,316.0,317.17,240.32
2016,5,26,10,30,9.0,190.0,3.6,25.0,198.0,188.33,141.7
2016,5,26,10,45,9.5,196.5,3.35,25.0,205.5,195.07,146.85
2016,5,26,11,0,10.0,203.0,3.1,25.0,213.0,201.77,151.72
2016,5,26,11,15,104.5,347.5,3.25,25.0,448.5,454.47,342.58
2016,5,26,11,30,199.0,492.0,3.4,25.0,684.0,691.7,510.76
2016,5,26,11,45,283.5,470.5,3.55,25.5,747.5,757.32,556.23
2016,5,26,12,0,368.0,449.0,3.7,26.0,811.0,812.12,594.79
2016,5,26,12,15,389.0,446.5,4.0,26.5,830.0,820.96,600.84
2016,5,26,12,30,410.0,444.0,4.3,27.0,849.0,827.47,605.55
2016,5,26,12,45,343.0,467.5,4.65,27.5,805.5,774.4,567.67
2016,5,26,13,0,276.0,491.0,5.0,28.0,762.0,722.28,530.54
2016,5,26,13,15,363.0,459.0,5.1,28.0,811.0,756.11,557.1
2016,5,26,13,30,450.0,427.0,5.2,28.0,860.0,784.67,579.33
2016,5,26,13,45,465.5,410.0,5.35,28.0,849.5,761.46,564.26
2016,5,26,14,0,481.0,393.0,5.5,28.0,839.0,736.01,547.59
2016,5,26,14,15,343.5,416.0,5.35,28.0,730.0,631.68,470.76
2016,5,26,14,30,206.0,439.0,5.2,28.0,621.0,538.59,401.37
2016,5,26,14,45,335.0,379.5,5.1,28.0,661.5,554.87,415.65
2016,5,26,15,0,464.0,320.0,5.0,28.0,702.0,558.87,419.61
2016,5,26,15,15,516.5,283.5,4.8,28.0,688.5,529.37,397.18
2016,5,26,15,30,569.0,247.0,4.6,28.0,675.0,493.97,369.55
2016,5,26,15,45,387.5,279.0,4.4,28.0,562.0,409.06,304.98
2016,5,26,16,0,206.0,311.0,4.2,28.0,449.0,343.28,256.02
2016,5,26,16,15,193.5,291.0,4.05,27.5,413.5,307.21,228.8
2016,5,26,16,30,181.0,271.0,3.9,27.0,378.0,272.5,202.31
2016,5,26,16,45,177.0,245.0,3.75,27.0,341.0,236.71,174.32
2016,5,26,17,0,173.0,219.0,3.6,27.0,304.0,201.64,147.17
2016,5,26,17,15,159.0,194.5,3.6,26.5,265.5,167.41,122.32
2016,5,26,17,30,145.0,170.0,3.6,26.0,227.0,135.16,100.75
2016,5,26,17,45,125.5,145.0,3.65,26.0,189.0,111.27,88.99
2016,5,26,18,0,106.0,120.0,3.7,26.0,151.0,93.85,74.42
2016,5,26,18,15,79.0,95.5,3.8,25.5,115.5,76.16,59.43
2016,5,26,18,30,52.0,71.0,3.9,25.0,80.0,60.02,45.38
2016,5,26,18,45,26.0,46.0,4.05,24.5,50.5,40.12,27.88
2016,5,26,19,0,0.0,21.0,4.2,24.0,21.0,19.5,8.74
2016,5,26,19,15,0.0,10.5,4.2,23.5,10.5,10.01,0.0
2016,5,26,19,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,5,45,14.0,13.0,4.85,22.5,14.0,14.92,0.0
2016,5,27,6,0,28.0,26.0,4.9,23.0,28.0,36.35,19.4
2016,5,27,6,15,82.0,52.5,4.9,23.0,66.0,84.26,59.97
2016,5,27,6,30,136.0,79.0,4.9,23.0,104.0,136.72,103.71
2016,5,27,6,45,68.0,56.5,4.95,23.0,69.0,87.55,66.19
2016,5,27,7,0,0.0,34.0,5.0,23.0,34.0,31.55,20.57
2016,5,27,7,15,0.0,36.0,5.1,23.0,36.0,33.42,22.1
2016,5,27,7,30,0.0,38.0,5.2,23.0,38.0,35.29,23.57
2016,5,27,7,45,0.0,62.5,5.35,23.5,62.5,58.13,42.14
2016,5,27,8,0,0.0,87.0,5.5,24.0,87.0,81.1,60.5
2016,5,27,8,15,0.0,55.0,5.5,24.5,55.0,51.17,35.96
2016,5,27,8,30,0.0,23.0,5.5,25.0,23.0,21.38,11.68
2016,5,27,8,45,0.0,69.5,5.5,25.5,69.5,64.74,46.41
2016,5,27,9,0,0.0,116.0,5.5,26.0,116.0,108.71,80.97
2016,5,27,9,15,0.0,75.0,5.45,26.0,75.0,69.93,50.1
2016,5,27,9,30,0.0,34.0,5.4,26.0,34.0,31.68,19.63
2016,5,27,9,45,0.0,46.5,5.35,26.5,46.5,43.36,28.79
2016,5,27,10,0,0.0,59.0,5.3,27.0,59.0,55.06,37.87
2016,5,27,10,15,20.5,218.5,5.2,27.0,237.0,233.92,176.79
2016,5,27,10,30,41.0,378.0,5.1,27.0,415.0,415.97,312.31
2016,5,27,10,45,65.0,416.0,5.0,27.5,476.0,477.53,356.13
2016,5,27,11,0,89.0,454.0,4.9,28.0,537.0,538.86,399.19
2016,5,27,11,15,54.5,393.0,4.7,28.0,444.0,440.81,327.13
2016,5,27,11,30,20.0,332.0,4.5,28.0,351.0,335.57,249.2
2016,5,27,11,45,17.0,289.5,4.35,28.5,306.0,291.02,215.95
2016,5,27,12,0,14.0,247.0,4.2,29.0,261.0,246.92,182.8
2016,5,27,12,15,14.5,264.5,3.9,29.0,279.5,263.55,195.03
2016,5,27,12,30,15.0,282.0,3.6,29.0,298.0,279.93,206.9
2016,5,27,12,45,19.0,322.5,3.3,29.0,342.0,321.03,236.83
2016,5,27,13,0,23.0,363.0,3.0,29.0,386.0,361.46,265.79
2016,5,27,13,15,17.0,285.5,2.65,29.0,302.5,282.06,207.75
2016,5,27,13,30,11.0,208.0,2.3,29.0,219.0,203.64,149.9
2016,5,27,13,45,15.0,262.0,1.95,29.5,276.5,256.21,188.54
2016,5,27,14,0,19.0,316.0,1.6,30.0,334.0,307.74,225.14
2016,5,27,14,15,53.5,370.5,1.45,29.5,419.0,379.42,277.27
2016,5,27,14,30,88.0,425.0,1.3,29.0,504.0,446.38,324.73
2016,5,27,14,45,112.5,414.0,1.15,29.0,510.5,442.68,321.81
2016,5,27,15,0,137.0,403.0,1.0,29.0,517.0,438.24,318.58
2016,5,27,15,15,438.0,282.0,1.05,29.0,617.5,485.08,354.54
2016,5,27,15,30,739.0,161.0,1.1,29.0,718.0,504.97,367.86
2016,5,27,15,45,732.5,151.5,1.2,29.0,675.0,451.4,327.09
2016,5,27,16,0,726.0,142.0,1.3,29.0,632.0,397.54,285.09
2016,5,27,16,15,704.5,137.0,1.4,28.5,582.5,342.36,241.41
2016,5,27,16,30,683.0,132.0,1.5,28.0,533.0,288.95,198.0
2016,5,27,16,45,664.0,123.0,1.6,28.0,482.5,234.8,153.42
2016,5,27,17,0,645.0,114.0,1.7,28.0,432.0,182.63,111.74
2016,5,27,17,15,608.0,107.5,1.65,27.5,378.5,132.93,76.89
2016,5,27,17,30,571.0,101.0,1.6,27.0,325.0,87.73,53.56
2016,5,27,17,45,528.5,91.0,1.6,26.5,273.0,62.88,48.0
2016,5,27,18,0,486.0,81.0,1.6,26.0,221.0,58.19,44.21
2016,5,27,18,15,414.0,70.0,1.5,25.0,171.5,51.46,38.55
2016,5,27,18,30,342.0,59.0,1.4,24.0,122.0,44.43,32.37
2016,5,27,18,45,240.5,44.0,1.35,23.5,81.0,33.81,22.79
2016,5,27,19,0,139.0,29.0,1.3,23.0,40.0,22.71,11.44
2016,5,27,19,15,69.5,14.5,1.4,22.5,20.0,13.82,0.0
2016,5,27,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,28,5,45,34.5,15.5,2.25,21.5,18.5,20.99,0.0
2016,5,28,6,0,69.0,31.0,2.4,22.0,37.0,56.49,32.91
2016,5,28,6,15,156.0,51.5,2.6,22.0,77.0,109.05,78.16
2016,5,28,6,30,243.0,72.0,2.8,22.0,117.0,170.65,129.53
2016,5,28,6,45,121.5,68.5,3.0,22.5,91.0,128.39,99.18
2016,5,28,7,0,0.0,65.0,3.2,23.0,65.0,60.78,44.69
2016,5,28,7,15,249.5,94.5,3.4,23.0,192.5,235.3,188.22
2016,5,28,7,30,499.0,124.0,3.6,23.0,320.0,431.46,344.3
2016,5,28,7,45,266.0,156.0,3.8,23.5,262.0,337.71,268.55
2016,5,28,8,0,33.0,188.0,4.0,24.0,204.0,212.1,165.32
2016,5,28,8,15,48.0,218.0,4.05,24.5,245.0,255.02,198.57
2016,5,28,8,30,63.0,248.0,4.1,25.0,286.0,298.99,231.74
2016,5,28,8,45,161.5,275.5,4.15,25.5,382.0,417.42,322.81
2016,5,28,9,0,260.0,303.0,4.2,26.0,478.0,543.58,416.35
2016,5,28,9,15,496.0,235.0,4.2,26.5,598.5,692.44,527.6
2016,5,28,9,30,732.0,167.0,4.2,27.0,719.0,848.75,637.44
2016,5,28,9,45,525.5,272.5,4.2,27.5,680.0,784.68,586.11
2016,5,28,10,0,319.0,378.0,4.2,28.0,641.0,701.13,520.11
2016,5,28,10,15,274.0,407.0,4.15,28.0,639.5,692.38,511.93
2016,5,28,10,30,229.0,436.0,4.1,28.0,638.0,669.76,493.94
2016,5,28,10,45,516.0,305.0,4.05,28.5,778.5,837.74,616.53
2016,5,28,11,0,803.0,174.0,4.0,29.0,919.0,986.28,715.88
2016,5,28,11,15,807.0,175.5,3.95,29.0,938.0,992.25,717.72
2016,5,28,11,30,811.0,177.0,3.9,29.0,957.0,994.86,718.54
2016,5,28,11,45,536.0,336.0,3.9,29.0,854.0,879.91,638.39
2016,5,28,12,0,261.0,495.0,3.9,29.0,751.0,752.07,543.95
2016,5,28,12,15,545.5,331.5,3.85,29.0,870.5,865.63,630.09
2016,5,28,12,30,830.0,168.0,3.8,29.0,990.0,960.0,695.26
2016,5,28,12,45,828.5,168.0,3.8,29.0,985.0,939.61,681.25
2016,5,28,13,0,827.0,168.0,3.8,29.0,980.0,916.39,666.27
2016,5,28,13,15,823.5,167.5,3.8,29.0,967.5,888.18,648.0
2016,5,28,13,30,820.0,167.0,3.8,29.0,955.0,857.42,628.02
2016,5,28,13,45,814.5,165.5,3.8,29.0,935.0,821.67,604.61
2016,5,28,14,0,809.0,164.0,3.8,29.0,915.0,783.79,579.63
2016,5,28,14,15,801.5,162.0,3.75,29.0,887.5,742.02,551.21
2016,5,28,14,30,794.0,160.0,3.7,29.0,860.0,698.65,520.3
2016,5,28,14,45,775.5,162.5,3.65,29.0,824.5,650.72,485.43
2016,5,28,15,0,757.0,165.0,3.6,29.0,789.0,602.59,449.73
2016,5,28,15,15,440.5,262.0,3.55,28.5,621.0,469.72,350.89
2016,5,28,15,30,124.0,359.0,3.5,28.0,453.0,372.54,278.03
2016,5,28,15,45,209.0,327.5,3.5,28.0,474.0,373.88,279.03
2016,5,28,16,0,294.0,296.0,3.5,28.0,495.0,361.14,267.92
2016,5,28,16,15,474.0,218.0,3.35,27.5,510.0,333.57,242.82
2016,5,28,16,30,654.0,140.0,3.2,27.0,525.0,288.16,200.64
2016,5,28,16,45,628.0,133.0,3.05,27.0,474.0,235.85,157.03
2016,5,28,17,0,602.0,126.0,2.9,27.0,423.0,186.36,117.27
2016,5,28,17,15,564.5,118.5,2.9,26.5,371.0,138.4,83.33
2016,5,28,17,30,527.0,111.0,2.9,26.0,319.0,95.41,60.65
2016,5,28,17,45,483.0,100.0,2.9,26.0,268.0,69.96,54.13
2016,5,28,18,0,439.0,89.0,2.9,26.0,217.0,63.9,49.06
2016,5,28,18,15,368.5,76.5,2.9,25.5,168.5,56.26,42.55
2016,5,28,18,30,298.0,64.0,2.9,25.0,120.0,48.23,35.45
2016,5,28,18,45,204.5,47.0,2.9,24.5,80.0,36.13,24.63
2016,5,28,19,0,111.0,30.0,2.9,24.0,40.0,24.69,13.06
2016,5,28,19,15,55.5,15.0,2.9,23.5,20.0,14.3,0.0
2016,5,28,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,9.5,2.15,21.0,9.5,9.05,0.0
2016,5,29,6,0,0.0,19.0,2.3,21.0,19.0,17.63,7.18
2016,5,29,6,15,0.0,39.5,2.35,21.0,39.5,37.78,25.04
2016,5,29,6,30,0.0,60.0,2.4,21.0,60.0,58.07,42.36
2016,5,29,6,45,11.5,82.0,2.5,21.5,85.0,84.44,64.33
2016,5,29,7,0,23.0,104.0,2.6,22.0,110.0,116.44,90.66
2016,5,29,7,15,86.5,132.0,2.7,22.0,164.5,179.54,142.36
2016,5,29,7,30,150.0,160.0,2.8,22.0,219.0,256.29,204.3
2016,5,29,7,45,117.0,183.5,2.9,22.5,233.5,267.63,211.95
2016,5,29,8,0,84.0,207.0,3.0,23.0,248.0,266.84,209.82
2016,5,29,8,15,194.5,225.5,3.05,23.0,335.5,376.27,296.18
2016,5,29,8,30,305.0,244.0,3.1,23.0,423.0,496.08,387.58
2016,5,29,8,45,252.5,277.5,3.2,23.5,434.5,501.71,388.25
2016,5,29,9,0,200.0,311.0,3.3,24.0,446.0,491.61,377.82
2016,5,29,9,15,109.5,287.5,3.35,24.5,362.5,393.53,301.66
2016,5,29,9,30,19.0,264.0,3.4,25.0,279.0,270.22,205.31
2016,5,29,9,45,13.0,224.0,3.45,25.5,234.5,225.07,170.41
2016,5,29,10,0,7.0,184.0,3.5,26.0,190.0,180.54,135.66
2016,5,29,10,15,34.5,294.5,3.5,26.0,325.0,324.3,244.96
2016,5,29,10,30,62.0,405.0,3.5,26.0,460.0,464.08,346.98
2016,5,29,10,45,35.5,299.5,3.5,26.5,331.5,329.41,246.79
2016,5,29,11,0,9.0,194.0,3.5,27.0,203.0,192.11,143.03
2016,5,29,11,15,12.0,233.5,3.45,27.0,245.5,232.88,173.94
2016,5,29,11,30,15.0,273.0,3.4,27.0,288.0,273.58,204.14
2016,5,29,11,45,49.5,378.0,3.4,27.5,427.0,417.11,309.45
2016,5,29,12,0,84.0,483.0,3.4,28.0,566.0,552.48,404.6
2016,5,29,12,15,464.0,318.5,3.35,28.0,778.0,773.96,568.9
2016,5,29,12,30,844.0,154.0,3.3,28.0,990.0,951.8,690.27
2016,5,29,12,45,839.5,156.5,3.25,28.0,985.0,931.5,675.29
2016,5,29,13,0,835.0,159.0,3.2,28.0,980.0,908.55,660.23
2016,5,29,13,15,832.0,158.0,3.1,28.0,968.0,881.22,642.0
2016,5,29,13,30,829.0,157.0,3.0,28.0,956.0,855.7,625.03
2016,5,29,13,45,820.5,158.5,2.95,28.0,935.0,820.11,601.61
2016,5,29,14,0,812.0,160.0,2.9,28.0,914.0,782.52,576.81
2016,5,29,14,15,620.0,262.5,2.8,28.0,828.5,698.03,515.08
2016,5,29,14,30,428.0,365.0,2.7,28.0,743.0,624.97,460.01
2016,5,29,14,45,608.0,255.5,2.65,28.0,769.5,622.42,461.56
2016,5,29,15,0,788.0,146.0,2.6,28.0,796.0,604.73,450.59
2016,5,29,15,15,776.0,143.0,2.55,27.5,756.5,554.07,413.21
2016,5,29,15,30,764.0,140.0,2.5,27.0,717.0,503.09,374.63
2016,5,29,15,45,742.0,139.5,2.45,27.0,671.5,449.76,332.46
2016,5,29,16,0,720.0,139.0,2.4,27.0,626.0,393.63,287.25
2016,5,29,16,15,483.5,197.0,2.4,26.5,513.5,320.17,232.67
2016,5,29,16,30,247.0,255.0,2.4,26.0,401.0,273.86,201.39
2016,5,29,16,45,427.5,189.0,2.4,26.0,413.0,238.38,166.63
2016,5,29,17,0,608.0,123.0,2.4,26.0,425.0,185.39,116.61
2016,5,29,17,15,571.0,116.0,2.25,25.5,372.5,137.52,82.54
2016,5,29,17,30,534.0,109.0,2.1,25.0,320.0,94.19,59.43
2016,5,29,17,45,476.5,101.0,2.0,25.0,267.5,70.59,54.87
2016,5,29,18,0,419.0,93.0,1.9,25.0,215.0,66.76,51.7
2016,5,29,18,15,350.0,79.5,1.95,24.5,167.0,58.46,44.62
2016,5,29,18,30,281.0,66.0,2.0,24.0,119.0,49.72,36.89
2016,5,29,18,45,187.5,48.5,2.05,23.5,79.0,37.27,25.74
2016,5,29,19,0,94.0,31.0,2.1,23.0,39.0,25.46,13.92
2016,5,29,19,15,47.0,15.5,2.3,23.0,19.5,14.77,0.0
2016,5,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,6.0,1.2,20.0,6.0,5.72,0.0
2016,5,30,6,0,0.0,12.0,1.3,20.0,12.0,11.12,2.52
2016,5,30,6,15,0.0,26.5,1.25,20.0,26.5,24.6,14.46
2016,5,30,6,30,0.0,41.0,1.2,20.0,41.0,38.1,26.07
2016,5,30,6,45,0.0,58.0,1.15,20.5,58.0,54.44,39.86
2016,5,30,7,0,0.0,75.0,1.1,21.0,75.0,70.85,53.44
2016,5,30,7,15,0.0,55.5,1.0,21.0,55.5,51.59,37.43
2016,5,30,7,30,0.0,36.0,0.9,21.0,36.0,33.43,22.28
2016,5,30,7,45,0.0,39.0,0.8,21.5,39.0,36.23,24.47
2016,5,30,8,0,0.0,42.0,0.7,22.0,42.0,39.04,26.61
2016,5,30,8,15,11.0,128.5,0.75,22.0,135.0,129.13,99.53
2016,5,30,8,30,22.0,215.0,0.8,22.0,228.0,224.01,173.28
2016,5,30,8,45,200.0,245.0,0.9,22.5,379.0,414.4,319.88
2016,5,30,9,0,378.0,275.0,1.0,23.0,530.0,610.24,460.63
2016,5,30,9,15,521.0,234.0,1.05,23.0,612.0,711.97,531.47
2016,5,30,9,30,664.0,193.0,1.1,23.0,694.0,814.96,601.73
2016,5,30,9,45,675.5,199.0,1.15,23.5,732.5,848.16,620.46
2016,5,30,10,0,687.0,205.0,1.2,24.0,771.0,879.2,638.48
2016,5,30,10,15,698.0,208.5,1.4,24.0,804.0,904.81,656.26
2016,5,30,10,30,709.0,212.0,1.6,24.0,837.0,927.88,672.43
2016,5,30,10,45,710.5,219.0,1.85,24.5,862.0,942.54,682.45
2016,5,30,11,0,712.0,226.0,2.1,25.0,887.0,954.12,690.43
2016,5,30,11,15,718.0,228.0,2.2,25.0,906.5,961.96,695.78
2016,5,30,11,30,724.0,230.0,2.3,25.0,926.0,966.7,699.26
2016,5,30,11,45,773.0,197.5,2.45,25.0,950.0,970.44,702.69
2016,5,30,12,0,822.0,165.0,2.6,25.0,974.0,977.36,708.24
2016,5,30,12,15,823.0,165.5,2.55,25.0,978.0,966.16,700.3
2016,5,30,12,30,824.0,166.0,2.5,25.0,982.0,951.8,690.6
2016,5,30,12,45,828.0,162.5,2.5,25.5,979.5,933.42,677.5
2016,5,30,13,0,832.0,159.0,2.5,26.0,977.0,912.04,662.57
2016,5,30,13,15,829.5,158.5,2.4,26.0,965.5,884.78,644.34
2016,5,30,13,30,827.0,158.0,2.3,26.0,954.0,854.88,624.43
2016,5,30,13,45,827.0,153.5,2.2,26.0,936.0,817.51,599.56
2016,5,30,14,0,827.0,149.0,2.1,26.0,918.0,782.02,575.92
2016,5,30,14,15,821.0,147.5,2.0,26.0,892.0,743.52,550.12
2016,5,30,14,30,815.0,146.0,1.9,26.0,866.0,701.02,520.03
2016,5,30,14,45,810.0,141.5,1.85,26.0,834.0,654.89,487.11
2016,5,30,15,0,805.0,137.0,1.8,26.0,802.0,607.3,452.4
2016,5,30,15,15,794.0,134.0,1.85,26.0,762.5,556.44,414.87
2016,5,30,15,30,783.0,131.0,1.9,26.0,723.0,505.13,375.8
2016,5,30,15,45,773.5,125.5,1.95,26.0,680.0,452.09,334.19
2016,5,30,16,0,764.0,120.0,2.0,26.0,637.0,398.92,291.12
2016,5,30,16,15,744.5,116.0,1.95,26.0,588.5,343.79,245.36
2016,5,30,16,30,725.0,112.0,1.9,26.0,540.0,285.82,196.78
2016,5,30,16,45,695.0,108.5,1.9,26.0,488.0,231.53,151.44
2016,5,30,17,0,665.0,105.0,1.9,26.0,436.0,180.38,110.19
2016,5,30,17,15,629.5,99.5,1.7,25.5,383.0,130.48,74.44
2016,5,30,17,30,594.0,94.0,1.5,25.0,330.0,84.82,50.19
2016,5,30,17,45,533.0,88.5,1.35,25.0,276.5,60.49,46.27
2016,5,30,18,0,472.0,83.0,1.2,25.0,223.0,59.53,45.54
2016,5,30,18,15,404.0,72.0,1.1,24.5,174.0,52.8,39.8
2016,5,30,18,30,336.0,61.0,1.0,24.0,125.0,45.84,33.62
2016,5,30,18,45,241.0,46.0,0.95,23.5,84.0,35.28,24.13
2016,5,30,19,0,146.0,31.0,0.9,23.0,43.0,24.24,13.18
2016,5,30,19,15,73.0,15.5,0.95,23.0,21.5,14.77,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,5.5,2.0,21.0,5.5,5.24,0.0
2016,5,31,6,0,0.0,11.0,2.1,21.0,11.0,10.19,1.83
2016,5,31,6,15,0.0,22.0,2.1,21.0,22.0,20.4,10.97
2016,5,31,6,30,0.0,33.0,2.1,21.0,33.0,30.63,19.77
2016,5,31,6,45,0.0,47.0,2.15,21.5,47.0,43.68,30.77
2016,5,31,7,0,0.0,61.0,2.2,22.0,61.0,56.78,41.63
2016,5,31,7,15,0.0,91.0,2.25,22.0,91.0,86.2,65.78
2016,5,31,7,30,0.0,121.0,2.3,22.0,121.0,115.81,89.67
2016,5,31,7,45,8.5,147.5,2.35,22.5,152.0,147.09,114.47
2016,5,31,8,0,17.0,174.0,2.4,23.0,183.0,179.15,139.45
2016,5,31,8,15,112.0,217.0,2.45,23.0,282.5,308.03,241.71
2016,5,31,8,30,207.0,260.0,2.5,23.0,382.0,429.45,334.69
2016,5,31,8,45,143.5,280.5,2.55,23.0,368.5,407.99,315.64
2016,5,31,9,0,80.0,301.0,2.6,23.0,355.0,370.74,285.25
2016,5,31,9,15,46.0,266.0,2.6,23.5,297.5,305.34,234.14
2016,5,31,9,30,12.0,231.0,2.6,24.0,240.0,231.11,175.89
2016,5,31,9,45,15.0,256.5,2.65,24.5,268.5,258.89,196.55
2016,5,31,10,0,18.0,282.0,2.7,25.0,297.0,286.71,216.72
2016,5,31,10,15,83.5,361.5,2.75,25.0,435.0,439.95,331.46
2016,5,31,10,30,149.0,441.0,2.8,25.0,573.0,596.59,443.46
2016,5,31,10,45,96.5,424.0,2.9,25.5,510.5,516.12,383.27
2016,5,31,11,0,44.0,407.0,3.0,26.0,448.0,445.71,330.64
2016,5,31,11,15,74.5,445.0,3.1,26.0,516.0,512.86,379.67
2016,5,31,11,30,105.0,483.0,3.2,26.0,584.0,579.27,426.83
2016,5,31,11,45,66.5,436.5,3.35,26.0,501.0,491.87,363.92
2016,5,31,12,0,28.0,390.0,3.5,26.0,418.0,405.64,301.18
2016,5,31,12,15,14.5,262.0,3.75,26.0,277.0,261.11,195.13
2016,5,31,12,30,1.0,134.0,4.0,26.0,136.0,126.76,93.13
2016,5,31,12,45,0.5,108.0,4.25,26.0,109.0,101.74,73.96
2016,5,31,13,0,0.0,82.0,4.5,26.0,82.0,76.82,54.63
2016,5,31,13,15,0.0,70.0,4.6,26.0,70.0,65.54,45.87
2016,5,31,13,30,0.0,58.0,4.7,26.0,58.0,54.29,37.1
2016,5,31,13,45,0.0,65.5,4.85,26.0,65.5,61.29,42.62
2016,5,31,14,0,0.0,73.0,5.0,26.0,73.0,68.28,48.14
2016,5,31,14,15,0.0,69.5,4.65,25.5,69.5,64.98,45.71
2016,5,31,14,30,0.0,66.0,4.3,25.0,66.0,61.68,43.26
2016,5,31,14,45,0.0,52.5,3.95,25.0,52.5,49.02,33.33
2016,5,31,15,0,0.0,39.0,3.6,25.0,39.0,36.38,23.37
2016,5,31,15,15,0.0,42.5,3.5,24.5,42.5,39.63,26.08
2016,5,31,15,30,0.0,46.0,3.4,24.0,46.0,42.88,28.8
2016,5,31,15,45,0.0,81.5,3.35,24.0,81.5,76.02,55.37
2016,5,31,16,0,0.0,117.0,3.3,24.0,117.0,108.56,81.38
2016,5,31,16,15,23.0,178.5,3.25,23.5,192.0,166.49,127.09
2016,5,31,16,30,46.0,240.0,3.2,23.0,267.0,218.35,167.42
2016,5,31,16,45,96.0,227.0,3.15,23.0,277.0,212.75,161.28
2016,5,31,17,0,146.0,214.0,3.1,23.0,287.0,195.15,145.41
2016,5,31,17,15,134.5,190.0,3.0,22.5,251.5,163.34,121.73
2016,5,31,17,30,123.0,166.0,2.9,22.0,216.0,133.2,100.79
2016,5,31,17,45,99.5,143.0,2.8,22.0,179.0,110.18,89.42
2016,5,31,18,0,76.0,120.0,2.7,22.0,142.0,98.21,79.34
2016,5,31,18,15,56.0,95.5,2.55,22.0,110.0,79.51,63.19
2016,5,31,18,30,36.0,71.0,2.4,22.0,78.0,60.4,46.38
2016,5,31,18,45,18.0,47.5,2.25,22.0,51.0,41.53,29.57
2016,5,31,19,0,0.0,24.0,2.1,22.0,24.0,22.23,11.81
2016,5,31,19,15,0.0,12.0,2.1,22.0,12.0,11.44,0.0
2016,5,31,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,45,39.0,15.5,0.8,19.5,18.5,21.76,0.0
2016,6,1,6,0,78.0,31.0,0.8,20.0,37.0,58.45,35.11
2016,6,1,6,15,158.0,51.5,0.85,20.0,76.5,108.92,78.58
2016,6,1,6,30,238.0,72.0,0.9,20.0,116.0,168.05,127.93
2016,6,1,6,45,198.0,91.5,1.0,20.5,136.5,185.82,145.2
2016,6,1,7,0,158.0,111.0,1.1,21.0,157.0,192.53,152.12
2016,6,1,7,15,270.5,122.0,1.1,21.0,220.5,276.38,219.96
2016,6,1,7,30,383.0,133.0,1.1,21.0,284.0,373.99,296.61
2016,6,1,7,45,475.5,136.0,1.15,21.5,351.5,453.25,356.82
2016,6,1,8,0,568.0,139.0,1.2,22.0,419.0,544.64,424.1
2016,6,1,8,15,597.0,146.0,1.2,22.0,470.0,598.51,462.17
2016,6,1,8,30,626.0,153.0,1.2,22.0,521.0,653.02,500.01
2016,6,1,8,45,650.5,157.5,1.3,22.5,569.5,701.61,532.79
2016,6,1,9,0,675.0,162.0,1.4,23.0,618.0,749.81,564.35
2016,6,1,9,15,451.0,259.0,1.4,23.0,573.0,677.36,507.8
2016,6,1,9,30,227.0,356.0,1.4,23.0,528.0,571.98,427.92
2016,6,1,9,45,201.0,380.0,1.4,23.5,538.5,577.78,430.21
2016,6,1,10,0,175.0,404.0,1.4,24.0,549.0,581.34,430.02
2016,6,1,10,15,469.5,291.5,1.4,24.0,701.0,768.13,565.41
2016,6,1,10,30,764.0,179.0,1.4,24.0,853.0,940.51,679.5
2016,6,1,10,45,463.5,325.5,1.45,24.0,738.5,805.57,584.64
2016,6,1,11,0,163.0,472.0,1.5,24.0,624.0,639.85,465.35
2016,6,1,11,15,152.5,482.0,1.5,24.0,626.5,637.35,464.22
2016,6,1,11,30,142.0,492.0,1.5,24.0,629.0,633.89,461.1
2016,6,1,11,45,158.0,482.0,1.5,24.5,636.5,635.76,461.9
2016,6,1,12,0,174.0,472.0,1.5,25.0,644.0,636.79,462.11
2016,6,1,12,15,247.0,476.5,1.5,25.0,721.5,711.57,513.95
2016,6,1,12,30,320.0,481.0,1.5,25.0,799.0,776.19,557.44
2016,6,1,12,45,387.0,463.5,1.5,25.0,846.0,810.26,580.71
2016,6,1,13,0,454.0,446.0,1.5,25.0,893.0,841.59,602.2
2016,6,1,13,15,397.5,449.5,1.55,25.0,837.5,776.73,559.03
2016,6,1,13,30,341.0,453.0,1.6,25.0,782.0,714.92,517.99
2016,6,1,13,45,190.5,426.5,1.65,25.5,610.0,551.92,404.31
2016,6,1,14,0,40.0,400.0,1.7,26.0,438.0,400.04,294.47
2016,6,1,14,15,22.5,278.5,1.75,26.0,299.5,273.59,203.65
2016,6,1,14,30,5.0,157.0,1.8,26.0,161.0,149.5,110.78
2016,6,1,14,45,14.0,232.0,1.9,26.0,244.0,223.28,167.39
2016,6,1,15,0,23.0,307.0,2.0,26.0,327.0,294.26,220.51
2016,6,1,15,15,163.5,324.5,2.05,26.0,450.0,376.72,282.73
2016,6,1,15,30,304.0,342.0,2.1,26.0,573.0,444.9,331.9
2016,6,1,15,45,510.0,241.0,2.15,26.0,599.5,430.08,319.55
2016,6,1,16,0,716.0,140.0,2.2,26.0,626.0,394.39,288.88
2016,6,1,16,15,529.5,189.5,2.1,25.5,534.0,330.64,240.31
2016,6,1,16,30,343.0,239.0,2.0,25.0,442.0,288.92,210.6
2016,6,1,16,45,280.5,224.5,1.95,25.0,380.5,239.9,173.5
2016,6,1,17,0,218.0,210.0,1.9,25.0,319.0,203.99,147.64
2016,6,1,17,15,209.0,185.5,1.8,24.5,280.0,167.92,121.05
2016,6,1,17,30,200.0,161.0,1.7,24.0,241.0,133.27,97.97
2016,6,1,17,45,180.0,138.5,1.6,24.0,202.5,107.66,86.44
2016,6,1,18,0,160.0,116.0,1.5,24.0,164.0,91.74,73.12
