Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,18,15,132.5,94.0,1.4,23.5,128.0,75.62,59.45
2016,6,1,18,30,105.0,72.0,1.3,23.0,92.0,59.02,45.02
2016,6,1,18,45,66.0,50.5,1.2,23.0,62.0,42.3,30.13
2016,6,1,19,0,27.0,29.0,1.1,23.0,32.0,26.01,14.85
2016,6,1,19,15,13.5,14.5,1.1,22.5,16.0,13.82,0.0
2016,6,1,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,3.5,0.6,20.0,3.5,3.34,0.0
2016,6,2,6,0,0.0,7.0,0.7,20.0,7.0,6.48,0.0
2016,6,2,6,15,0.0,14.5,0.95,20.0,14.5,13.43,5.36
2016,6,2,6,30,0.0,22.0,1.2,20.0,22.0,20.39,11.38
2016,6,2,6,45,0.0,31.5,1.45,20.5,31.5,29.23,18.87
2016,6,2,7,0,0.0,41.0,1.7,21.0,41.0,38.07,26.25
2016,6,2,7,15,3.5,86.5,1.8,21.0,88.0,83.44,63.83
2016,6,2,7,30,7.0,132.0,1.9,21.0,135.0,131.07,102.52
2016,6,2,7,45,3.5,137.5,2.05,21.0,139.0,133.72,104.18
2016,6,2,8,0,0.0,143.0,2.2,21.0,143.0,136.26,105.76
2016,6,2,8,15,58.5,202.5,2.3,21.0,237.0,245.15,193.29
2016,6,2,8,30,117.0,262.0,2.4,21.0,331.0,363.73,285.23
2016,6,2,8,45,77.5,267.0,2.5,21.5,314.5,330.91,257.57
2016,6,2,9,0,38.0,272.0,2.6,22.0,298.0,304.79,235.45
2016,6,2,9,15,30.0,273.5,2.65,22.0,295.0,299.34,230.57
2016,6,2,9,30,22.0,275.0,2.7,22.0,292.0,283.73,217.93
2016,6,2,9,45,48.5,328.5,2.8,22.5,368.0,372.91,285.08
2016,6,2,10,0,75.0,382.0,2.9,23.0,444.0,453.3,343.68
2016,6,2,10,15,95.5,408.5,2.9,23.0,491.0,500.15,377.31
2016,6,2,10,30,116.0,435.0,2.9,23.0,538.0,557.99,418.4
2016,6,2,10,45,182.5,448.5,2.95,23.5,615.5,636.03,474.04
2016,6,2,11,0,249.0,462.0,3.0,24.0,693.0,724.09,534.98
2016,6,2,11,15,181.0,474.0,2.9,24.0,644.0,657.28,485.42
2016,6,2,11,30,113.0,486.0,2.8,24.0,595.0,589.96,435.95
2016,6,2,11,45,259.5,462.0,2.75,24.5,716.0,723.38,531.89
2016,6,2,12,0,406.0,438.0,2.7,25.0,837.0,836.55,609.53
2016,6,2,12,15,266.5,473.0,2.55,25.0,735.5,726.81,529.98
2016,6,2,12,30,127.0,508.0,2.4,25.0,634.0,614.28,448.67
2016,6,2,12,45,259.0,474.5,2.25,25.0,729.5,701.6,512.54
2016,6,2,13,0,391.0,441.0,2.1,25.0,825.0,778.46,566.1
2016,6,2,13,15,230.0,451.0,1.95,25.0,676.5,630.8,461.08
2016,6,2,13,30,69.0,461.0,1.8,25.0,528.0,489.1,358.75
2016,6,2,13,45,244.5,430.0,1.65,25.0,659.0,599.01,440.52
2016,6,2,14,0,420.0,399.0,1.5,25.0,790.0,693.52,506.7
2016,6,2,14,15,646.5,257.5,1.45,25.0,839.5,713.51,524.37
2016,6,2,14,30,873.0,116.0,1.4,25.0,889.0,715.62,529.48
2016,6,2,14,45,607.5,244.5,1.35,25.0,772.5,613.21,453.35
2016,6,2,15,0,342.0,373.0,1.3,25.0,656.0,533.57,393.38
2016,6,2,15,15,346.0,351.5,1.25,25.0,626.0,496.33,367.09
2016,6,2,15,30,350.0,330.0,1.2,25.0,596.0,458.31,339.32
2016,6,2,15,45,578.5,216.5,1.2,25.0,624.0,440.43,325.22
2016,6,2,16,0,807.0,103.0,1.2,25.0,652.0,402.83,292.83
2016,6,2,16,15,788.0,99.5,1.2,24.5,602.5,346.07,246.44
2016,6,2,16,30,769.0,96.0,1.2,24.0,553.0,290.62,200.05
2016,6,2,16,45,745.0,92.0,1.2,24.0,501.0,235.21,153.29
2016,6,2,17,0,721.0,88.0,1.2,24.0,449.0,182.19,109.9
2016,6,2,17,15,688.5,83.5,1.15,23.5,395.5,125.98,68.67
2016,6,2,17,30,656.0,79.0,1.1,23.0,342.0,77.75,42.4
2016,6,2,17,45,611.5,72.5,1.1,23.0,289.0,47.89,35.84
2016,6,2,18,0,567.0,66.0,1.1,23.0,236.0,45.36,33.75
2016,6,2,18,15,501.0,58.5,1.0,22.5,185.5,41.78,30.67
2016,6,2,18,30,435.0,51.0,0.9,22.0,135.0,37.99,27.23
2016,6,2,18,45,338.5,39.5,0.8,22.0,92.5,30.31,20.17
2016,6,2,19,0,242.0,28.0,0.7,22.0,50.0,22.16,12.01
2016,6,2,19,15,121.0,14.0,0.7,21.5,25.0,11.03,0.0
2016,6,2,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,5,45,144.0,12.0,1.05,17.5,24.0,37.1,0.0
2016,6,3,6,0,288.0,24.0,1.1,18.0,48.0,105.67,63.99
2016,6,3,6,15,390.5,33.0,1.1,18.0,91.5,162.44,116.15
2016,6,3,6,30,493.0,42.0,1.1,18.0,135.0,231.1,175.22
2016,6,3,6,45,555.0,48.5,1.15,18.5,185.0,291.55,227.7
2016,6,3,7,0,617.0,55.0,1.2,19.0,235.0,357.04,282.7
2016,6,3,7,15,516.0,91.0,0.95,19.0,263.0,379.72,301.76
2016,6,3,7,30,415.0,127.0,0.7,19.0,291.0,384.92,305.15
2016,6,3,7,45,226.0,159.0,0.45,19.5,250.5,314.93,248.32
2016,6,3,8,0,37.0,191.0,0.2,20.0,210.0,217.52,168.77
2016,6,3,8,15,245.5,199.0,0.5,20.5,342.0,391.58,306.15
2016,6,3,8,30,454.0,207.0,0.8,21.0,474.0,576.27,442.74
2016,6,3,8,45,375.5,251.0,1.1,21.5,485.0,568.46,434.11
2016,6,3,9,0,297.0,295.0,1.4,22.0,496.0,563.64,428.68
2016,6,3,9,15,580.0,191.0,1.6,22.0,617.0,719.85,546.44
2016,6,3,9,30,863.0,87.0,1.8,22.0,738.0,864.93,645.3
2016,6,3,9,45,637.5,213.0,2.0,22.5,708.0,826.03,616.73
2016,6,3,10,0,412.0,339.0,2.2,23.0,678.0,754.93,561.2
2016,6,3,10,15,282.5,390.0,2.25,23.0,627.0,680.9,506.63
2016,6,3,10,30,153.0,441.0,2.3,23.0,576.0,599.86,445.99
2016,6,3,10,45,149.5,455.5,2.35,23.5,591.5,610.74,452.66
2016,6,3,11,0,146.0,470.0,2.4,24.0,607.0,620.67,458.07
2016,6,3,11,15,221.0,470.5,2.35,24.0,682.0,693.15,509.6
2016,6,3,11,30,296.0,471.0,2.3,24.0,757.0,773.29,564.53
2016,6,3,11,45,297.5,477.5,2.3,24.0,768.0,776.0,565.29
2016,6,3,12,0,299.0,484.0,2.3,24.0,779.0,777.06,565.65
2016,6,3,12,15,160.0,419.0,2.25,24.0,577.0,565.66,417.97
2016,6,3,12,30,21.0,354.0,2.2,24.0,375.0,353.87,263.38
2016,6,3,12,45,231.5,401.0,2.15,24.0,629.5,606.04,450.7
2016,6,3,13,0,442.0,448.0,2.1,24.0,884.0,832.28,605.77
2016,6,3,13,15,294.5,471.0,2.05,24.0,760.0,705.89,515.39
2016,6,3,13,30,147.0,494.0,2.0,24.0,636.0,586.84,430.65
2016,6,3,13,45,95.0,450.5,1.95,24.0,542.0,495.1,366.17
2016,6,3,14,0,43.0,407.0,1.9,24.0,448.0,408.67,303.84
2016,6,3,14,15,26.0,299.5,1.9,24.0,324.0,295.15,221.46
2016,6,3,14,30,9.0,192.0,1.9,24.0,200.0,184.44,138.5
2016,6,3,14,45,229.5,259.0,1.9,24.0,449.5,382.31,291.54
2016,6,3,15,0,450.0,326.0,1.9,24.0,699.0,556.63,417.33
2016,6,3,15,15,364.5,337.5,1.9,24.0,630.0,495.1,370.49
2016,6,3,15,30,279.0,349.0,1.9,24.0,561.0,438.41,328.53
2016,6,3,15,45,519.5,234.0,1.95,24.0,599.5,429.24,321.07
2016,6,3,16,0,760.0,119.0,2.0,24.0,638.0,398.69,293.66
2016,6,3,16,15,607.5,164.0,1.9,23.5,559.0,336.01,244.62
2016,6,3,16,30,455.0,209.0,1.8,23.0,480.0,292.37,211.64
2016,6,3,16,45,244.0,200.0,1.75,23.0,344.0,214.07,156.08
2016,6,3,17,0,33.0,191.0,1.7,23.0,208.0,166.9,127.4
2016,6,3,17,15,29.5,169.0,1.6,23.0,183.0,144.74,110.59
2016,6,3,17,30,26.0,147.0,1.5,23.0,158.0,123.26,94.38
2016,6,3,17,45,19.5,125.5,1.45,23.0,133.0,109.13,88.02
2016,6,3,18,0,13.0,104.0,1.4,23.0,108.0,91.17,72.93
2016,6,3,18,15,6.5,83.0,1.25,22.5,85.0,73.43,57.84
2016,6,3,18,30,0.0,62.0,1.1,22.0,62.0,55.52,42.26
2016,6,3,18,45,0.0,42.0,0.95,21.5,42.0,38.22,26.94
2016,6,3,19,0,0.0,22.0,0.8,21.0,22.0,20.42,10.78
2016,6,3,19,15,0.0,11.0,0.8,20.5,11.0,10.2,0.0
2016,6,3,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,5,45,113.0,13.5,2.6,16.5,23.0,32.96,0.0
2016,6,4,6,0,226.0,27.0,2.8,17.0,46.0,94.08,57.77
2016,6,4,6,15,327.0,38.0,2.85,17.5,88.0,149.13,107.72
2016,6,4,6,30,428.0,49.0,2.9,18.0,130.0,215.88,165.16
2016,6,4,6,45,239.5,79.0,3.0,18.5,127.0,187.57,148.25
2016,6,4,7,0,51.0,109.0,3.1,19.0,124.0,134.61,106.66
2016,6,4,7,15,33.0,124.0,3.2,19.5,134.5,142.42,113.01
2016,6,4,7,30,15.0,139.0,3.3,20.0,145.0,142.83,112.71
2016,6,4,7,45,7.5,143.0,3.4,21.0,146.0,141.76,110.92
2016,6,4,8,0,0.0,147.0,3.5,22.0,147.0,140.26,108.71
2016,6,4,8,15,0.0,149.5,3.55,22.5,149.5,142.09,109.54
2016,6,4,8,30,0.0,152.0,3.6,23.0,152.0,144.08,110.51
2016,6,4,8,45,24.0,217.0,3.7,23.5,233.5,227.26,175.92
2016,6,4,9,0,48.0,282.0,3.8,24.0,315.0,323.52,249.38
2016,6,4,9,15,199.5,304.5,3.85,24.0,453.5,487.73,376.04
2016,6,4,9,30,351.0,327.0,3.9,24.0,592.0,661.14,503.99
2016,6,4,9,45,225.5,360.5,3.95,24.5,534.5,578.79,438.85
2016,6,4,10,0,100.0,394.0,4.0,25.0,477.0,489.05,368.69
2016,6,4,10,15,189.5,409.0,4.05,25.0,574.0,601.0,451.84
2016,6,4,10,30,279.0,424.0,4.1,25.0,671.0,714.56,533.08
2016,6,4,10,45,257.5,444.0,4.2,25.0,677.5,714.65,531.3
2016,6,4,11,0,236.0,464.0,4.3,25.0,684.0,703.11,522.25
2016,6,4,11,15,567.5,285.0,4.35,25.0,828.0,867.83,647.06
2016,6,4,11,30,899.0,106.0,4.4,25.0,972.0,1000.27,737.42
2016,6,4,11,45,483.5,288.5,4.45,25.5,755.0,778.82,580.98
2016,6,4,12,0,68.0,471.0,4.5,26.0,538.0,524.38,387.93
2016,6,4,12,15,75.5,480.0,4.55,26.0,555.0,536.96,398.1
2016,6,4,12,30,83.0,489.0,4.6,26.0,572.0,548.66,406.62
2016,6,4,12,45,486.0,303.0,4.65,26.0,782.5,753.52,564.63
2016,6,4,13,0,889.0,117.0,4.7,26.0,993.0,918.85,681.9
2016,6,4,13,15,886.5,116.5,4.7,25.5,981.5,891.58,663.92
2016,6,4,13,30,884.0,116.0,4.7,25.0,970.0,861.48,645.13
2016,6,4,13,45,672.5,257.5,4.7,25.0,899.5,791.36,595.03
2016,6,4,14,0,461.0,399.0,4.7,25.0,829.0,725.53,542.87
2016,6,4,14,15,354.0,417.0,4.65,25.0,741.5,640.35,480.49
2016,6,4,14,30,247.0,435.0,4.6,25.0,654.0,561.58,422.04
2016,6,4,14,45,327.0,389.5,4.6,25.0,668.0,558.82,421.88
2016,6,4,15,0,407.0,344.0,4.6,25.0,682.0,546.03,413.45
2016,6,4,15,15,314.5,352.0,4.55,25.0,606.0,479.65,363.11
2016,6,4,15,30,222.0,360.0,4.5,25.0,530.0,423.11,320.19
2016,6,4,15,45,116.0,284.0,4.45,25.0,372.5,298.27,226.52
2016,6,4,16,0,10.0,208.0,4.4,25.0,215.0,192.98,146.73
2016,6,4,16,15,129.5,233.5,4.2,24.5,311.5,242.83,183.93
2016,6,4,16,30,249.0,259.0,4.0,24.0,408.0,278.89,208.02
2016,6,4,16,45,264.0,231.0,3.8,24.0,375.5,242.01,177.42
2016,6,4,17,0,279.0,203.0,3.6,24.0,343.0,203.67,146.03
2016,6,4,17,15,271.5,179.0,3.35,23.5,302.5,164.49,116.54
2016,6,4,17,30,264.0,155.0,3.1,23.0,262.0,126.56,91.24
2016,6,4,17,45,250.0,133.0,2.85,23.0,222.0,98.39,79.04
2016,6,4,18,0,236.0,111.0,2.6,23.0,182.0,83.95,66.86
2016,6,4,18,15,206.5,90.5,2.35,22.5,143.5,69.86,54.82
2016,6,4,18,30,177.0,70.0,2.1,22.0,105.0,55.17,41.97
2016,6,4,18,45,131.0,50.5,1.9,21.5,72.0,40.61,28.97
2016,6,4,19,0,85.0,31.0,1.7,21.0,39.0,25.52,14.94
2016,6,4,19,15,42.5,15.5,1.7,20.5,19.5,13.06,0.0
2016,6,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,6,5,5,45,95.5,14.5,3.45,18.5,23.0,30.75,0.0
2016,6,5,6,0,191.0,29.0,3.6,19.0,46.0,86.77,53.06
2016,6,5,6,15,296.5,42.0,3.65,19.5,88.5,142.5,102.42
2016,6,5,6,30,402.0,55.0,3.7,20.0,131.0,212.81,162.04
2016,6,5,6,45,475.0,64.0,3.8,20.5,182.0,275.73,216.35
2016,6,5,7,0,548.0,73.0,3.9,21.0,233.0,345.97,275.54
2016,6,5,7,15,597.0,79.5,4.05,21.5,287.5,408.01,326.91
2016,6,5,7,30,646.0,86.0,4.2,22.0,342.0,473.92,379.75
2016,6,5,7,45,684.0,90.5,4.35,22.5,397.0,534.29,426.78
2016,6,5,8,0,722.0,95.0,4.5,23.0,452.0,596.61,474.05
2016,6,5,8,15,747.5,99.0,4.6,23.5,505.0,649.28,512.73
2016,6,5,8,30,773.0,103.0,4.7,24.0,558.0,703.85,550.51
2016,6,5,8,45,795.5,105.0,4.8,24.5,609.0,753.55,583.88
2016,6,5,9,0,818.0,107.0,4.9,25.0,660.0,802.36,616.15
2016,6,5,9,15,832.5,109.5,4.9,25.0,706.0,843.69,643.43
2016,6,5,9,30,847.0,112.0,4.9,25.0,752.0,876.75,664.76
2016,6,5,9,45,860.0,113.5,4.95,25.5,793.0,911.14,685.89
2016,6,5,10,0,873.0,115.0,5.0,26.0,834.0,943.01,705.13
2016,6,5,10,15,559.0,273.5,5.0,26.0,741.5,833.2,625.52
2016,6,5,10,30,245.0,432.0,5.0,26.0,649.0,689.71,514.59
2016,6,5,10,45,574.0,276.0,5.05,26.5,804.0,863.89,645.88
2016,6,5,11,0,903.0,120.0,5.1,27.0,959.0,1018.16,749.82
2016,6,5,11,15,907.5,121.0,5.1,27.0,979.5,1025.23,752.84
2016,6,5,11,30,912.0,122.0,5.1,27.0,1000.0,1028.69,754.53
2016,6,5,11,45,919.5,119.0,5.1,27.0,1014.0,1027.56,753.33
2016,6,5,12,0,927.0,116.0,5.1,27.0,1028.0,1022.82,749.89
2016,6,5,12,15,928.0,116.0,5.05,27.0,1032.5,1011.07,741.54
2016,6,5,12,30,929.0,116.0,5.0,27.0,1037.0,995.93,731.09
2016,6,5,12,45,928.5,116.0,5.0,27.0,1033.5,976.15,718.04
2016,6,5,13,0,928.0,116.0,5.0,27.0,1030.0,953.24,702.97
2016,6,5,13,15,926.0,115.5,4.95,27.0,1018.5,925.44,684.29
2016,6,5,13,30,924.0,115.0,4.9,27.0,1007.0,894.64,663.61
2016,6,5,13,45,919.5,114.5,4.9,27.0,987.0,858.92,639.85
2016,6,5,14,0,915.0,114.0,4.9,27.0,967.0,820.61,614.2
2016,6,5,14,15,909.5,112.5,4.85,27.0,940.5,778.26,585.31
2016,6,5,14,30,904.0,111.0,4.8,27.0,914.0,733.78,554.73
2016,6,5,14,45,891.5,112.5,4.75,27.0,878.5,685.44,518.86
2016,6,5,15,0,879.0,114.0,4.7,27.0,843.0,635.97,481.43
2016,6,5,15,15,754.0,170.0,4.6,27.0,773.5,565.6,426.79
2016,6,5,15,30,629.0,226.0,4.5,27.0,704.0,508.97,382.03
2016,6,5,15,45,733.0,164.0,4.4,27.0,689.0,466.38,347.86
2016,6,5,16,0,837.0,102.0,4.3,27.0,674.0,420.16,308.44
2016,6,5,16,15,819.5,99.0,4.05,26.5,624.5,358.25,256.95
2016,6,5,16,30,802.0,96.0,3.8,26.0,575.0,301.91,208.78
2016,6,5,16,45,781.5,91.5,3.55,25.5,522.5,245.0,160.22
2016,6,5,17,0,761.0,87.0,3.3,25.0,470.0,190.03,114.7
2016,6,5,17,15,729.5,82.5,2.9,24.5,415.5,136.1,74.79
2016,6,5,17,30,698.0,78.0,2.5,24.0,361.0,81.05,42.89
2016,6,5,17,45,656.0,72.0,2.15,23.5,306.5,47.46,35.38
2016,6,5,18,0,614.0,66.0,1.8,23.0,252.0,45.28,33.67
2016,6,5,18,15,548.0,58.5,1.7,22.0,199.5,41.67,30.64
2016,6,5,18,30,482.0,51.0,1.6,21.0,147.0,37.84,27.24
2016,6,5,18,45,379.0,40.5,1.5,20.5,101.5,31.04,20.98
2016,6,5,19,0,276.0,30.0,1.4,20.0,56.0,23.86,13.77
2016,6,5,19,15,138.0,15.0,1.4,19.5,28.0,11.81,0.0
2016,6,5,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,6,5,45,133.0,13.5,2.75,16.5,25.0,36.38,0.0
2016,6,6,6,0,266.0,27.0,3.0,17.0,50.0,103.09,63.34
2016,6,6,6,15,376.5,37.5,3.1,17.5,95.0,162.55,117.23
2016,6,6,6,30,487.0,48.0,3.2,18.0,140.0,234.75,179.35
2016,6,6,6,45,556.0,55.5,3.35,19.0,193.0,298.85,235.1
2016,6,6,7,0,625.0,63.0,3.5,20.0,246.0,369.79,294.87
2016,6,6,7,15,670.0,68.5,3.45,20.5,301.5,432.52,346.75
2016,6,6,7,30,715.0,74.0,3.4,21.0,357.0,497.28,398.35
2016,6,6,7,45,747.5,78.0,3.35,21.5,412.5,557.06,444.27
2016,6,6,8,0,780.0,82.0,3.3,22.0,468.0,618.11,489.5
2016,6,6,8,15,803.0,85.5,3.4,22.5,521.5,672.81,528.48
2016,6,6,8,30,826.0,89.0,3.5,23.0,575.0,727.22,565.16
2016,6,6,8,45,843.5,92.0,3.65,24.0,626.0,771.12,592.75
2016,6,6,9,0,861.0,95.0,3.8,25.0,677.0,818.38,622.24
2016,6,6,9,15,874.5,97.0,3.75,25.0,723.0,859.49,648.53
2016,6,6,9,30,888.0,99.0,3.7,25.0,769.0,898.47,673.09
2016,6,6,9,45,897.5,101.0,3.7,25.5,810.0,931.4,692.28
2016,6,6,10,0,907.0,103.0,3.7,26.0,851.0,961.51,709.46
2016,6,6,10,15,914.5,104.5,3.65,26.0,885.5,986.18,724.03
2016,6,6,10,30,922.0,106.0,3.6,26.0,920.0,1007.6,736.49
2016,6,6,10,45,927.0,107.5,3.55,26.5,947.5,1023.17,743.71
2016,6,6,11,0,932.0,109.0,3.5,27.0,975.0,1035.18,748.69
2016,6,6,11,15,935.5,110.0,3.45,27.0,995.0,1041.55,751.62
2016,6,6,11,30,939.0,111.0,3.4,27.0,1015.0,1044.2,752.33
2016,6,6,11,45,942.0,110.5,3.35,27.0,1027.5,1041.15,749.52
2016,6,6,12,0,945.0,110.0,3.3,27.0,1040.0,1034.39,744.51
2016,6,6,12,15,945.5,110.0,3.25,27.0,1044.0,1022.07,736.08
2016,6,6,12,30,946.0,110.0,3.2,27.0,1048.0,1006.3,725.57
2016,6,6,12,45,944.5,110.0,3.15,27.5,1044.0,985.38,710.45
2016,6,6,13,0,943.0,110.0,3.1,28.0,1040.0,961.3,693.44
2016,6,6,13,15,940.5,109.5,3.05,28.0,1027.5,932.76,674.98
2016,6,6,13,30,938.0,109.0,3.0,28.0,1015.0,901.2,654.57
2016,6,6,13,45,933.5,108.5,3.0,28.0,995.0,865.1,631.45
2016,6,6,14,0,929.0,108.0,3.0,28.0,975.0,826.38,606.45
2016,6,6,14,15,923.0,106.5,2.95,28.0,947.5,783.21,577.98
2016,6,6,14,30,917.0,105.0,2.9,28.0,920.0,737.9,547.85
2016,6,6,14,45,903.0,107.5,2.85,28.0,884.0,688.98,512.82
2016,6,6,15,0,889.0,110.0,2.8,28.0,848.0,639.03,476.06
2016,6,6,15,15,878.5,108.0,2.75,28.0,807.5,586.4,436.55
2016,6,6,15,30,868.0,106.0,2.7,28.0,767.0,532.99,395.36
2016,6,6,15,45,855.5,103.0,2.65,28.0,722.0,477.29,351.32
2016,6,6,16,0,843.0,100.0,2.6,28.0,677.0,421.52,305.94
2016,6,6,16,15,825.5,97.0,2.5,27.5,627.0,359.28,255.13
2016,6,6,16,30,808.0,94.0,2.4,27.0,577.0,302.64,207.44
2016,6,6,16,45,786.0,90.0,2.3,27.0,524.5,245.5,158.98
2016,6,6,17,0,764.0,86.0,2.2,27.0,472.0,190.46,113.72
2016,6,6,17,15,733.0,81.5,2.05,26.5,417.0,136.4,74.07
2016,6,6,17,30,702.0,77.0,1.9,26.0,362.0,85.98,46.05
2016,6,6,17,45,660.0,71.0,1.8,25.5,307.5,46.66,34.38
2016,6,6,18,0,618.0,65.0,1.7,25.0,253.0,44.44,32.65
2016,6,6,18,15,553.0,58.0,1.55,24.0,201.0,41.2,29.97
2016,6,6,18,30,488.0,51.0,1.4,23.0,149.0,37.78,26.95
2016,6,6,18,45,387.0,40.5,1.25,22.0,103.5,30.98,20.8
2016,6,6,19,0,286.0,30.0,1.1,21.0,58.0,23.79,13.72
2016,6,6,19,15,143.0,15.0,1.1,20.5,29.0,11.77,0.0
2016,6,6,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,7,5,45,101.5,15.0,1.25,18.5,23.5,32.18,0.0
2016,6,7,6,0,203.0,30.0,1.3,19.0,47.0,90.47,55.46
2016,6,7,6,15,307.0,42.5,1.45,19.5,90.0,145.68,104.34
2016,6,7,6,30,411.0,55.0,1.6,20.0,133.0,215.34,163.02
2016,6,7,6,45,477.0,64.5,1.75,20.5,183.5,276.35,215.31
2016,6,7,7,0,543.0,74.0,1.9,21.0,234.0,343.92,271.68
2016,6,7,7,15,590.5,81.0,1.85,21.5,287.0,405.42,321.41
2016,6,7,7,30,638.0,88.0,1.8,22.0,340.0,470.66,372.11
2016,6,7,7,45,671.5,93.5,1.8,23.0,394.0,528.97,415.11
2016,6,7,8,0,705.0,99.0,1.8,24.0,448.0,588.85,457.56
2016,6,7,8,15,730.0,103.5,1.9,24.5,500.0,642.79,495.67
2016,6,7,8,30,755.0,108.0,2.0,25.0,552.0,694.76,530.55
2016,6,7,8,45,775.0,111.0,2.1,25.5,601.5,742.91,561.57
2016,6,7,9,0,795.0,114.0,2.2,26.0,651.0,790.05,591.43
2016,6,7,9,15,809.5,117.0,2.2,26.0,696.5,831.19,617.26
2016,6,7,9,30,824.0,120.0,2.2,26.0,742.0,870.39,641.56
2016,6,7,9,45,507.0,261.5,2.2,26.5,650.5,752.07,555.81
2016,6,7,10,0,190.0,403.0,2.2,27.0,559.0,593.1,436.35
2016,6,7,10,15,180.0,422.0,2.2,27.0,575.0,605.01,444.46
2016,6,7,10,30,170.0,441.0,2.2,27.0,591.0,615.63,450.54
2016,6,7,10,45,274.0,426.0,2.25,27.5,677.0,711.66,517.59
2016,6,7,11,0,378.0,411.0,2.3,28.0,763.0,798.08,575.94
2016,6,7,11,15,627.0,274.5,2.35,28.0,872.5,915.55,659.61
2016,6,7,11,30,876.0,138.0,2.4,28.0,982.0,1008.19,718.76
2016,6,7,11,45,466.5,298.0,2.45,28.0,748.5,771.06,559.87
2016,6,7,12,0,57.0,458.0,2.5,28.0,515.0,500.62,363.59
2016,6,7,12,15,470.5,298.5,2.5,28.0,765.5,759.08,555.73
2016,6,7,12,30,884.0,139.0,2.5,28.0,1016.0,974.43,698.84
2016,6,7,12,45,884.5,137.5,2.55,28.5,1012.5,954.98,683.49
2016,6,7,13,0,885.0,136.0,2.6,29.0,1009.0,932.58,668.53
2016,6,7,13,15,882.5,135.5,2.6,29.0,997.5,905.47,651.47
2016,6,7,13,30,880.0,135.0,2.6,29.0,986.0,875.55,632.58
2016,6,7,13,45,875.5,134.0,2.6,29.0,966.0,840.85,610.48
2016,6,7,14,0,871.0,133.0,2.6,29.0,946.0,803.7,586.66
2016,6,7,14,15,864.5,131.5,2.6,29.0,919.5,762.36,559.83
2016,6,7,14,30,858.0,130.0,2.6,29.0,893.0,719.09,530.75
2016,6,7,14,45,851.5,127.5,2.65,29.0,860.0,673.21,498.48
2016,6,7,15,0,845.0,125.0,2.7,29.0,827.0,625.81,464.26
2016,6,7,15,15,834.0,122.5,2.65,29.0,787.5,574.59,425.99
2016,6,7,15,30,823.0,120.0,2.6,29.0,748.0,519.61,384.06
2016,6,7,15,45,808.0,117.5,2.6,29.0,703.0,464.98,341.27
2016,6,7,16,0,793.0,115.0,2.6,29.0,658.0,410.69,297.49
2016,6,7,16,15,586.0,174.0,2.5,28.5,559.0,339.14,243.51
2016,6,7,16,30,379.0,233.0,2.4,28.0,460.0,296.47,213.34
2016,6,7,16,45,545.0,165.5,2.3,28.0,459.0,250.04,170.24
2016,6,7,17,0,711.0,98.0,2.2,28.0,458.0,187.77,113.35
2016,6,7,17,15,678.5,92.5,2.1,27.5,404.5,135.5,75.16
2016,6,7,17,30,646.0,87.0,2.0,27.0,351.0,87.02,47.82
2016,6,7,17,45,599.0,81.0,1.9,27.0,297.5,54.0,40.37
2016,6,7,18,0,552.0,75.0,1.8,27.0,244.0,52.21,38.95
2016,6,7,18,15,486.5,66.5,1.65,26.0,193.5,48.13,35.6
2016,6,7,18,30,421.0,58.0,1.5,25.0,143.0,43.81,31.84
2016,6,7,18,45,323.5,45.5,1.35,24.5,99.5,34.7,23.69
2016,6,7,19,0,226.0,33.0,1.2,24.0,56.0,25.69,15.09
2016,6,7,19,15,113.0,16.5,1.2,23.5,28.0,12.98,0.0
2016,6,7,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,45,70.5,15.5,0.55,20.5,21.5,27.15,0.0
2016,6,8,6,0,141.0,31.0,0.6,21.0,43.0,77.08,47.09
2016,6,8,6,15,235.5,47.0,0.7,21.5,84.0,129.94,92.68
2016,6,8,6,30,330.0,63.0,0.8,22.0,125.0,193.77,145.48
2016,6,8,6,45,402.5,73.5,0.95,22.5,174.0,252.99,195.03
2016,6,8,7,0,475.0,84.0,1.1,23.0,223.0,319.8,249.65
2016,6,8,7,15,473.5,100.0,1.3,23.5,263.0,362.02,284.15
2016,6,8,7,30,472.0,116.0,1.5,24.0,303.0,403.15,316.53
2016,6,8,7,45,559.0,114.0,1.7,24.5,367.5,482.11,376.92
2016,6,8,8,0,646.0,112.0,1.9,25.0,432.0,563.95,437.73
2016,6,8,8,15,672.5,117.5,1.95,25.0,483.0,617.51,476.18
2016,6,8,8,30,699.0,123.0,2.0,25.0,534.0,671.4,514.15
2016,6,8,8,45,571.0,186.5,2.15,25.5,542.0,661.65,502.93
2016,6,8,9,0,443.0,250.0,2.3,26.0,550.0,644.3,486.27
2016,6,8,9,15,600.0,198.0,2.35,26.0,633.5,741.97,557.58
2016,6,8,9,30,757.0,146.0,2.4,26.0,717.0,838.6,622.72
2016,6,8,9,45,759.5,154.5,2.45,26.5,754.0,868.68,639.76
2016,6,8,10,0,762.0,163.0,2.5,27.0,791.0,895.92,655.39
2016,6,8,10,15,409.5,281.5,2.5,27.0,621.0,698.37,516.13
2016,6,8,10,30,57.0,400.0,2.5,27.0,451.0,453.07,334.03
2016,6,8,10,45,422.0,289.5,2.55,27.0,680.5,726.13,537.54
2016,6,8,11,0,787.0,179.0,2.6,27.0,910.0,971.0,702.71
2016,6,8,11,15,792.0,180.5,2.6,27.0,929.5,978.23,704.41
2016,6,8,11,30,797.0,182.0,2.6,27.0,949.0,982.18,706.36
2016,6,8,11,45,785.0,193.5,2.6,27.5,957.5,975.85,700.46
2016,6,8,12,0,773.0,205.0,2.6,28.0,966.0,966.13,692.63
2016,6,8,12,15,774.0,205.5,2.6,28.0,970.5,955.44,685.69
2016,6,8,12,30,775.0,206.0,2.6,28.0,975.0,941.81,676.95
2016,6,8,12,45,467.5,357.0,2.6,28.0,821.0,787.27,569.93
2016,6,8,13,0,160.0,508.0,2.6,28.0,667.0,629.16,454.89
2016,6,8,13,15,460.0,358.0,2.6,28.0,805.5,748.98,546.38
2016,6,8,13,30,760.0,208.0,2.6,28.0,944.0,844.14,615.71
2016,6,8,13,45,760.5,203.0,2.6,28.0,926.5,812.5,594.32
2016,6,8,14,0,761.0,198.0,2.6,28.0,909.0,778.52,571.93
2016,6,8,14,15,753.5,195.5,2.6,27.5,882.5,738.6,545.67
2016,6,8,14,30,746.0,193.0,2.6,27.0,856.0,696.57,517.38
2016,6,8,14,45,737.5,189.0,2.6,27.0,824.0,651.2,485.11
2016,6,8,15,0,729.0,185.0,2.6,27.0,792.0,604.89,451.42
2016,6,8,15,15,437.5,275.5,2.55,27.0,635.0,481.89,359.6
2016,6,8,15,30,146.0,366.0,2.5,27.0,478.0,390.23,290.71
2016,6,8,15,45,410.5,265.5,2.45,27.0,553.5,407.82,303.41
2016,6,8,16,0,675.0,165.0,2.4,27.0,629.0,402.95,295.16
2016,6,8,16,15,653.5,159.5,2.3,26.5,581.5,350.44,252.5
2016,6,8,16,30,632.0,154.0,2.2,26.0,534.0,299.76,210.71
2016,6,8,16,45,458.0,179.0,2.15,26.0,441.0,241.56,168.12
2016,6,8,17,0,284.0,204.0,2.1,26.0,348.0,206.56,146.39
2016,6,8,17,15,399.5,162.0,1.95,25.5,339.5,161.15,107.29
2016,6,8,17,30,515.0,120.0,1.8,25.0,331.0,108.1,68.36
2016,6,8,17,45,473.0,108.5,1.65,25.0,280.5,75.37,58.86
2016,6,8,18,0,431.0,97.0,1.5,25.0,230.0,69.16,53.73
2016,6,8,18,15,367.5,84.0,1.4,24.5,181.5,61.38,47.15
2016,6,8,18,30,304.0,71.0,1.3,24.0,133.0,53.17,39.96
2016,6,8,18,45,224.5,53.5,1.25,23.5,92.0,40.89,29.04
2016,6,8,19,0,145.0,36.0,1.2,23.0,51.0,29.44,18.26
2016,6,8,19,15,72.5,18.0,1.2,22.5,25.5,15.1,0.0
2016,6,8,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,45,85.0,15.0,0.8,20.5,22.5,29.17,0.0
2016,6,9,6,0,170.0,30.0,0.8,21.0,45.0,82.45,50.11
2016,6,9,6,15,267.0,44.0,0.7,21.5,86.0,135.36,96.12
2016,6,9,6,30,364.0,58.0,0.6,22.0,127.0,199.59,149.24
2016,6,9,6,45,436.0,67.5,0.5,22.5,176.5,262.23,200.95
2016,6,9,7,0,508.0,77.0,0.4,23.0,226.0,330.27,255.24
2016,6,9,7,15,555.5,84.0,0.6,23.5,278.0,389.91,302.83
2016,6,9,7,30,603.0,91.0,0.8,24.0,330.0,453.32,351.89
2016,6,9,7,45,640.0,96.0,1.0,24.5,383.0,511.48,395.7
2016,6,9,8,0,677.0,101.0,1.2,25.0,436.0,571.6,439.74
2016,6,9,8,15,702.5,105.5,1.35,25.5,487.5,624.63,477.2
2016,6,9,8,30,728.0,110.0,1.5,26.0,539.0,675.73,511.88
2016,6,9,8,45,747.5,114.0,1.65,26.5,587.5,723.53,542.91
2016,6,9,9,0,767.0,118.0,1.8,27.0,636.0,770.37,572.87
2016,6,9,9,15,782.0,121.0,1.9,27.0,680.5,811.04,599.06
2016,6,9,9,30,797.0,124.0,2.0,27.0,725.0,849.9,623.93
2016,6,9,9,45,808.0,126.5,2.15,27.5,764.5,882.51,643.76
2016,6,9,10,0,819.0,129.0,2.3,28.0,804.0,912.64,661.91
2016,6,9,10,15,828.0,131.0,2.4,28.0,838.0,930.2,672.78
2016,6,9,10,30,837.0,133.0,2.5,28.0,872.0,952.09,686.63
2016,6,9,10,45,842.5,135.0,2.6,28.0,899.0,967.51,696.35
2016,6,9,11,0,848.0,137.0,2.7,28.0,926.0,979.67,704.11
2016,6,9,11,15,852.5,138.5,2.75,28.0,946.0,986.99,708.48
2016,6,9,11,30,857.0,140.0,2.8,28.0,966.0,990.91,710.82
2016,6,9,11,45,562.5,316.0,2.9,28.5,861.5,883.16,636.9
2016,6,9,12,0,268.0,492.0,3.0,29.0,757.0,753.88,541.51
2016,6,9,12,15,321.0,471.0,3.05,29.0,789.5,776.65,559.33
2016,6,9,12,30,374.0,450.0,3.1,29.0,822.0,796.85,574.33
2016,6,9,12,45,227.5,467.0,3.15,29.0,693.0,661.32,479.45
2016,6,9,13,0,81.0,484.0,3.2,29.0,564.0,531.84,386.63
2016,6,9,13,15,468.0,313.0,3.2,29.0,766.5,714.59,525.49
2016,6,9,13,30,855.0,142.0,3.2,29.0,969.0,860.88,628.29
2016,6,9,13,45,850.5,141.0,3.25,29.0,950.0,827.08,605.36
2016,6,9,14,0,846.0,140.0,3.3,29.0,931.0,790.91,582.02
2016,6,9,14,15,839.5,138.5,3.25,29.0,904.5,750.62,555.21
2016,6,9,14,30,833.0,137.0,3.2,29.0,878.0,708.45,526.0
2016,6,9,14,45,564.5,263.0,3.2,29.0,756.5,603.05,447.12
2016,6,9,15,0,296.0,389.0,3.2,29.0,635.0,520.36,384.06
2016,6,9,15,15,520.5,271.5,3.15,28.5,679.5,525.09,390.55
2016,6,9,15,30,745.0,154.0,3.1,28.0,724.0,510.9,380.53
2016,6,9,15,45,725.5,152.0,3.1,28.0,679.5,455.03,336.69
2016,6,9,16,0,706.0,150.0,3.1,28.0,635.0,403.24,294.9
2016,6,9,16,15,685.5,145.0,3.0,28.0,587.5,349.85,250.94
2016,6,9,16,30,665.0,140.0,2.9,28.0,540.0,298.09,207.62
2016,6,9,16,45,332.5,121.0,2.85,28.0,321.0,168.56,115.55
2016,6,9,17,0,0.0,102.0,2.8,28.0,102.0,94.23,69.66
2016,6,9,17,15,269.0,108.0,2.6,27.5,218.5,107.18,69.42
2016,6,9,17,30,538.0,114.0,2.4,27.0,335.0,104.87,64.5
2016,6,9,17,45,493.5,104.0,2.25,26.5,283.5,72.15,55.8
2016,6,9,18,0,449.0,94.0,2.1,26.0,232.0,66.95,51.64
2016,6,9,18,15,385.5,81.5,1.95,25.5,183.5,59.47,45.34
2016,6,9,18,30,322.0,69.0,1.8,25.0,135.0,51.59,38.46
2016,6,9,18,45,239.5,52.5,1.65,24.5,93.5,40.07,28.24
2016,6,9,19,0,157.0,36.0,1.5,24.0,52.0,28.0,17.08
2016,6,9,19,15,78.5,18.0,1.55,23.5,26.0,15.11,0.0
2016,6,9,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,45,97.0,14.5,0.95,20.5,23.0,30.74,0.0
2016,6,10,6,0,194.0,29.0,1.1,21.0,46.0,86.61,52.37
2016,6,10,6,15,294.5,41.5,1.25,21.5,87.5,140.14,99.31
2016,6,10,6,30,395.0,54.0,1.4,22.0,129.0,207.79,155.82
2016,6,10,6,45,466.0,62.5,1.6,22.5,178.5,268.65,207.46
2016,6,10,7,0,537.0,71.0,1.8,23.0,228.0,336.62,263.73
2016,6,10,7,15,583.0,77.5,1.85,23.0,280.5,396.32,312.56
2016,6,10,7,30,629.0,84.0,1.9,23.0,333.0,459.63,362.7
2016,6,10,7,45,426.5,145.0,1.95,23.5,325.0,429.6,337.72
2016,6,10,8,0,224.0,206.0,2.0,24.0,317.0,364.86,285.16
2016,6,10,8,15,290.0,219.0,2.0,24.5,379.5,443.07,344.09
2016,6,10,8,30,356.0,232.0,2.0,25.0,442.0,517.48,398.03
2016,6,10,8,45,285.0,270.5,2.0,25.5,447.5,516.43,393.3
2016,6,10,9,0,214.0,309.0,2.0,26.0,453.0,498.35,376.73
2016,6,10,9,15,281.0,317.5,2.0,26.0,521.0,580.67,436.02
2016,6,10,9,30,348.0,326.0,2.0,26.0,589.0,655.72,488.37
2016,6,10,9,45,342.0,348.5,2.0,26.5,618.5,681.68,503.28
2016,6,10,10,0,336.0,371.0,2.0,27.0,648.0,705.8,517.11
2016,6,10,10,15,595.5,245.5,2.0,27.0,761.0,840.56,613.93
2016,6,10,10,30,855.0,120.0,2.0,27.0,874.0,955.81,687.73
2016,6,10,10,45,861.5,121.0,2.0,27.5,901.5,971.57,694.29
2016,6,10,11,0,868.0,122.0,2.0,28.0,929.0,984.06,699.85
2016,6,10,11,15,872.5,123.0,2.0,28.0,949.0,991.2,703.56
2016,6,10,11,30,877.0,124.0,2.0,28.0,969.0,994.87,705.25
2016,6,10,11,45,881.5,123.0,2.05,28.5,982.0,993.09,702.87
2016,6,10,12,0,886.0,122.0,2.1,29.0,995.0,987.84,698.47
2016,6,10,12,15,887.0,122.5,2.1,29.0,999.5,977.21,691.68
2016,6,10,12,30,888.0,123.0,2.1,29.0,1004.0,963.34,683.0
2016,6,10,12,45,887.5,122.5,2.15,29.5,1000.5,944.08,670.18
2016,6,10,13,0,887.0,122.0,2.2,30.0,997.0,921.9,655.59
2016,6,10,13,15,884.5,121.5,2.2,30.0,986.0,894.99,638.85
2016,6,10,13,30,882.0,121.0,2.2,30.0,975.0,865.27,620.29
2016,6,10,13,45,877.5,120.5,2.25,30.0,956.0,831.19,599.23
2016,6,10,14,0,873.0,120.0,2.3,30.0,937.0,794.66,576.37
2016,6,10,14,15,867.5,119.0,2.3,30.0,911.0,754.65,550.64
2016,6,10,14,30,862.0,118.0,2.3,30.0,885.0,712.62,523.04
2016,6,10,14,45,853.0,116.5,2.35,30.0,852.0,666.01,490.51
2016,6,10,15,0,844.0,115.0,2.4,30.0,819.0,618.1,456.19
2016,6,10,15,15,834.0,113.0,2.35,29.5,780.5,568.12,419.89
2016,6,10,15,30,824.0,111.0,2.3,29.0,742.0,517.38,381.86
2016,6,10,15,45,808.0,109.5,2.3,29.0,697.5,459.92,337.23
2016,6,10,16,0,792.0,108.0,2.3,29.0,653.0,406.24,294.03
2016,6,10,16,15,774.5,105.0,2.25,29.0,605.0,351.46,248.83
2016,6,10,16,30,757.0,102.0,2.2,29.0,557.0,297.8,203.7
2016,6,10,16,45,729.0,99.5,2.15,29.0,505.5,243.55,158.42
2016,6,10,17,0,701.0,97.0,2.1,29.0,454.0,187.46,113.12
2016,6,10,17,15,669.0,92.0,1.95,28.5,401.5,136.22,75.54
2016,6,10,17,30,637.0,87.0,1.8,28.0,349.0,88.69,48.33
2016,6,10,17,45,587.0,81.5,1.7,27.5,296.0,54.14,40.38
2016,6,10,18,0,537.0,76.0,1.6,27.0,243.0,52.76,39.41
2016,6,10,18,15,473.5,67.5,1.45,26.5,193.0,48.72,36.03
2016,6,10,18,30,410.0,59.0,1.3,26.0,143.0,44.44,32.26
2016,6,10,18,45,316.0,46.5,1.15,25.5,100.0,35.39,24.21
2016,6,10,19,0,222.0,34.0,1.0,25.0,57.0,26.42,15.77
2016,6,10,19,15,111.0,17.0,1.05,24.5,28.5,13.34,0.0
2016,6,10,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,5,45,53.0,16.0,1.8,22.5,20.5,24.46,0.0
2016,6,11,6,0,106.0,32.0,2.0,23.0,41.0,65.35,39.11
2016,6,11,6,15,192.5,49.5,2.2,23.0,80.0,119.79,85.39
2016,6,11,6,30,279.0,67.0,2.4,23.0,119.0,179.81,135.41
2016,6,11,6,45,351.5,79.0,2.6,23.5,167.0,237.7,184.03
2016,6,11,7,0,424.0,91.0,2.8,24.0,215.0,303.23,238.11
2016,6,11,7,15,473.5,100.5,2.9,24.0,266.0,361.43,285.86
2016,6,11,7,30,523.0,110.0,3.0,24.0,317.0,423.93,335.79
2016,6,11,7,45,557.5,118.5,3.1,24.5,368.0,484.63,382.21
2016,6,11,8,0,592.0,127.0,3.2,25.0,419.0,543.22,425.79
2016,6,11,8,15,620.0,133.0,3.2,25.0,470.0,596.08,464.64
2016,6,11,8,30,648.0,139.0,3.2,25.0,521.0,649.49,503.02
2016,6,11,8,45,664.5,147.0,3.25,25.5,568.0,696.31,534.83
2016,6,11,9,0,681.0,155.0,3.3,26.0,615.0,742.16,564.78
2016,6,11,9,15,465.0,252.5,3.3,26.0,576.5,678.8,513.79
2016,6,11,9,30,249.0,350.0,3.3,26.0,538.0,593.72,446.55
2016,6,11,9,45,488.5,264.5,3.35,26.5,658.5,737.09,553.21
2016,6,11,10,0,728.0,179.0,3.4,27.0,779.0,884.39,654.88
2016,6,11,10,15,738.5,182.0,3.4,27.0,812.5,910.07,669.83
2016,6,11,10,30,749.0,185.0,3.4,27.0,846.0,928.06,680.57
2016,6,11,10,45,751.5,191.0,3.4,27.5,871.5,943.44,688.35
2016,6,11,11,0,754.0,197.0,3.4,28.0,897.0,955.69,694.13
2016,6,11,11,15,759.5,198.5,3.4,28.0,917.0,963.28,698.35
2016,6,11,11,30,765.0,200.0,3.4,28.0,937.0,967.71,700.65
2016,6,11,11,45,764.5,203.5,3.4,28.0,948.5,964.94,698.4
2016,6,11,12,0,764.0,207.0,3.4,28.0,960.0,958.97,694.24
2016,6,11,12,15,765.0,207.5,3.35,28.0,964.5,948.5,686.94
2016,6,11,12,30,766.0,208.0,3.3,28.0,969.0,935.1,677.87
2016,6,11,12,45,483.5,357.0,3.3,28.5,837.0,802.19,582.96
2016,6,11,13,0,201.0,506.0,3.3,29.0,705.0,664.48,480.76
2016,6,11,13,15,201.0,500.0,3.2,29.0,696.5,648.94,470.7
2016,6,11,13,30,201.0,494.0,3.1,29.0,688.0,632.8,459.54
2016,6,11,13,45,478.0,345.5,3.05,29.0,796.0,714.52,523.31
2016,6,11,14,0,755.0,197.0,3.0,29.0,904.0,773.77,569.36
2016,6,11,14,15,747.5,195.0,2.9,29.0,878.0,734.67,541.3
2016,6,11,14,30,740.0,193.0,2.8,29.0,852.0,693.48,512.11
2016,6,11,14,45,522.0,290.0,2.75,29.0,746.5,600.41,443.02
2016,6,11,15,0,304.0,387.0,2.7,29.0,641.0,523.95,385.49
2016,6,11,15,15,475.0,296.5,2.6,29.0,671.5,521.4,385.28
2016,6,11,15,30,646.0,206.0,2.5,29.0,702.0,503.09,371.52
2016,6,11,15,45,629.0,200.0,2.45,29.0,659.0,453.05,332.78
2016,6,11,16,0,612.0,194.0,2.4,29.0,616.0,403.97,294.02
2016,6,11,16,15,418.5,230.0,2.3,28.5,508.5,329.7,239.33
2016,6,11,16,30,225.0,266.0,2.2,28.0,401.0,284.77,208.55
2016,6,11,16,45,370.0,214.0,2.15,28.0,413.0,255.47,180.48
2016,6,11,17,0,515.0,162.0,2.1,28.0,425.0,209.09,137.79
2016,6,11,17,15,478.5,151.5,1.95,27.5,374.0,163.2,104.67
2016,6,11,17,30,442.0,141.0,1.8,27.0,323.0,121.59,79.87
2016,6,11,17,45,397.0,127.5,1.7,27.0,273.5,88.7,69.52
2016,6,11,18,0,352.0,114.0,1.6,27.0,224.0,81.46,63.61
2016,6,11,18,15,292.0,97.5,1.55,26.5,176.5,74.95,58.22
