Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,18,30,232.0,81.0,1.5,26.0,129.0,63.16,48.07
2016,6,11,18,45,161.0,60.0,1.5,25.5,88.5,47.69,34.52
2016,6,11,19,0,90.0,39.0,1.5,25.0,48.0,31.67,20.06
2016,6,11,19,15,45.0,19.5,1.65,24.5,24.0,16.29,0.0
2016,6,11,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,5,45,50.5,15.5,2.1,22.5,20.0,23.51,0.0
2016,6,12,6,0,101.0,31.0,2.3,23.0,40.0,62.78,37.33
2016,6,12,6,15,183.5,49.5,2.4,23.0,79.0,112.15,79.56
2016,6,12,6,30,266.0,68.0,2.5,23.0,118.0,176.19,132.75
2016,6,12,6,45,335.0,81.0,2.6,23.5,165.5,233.01,180.42
2016,6,12,7,0,404.0,94.0,2.7,24.0,213.0,297.09,233.22
2016,6,12,7,15,207.5,114.5,2.8,24.0,176.0,233.33,184.38
2016,6,12,7,30,11.0,135.0,2.9,24.0,139.0,136.28,105.43
2016,6,12,7,45,296.0,132.5,3.0,24.5,278.0,326.39,259.54
2016,6,12,8,0,581.0,130.0,3.1,25.0,417.0,538.72,422.87
2016,6,12,8,15,500.5,172.5,3.1,25.5,439.5,549.61,427.12
2016,6,12,8,30,420.0,215.0,3.1,26.0,462.0,556.04,428.42
2016,6,12,8,45,391.0,246.0,3.15,26.5,492.0,572.38,437.97
2016,6,12,9,0,362.0,277.0,3.2,27.0,522.0,595.11,451.56
2016,6,12,9,15,226.5,313.0,3.2,27.0,470.0,518.38,392.07
2016,6,12,9,30,91.0,349.0,3.2,27.0,418.0,431.71,324.62
2016,6,12,9,45,299.0,327.5,3.25,27.5,570.5,620.07,464.74
2016,6,12,10,0,507.0,306.0,3.3,28.0,723.0,806.92,595.72
2016,6,12,10,15,453.0,340.0,3.3,28.0,724.5,798.59,586.15
2016,6,12,10,30,399.0,374.0,3.3,28.0,726.0,776.91,569.17
2016,6,12,10,45,266.0,420.5,3.3,28.0,658.5,697.43,510.53
2016,6,12,11,0,133.0,467.0,3.3,28.0,591.0,603.78,441.49
2016,6,12,11,15,285.5,445.0,3.3,28.0,718.0,738.96,539.03
2016,6,12,11,30,438.0,423.0,3.3,28.0,845.0,870.56,629.63
2016,6,12,11,45,450.0,432.0,3.3,28.5,870.5,885.3,636.79
2016,6,12,12,0,462.0,441.0,3.3,29.0,896.0,897.56,643.17
2016,6,12,12,15,451.5,446.5,3.3,29.0,893.5,882.21,632.52
2016,6,12,12,30,441.0,452.0,3.3,29.0,891.0,864.93,620.84
2016,6,12,12,45,438.0,449.5,3.3,29.0,884.0,845.69,608.2
2016,6,12,13,0,435.0,447.0,3.3,29.0,877.0,824.98,594.57
2016,6,12,13,15,424.0,435.5,3.25,29.0,850.5,787.86,569.76
2016,6,12,13,30,413.0,424.0,3.2,29.0,824.0,750.17,544.47
2016,6,12,13,45,403.0,416.0,3.2,29.0,800.0,716.37,521.75
2016,6,12,14,0,393.0,408.0,3.2,29.0,776.0,682.34,498.61
2016,6,12,14,15,524.0,326.5,3.2,29.0,802.5,687.29,505.4
2016,6,12,14,30,655.0,245.0,3.2,29.0,829.0,680.24,503.05
2016,6,12,14,45,409.5,327.5,3.2,29.0,688.0,559.14,413.8
2016,6,12,15,0,164.0,410.0,3.2,29.0,547.0,461.58,340.69
2016,6,12,15,15,228.0,379.5,3.15,29.0,560.0,459.63,340.28
2016,6,12,15,30,292.0,349.0,3.1,29.0,573.0,446.9,330.98
2016,6,12,15,45,289.0,327.0,3.1,29.0,537.5,407.71,301.73
2016,6,12,16,0,286.0,305.0,3.1,29.0,502.0,368.7,272.16
2016,6,12,16,15,320.0,273.0,3.0,28.5,478.5,334.87,245.65
2016,6,12,16,30,354.0,241.0,2.9,28.0,455.0,297.37,215.27
2016,6,12,16,45,322.0,223.0,2.8,28.0,404.5,251.67,179.66
2016,6,12,17,0,290.0,205.0,2.7,28.0,354.0,209.65,147.6
2016,6,12,17,15,380.5,167.5,2.5,27.5,339.5,164.99,110.13
2016,6,12,17,30,471.0,130.0,2.3,27.0,325.0,115.47,74.08
2016,6,12,17,45,429.5,117.5,2.15,27.0,275.5,81.48,63.5
2016,6,12,18,0,388.0,105.0,2.0,27.0,226.0,74.77,58.0
2016,6,12,18,15,326.0,90.5,1.95,26.5,178.5,66.04,50.71
2016,6,12,18,30,264.0,76.0,1.9,26.0,131.0,56.83,42.75
2016,6,12,18,45,190.0,57.5,1.9,25.5,91.0,45.92,33.05
2016,6,12,19,0,116.0,39.0,1.9,25.0,51.0,31.71,20.14
2016,6,12,19,15,58.0,19.5,2.05,25.0,25.5,16.3,0.0
2016,6,12,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,5,45,64.5,15.5,2.7,23.0,21.5,25.89,0.0
2016,6,13,6,0,129.0,31.0,2.9,23.0,43.0,69.14,41.01
2016,6,13,6,15,224.5,47.0,3.05,23.5,83.0,125.77,89.12
2016,6,13,6,30,320.0,63.0,3.2,24.0,123.0,188.96,141.54
2016,6,13,6,45,402.0,71.5,3.35,24.5,172.5,248.89,191.96
2016,6,13,7,0,484.0,80.0,3.5,25.0,222.0,320.86,251.26
2016,6,13,7,15,533.0,88.0,3.55,25.0,274.0,381.02,300.68
2016,6,13,7,30,582.0,96.0,3.6,25.0,326.0,445.15,351.9
2016,6,13,7,45,626.0,99.5,3.65,25.5,380.0,504.88,397.76
2016,6,13,8,0,670.0,103.0,3.7,26.0,434.0,567.21,444.22
2016,6,13,8,15,696.0,107.5,3.7,26.5,485.0,620.28,482.27
2016,6,13,8,30,722.0,112.0,3.7,27.0,536.0,673.61,519.12
2016,6,13,8,45,745.0,114.0,3.7,27.5,585.0,719.55,548.9
2016,6,13,9,0,768.0,116.0,3.7,28.0,634.0,767.03,579.25
2016,6,13,9,15,782.5,119.0,3.65,28.0,678.5,807.37,605.12
2016,6,13,9,30,797.0,122.0,3.6,28.0,723.0,845.88,629.49
2016,6,13,9,45,809.0,124.0,3.6,28.5,762.5,878.97,648.94
2016,6,13,10,0,821.0,126.0,3.6,29.0,802.0,902.58,661.91
2016,6,13,10,15,553.5,273.5,3.6,29.0,737.5,825.48,606.3
2016,6,13,10,30,286.0,421.0,3.6,29.0,673.0,716.5,523.38
2016,6,13,10,45,305.0,431.5,3.6,29.5,708.0,746.65,543.15
2016,6,13,11,0,324.0,442.0,3.6,30.0,743.0,775.64,561.13
2016,6,13,11,15,227.5,465.5,3.55,30.0,679.0,693.31,502.01
2016,6,13,11,30,131.0,489.0,3.5,30.0,615.0,618.82,447.87
2016,6,13,11,45,165.0,497.0,3.5,30.5,658.5,656.47,473.77
2016,6,13,12,0,199.0,505.0,3.5,31.0,702.0,692.7,497.79
2016,6,13,12,15,228.0,502.5,3.45,31.0,729.0,712.04,511.09
2016,6,13,12,30,257.0,500.0,3.4,31.0,756.0,733.82,525.99
2016,6,13,12,45,559.0,319.0,3.4,31.0,872.0,836.61,603.98
2016,6,13,13,0,861.0,138.0,3.4,31.0,988.0,913.3,657.25
2016,6,13,13,15,858.5,137.5,3.4,31.0,977.0,887.13,639.81
2016,6,13,13,30,856.0,137.0,3.4,31.0,966.0,858.24,621.32
2016,6,13,13,45,549.0,302.0,3.4,31.0,830.0,733.77,534.13
2016,6,13,14,0,242.0,467.0,3.4,31.0,694.0,617.82,447.43
2016,6,13,14,15,537.0,300.5,3.35,31.0,785.0,674.32,494.14
2016,6,13,14,30,832.0,134.0,3.3,31.0,876.0,706.88,521.7
2016,6,13,14,45,816.5,136.0,3.25,31.0,841.5,660.37,487.84
2016,6,13,15,0,801.0,138.0,3.2,31.0,807.0,611.83,452.37
2016,6,13,15,15,595.5,228.5,3.15,31.0,713.0,531.18,391.53
2016,6,13,15,30,390.0,319.0,3.1,31.0,619.0,472.46,346.72
2016,6,13,15,45,409.5,291.0,3.05,31.0,589.5,429.96,315.06
2016,6,13,16,0,429.0,263.0,3.0,31.0,560.0,388.57,283.07
2016,6,13,16,15,436.5,240.0,2.85,30.5,523.0,344.72,248.83
2016,6,13,16,30,444.0,217.0,2.7,30.0,486.0,299.86,212.97
2016,6,13,16,45,450.5,193.5,2.6,30.0,445.0,253.47,175.13
2016,6,13,17,0,457.0,170.0,2.5,30.0,404.0,206.4,137.16
2016,6,13,17,15,352.0,166.0,2.35,29.5,334.0,167.23,112.07
2016,6,13,17,30,247.0,162.0,2.2,29.0,264.0,133.64,93.88
2016,6,13,17,45,226.0,141.0,2.1,28.5,224.0,103.48,81.39
2016,6,13,18,0,205.0,120.0,2.0,28.0,184.0,89.92,70.43
2016,6,13,18,15,175.5,99.0,1.95,27.5,146.0,75.7,58.61
2016,6,13,18,30,146.0,78.0,1.9,27.0,108.0,60.87,45.97
2016,6,13,18,45,102.0,57.5,1.9,26.5,75.5,47.81,34.5
2016,6,13,19,0,58.0,37.0,1.9,26.0,43.0,31.51,19.92
2016,6,13,19,15,29.0,18.5,2.1,26.0,21.5,16.3,0.16
2016,6,13,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,14,5,45,43.5,16.0,2.9,23.0,20.0,22.72,0.0
2016,6,14,6,0,87.0,32.0,3.3,23.0,40.0,60.77,36.12
2016,6,14,6,15,174.0,50.5,3.5,23.0,79.0,110.39,78.39
2016,6,14,6,30,261.0,69.0,3.7,23.0,118.0,175.12,132.12
2016,6,14,6,45,130.5,72.0,3.95,23.5,96.5,134.0,103.15
2016,6,14,7,0,0.0,75.0,4.2,24.0,75.0,70.79,52.71
2016,6,14,7,15,6.5,105.5,4.2,24.0,108.0,104.25,80.03
2016,6,14,7,30,13.0,136.0,4.2,24.0,141.0,138.43,107.51
2016,6,14,7,45,41.0,169.5,4.25,24.5,189.0,196.16,153.45
2016,6,14,8,0,69.0,203.0,4.3,25.0,237.0,251.06,196.28
2016,6,14,8,15,40.5,198.5,4.2,25.5,219.5,227.51,176.24
2016,6,14,8,30,12.0,194.0,4.1,26.0,202.0,194.86,149.2
2016,6,14,8,45,57.0,250.0,4.0,26.5,288.5,295.7,227.16
2016,6,14,9,0,102.0,306.0,3.9,27.0,375.0,392.78,299.68
2016,6,14,9,15,66.5,301.0,3.7,27.0,347.5,358.83,272.22
2016,6,14,9,30,31.0,296.0,3.5,27.0,320.0,322.86,243.58
2016,6,14,9,45,22.0,274.0,3.3,27.5,292.0,282.29,212.12
2016,6,14,10,0,13.0,252.0,3.1,28.0,264.0,252.2,188.53
2016,6,14,10,15,12.0,235.5,2.95,28.0,246.0,235.04,175.37
2016,6,14,10,30,11.0,219.0,2.8,28.0,228.0,218.03,162.33
2016,6,14,10,45,46.5,333.5,2.7,28.5,376.0,373.78,277.46
2016,6,14,11,0,82.0,448.0,2.6,29.0,524.0,524.08,382.83
2016,6,14,11,15,50.0,384.0,2.65,29.0,431.0,426.16,312.31
2016,6,14,11,30,18.0,320.0,2.7,29.0,338.0,321.62,236.56
2016,6,14,11,45,41.0,393.0,2.75,29.5,434.0,422.92,309.6
2016,6,14,12,0,64.0,466.0,2.8,30.0,530.0,515.22,373.55
2016,6,14,12,15,45.5,426.5,2.95,30.0,472.0,455.5,331.19
2016,6,14,12,30,27.0,387.0,3.1,30.0,414.0,396.71,289.52
2016,6,14,12,45,441.5,265.0,3.3,30.5,701.0,675.77,497.95
2016,6,14,13,0,856.0,143.0,3.5,31.0,988.0,913.45,659.13
2016,6,14,13,15,853.0,142.0,3.6,31.0,976.5,886.54,640.54
2016,6,14,13,30,850.0,141.0,3.7,31.0,965.0,856.97,622.03
2016,6,14,13,45,849.0,138.0,3.8,31.0,947.0,824.69,601.58
2016,6,14,14,0,848.0,135.0,3.9,31.0,929.0,789.82,579.23
2016,6,14,14,15,548.0,286.0,3.9,31.0,794.0,669.96,492.37
2016,6,14,14,30,248.0,437.0,3.9,31.0,659.0,565.23,412.99
2016,6,14,14,45,534.0,282.0,3.95,31.0,736.0,602.38,445.17
2016,6,14,15,0,820.0,127.0,4.0,31.0,813.0,615.93,457.98
2016,6,14,15,15,809.0,124.5,3.95,30.5,774.5,563.79,419.46
2016,6,14,15,30,798.0,122.0,3.9,30.0,736.0,512.81,380.87
2016,6,14,15,45,509.5,220.0,3.85,30.0,603.5,417.56,308.51
2016,6,14,16,0,221.0,318.0,3.8,30.0,471.0,358.38,264.73
2016,6,14,16,15,475.5,214.5,3.65,29.5,512.0,338.13,245.24
2016,6,14,16,30,730.0,111.0,3.5,29.0,553.0,300.39,207.71
2016,6,14,16,45,704.5,107.0,3.35,29.0,502.5,242.44,159.3
2016,6,14,17,0,679.0,103.0,3.2,29.0,452.0,191.17,117.31
2016,6,14,17,15,646.5,98.0,3.0,28.5,400.0,141.08,80.17
2016,6,14,17,30,614.0,93.0,2.8,28.0,348.0,94.77,52.9
2016,6,14,17,45,570.0,86.0,2.65,28.0,296.0,57.33,42.98
2016,6,14,18,0,526.0,79.0,2.5,28.0,244.0,54.92,41.06
2016,6,14,18,15,462.0,70.0,2.5,27.5,194.5,50.57,37.44
2016,6,14,18,30,398.0,61.0,2.5,27.0,145.0,45.94,33.39
2016,6,14,18,45,305.5,49.0,2.5,26.5,102.0,37.23,25.67
2016,6,14,19,0,213.0,37.0,2.5,26.0,59.0,28.74,17.72
2016,6,14,19,15,106.5,18.5,2.65,26.0,29.5,14.5,0.01
2016,6,14,19,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,5,45,27.5,16.0,3.1,23.5,18.5,19.95,0.0
2016,6,15,6,0,55.0,32.0,3.2,24.0,37.0,49.71,28.83
2016,6,15,6,15,130.5,53.5,3.3,24.0,75.5,101.56,72.15
2016,6,15,6,30,206.0,75.0,3.4,24.0,114.0,157.88,118.7
2016,6,15,6,45,284.5,89.0,3.55,24.5,161.5,214.9,166.06
2016,6,15,7,0,363.0,103.0,3.7,25.0,209.0,287.35,225.27
2016,6,15,7,15,414.5,114.5,3.8,25.0,259.5,345.43,272.78
2016,6,15,7,30,466.0,126.0,3.9,25.0,310.0,408.11,322.86
2016,6,15,7,45,524.0,128.5,4.05,25.5,364.0,469.06,370.12
2016,6,15,8,0,582.0,131.0,4.2,26.0,418.0,539.11,422.95
2016,6,15,8,15,611.0,137.0,4.25,26.5,468.5,592.25,461.48
2016,6,15,8,30,640.0,143.0,4.3,27.0,519.0,646.05,499.59
2016,6,15,8,45,682.0,139.0,4.4,27.5,571.0,699.47,536.96
2016,6,15,9,0,724.0,135.0,4.5,28.0,623.0,753.64,572.84
2016,6,15,9,15,740.5,138.5,4.55,28.0,667.5,791.76,597.93
2016,6,15,9,30,757.0,142.0,4.6,28.0,712.0,831.35,624.03
2016,6,15,9,45,781.0,138.5,4.7,28.5,754.5,868.46,647.24
2016,6,15,10,0,805.0,135.0,4.8,29.0,797.0,903.78,669.07
2016,6,15,10,15,814.5,137.0,4.8,29.0,831.0,929.17,684.82
2016,6,15,10,30,824.0,139.0,4.8,29.0,865.0,943.82,693.43
2016,6,15,10,45,836.0,137.5,4.8,29.5,894.0,962.1,703.17
2016,6,15,11,0,848.0,136.0,4.8,30.0,923.0,977.34,710.89
2016,6,15,11,15,852.5,137.0,4.75,30.0,943.0,984.46,714.42
2016,6,15,11,30,857.0,138.0,4.7,30.0,963.0,988.19,715.88
2016,6,15,11,45,866.5,134.0,4.7,30.5,977.5,988.6,714.22
2016,6,15,12,0,876.0,130.0,4.7,31.0,992.0,985.61,710.48
2016,6,15,12,15,877.0,130.0,4.6,31.0,997.0,974.76,702.69
2016,6,15,12,30,878.0,130.0,4.5,31.0,1002.0,960.72,693.01
2016,6,15,12,45,877.5,129.5,4.4,31.5,999.0,941.83,678.89
2016,6,15,13,0,877.0,129.0,4.3,32.0,996.0,920.07,663.05
2016,6,15,13,15,874.5,128.5,4.2,32.0,985.0,893.64,645.56
2016,6,15,13,30,872.0,128.0,4.1,32.0,974.0,864.43,626.28
2016,6,15,13,45,867.0,128.0,4.0,32.0,955.0,830.92,604.14
2016,6,15,14,0,862.0,128.0,3.9,32.0,936.0,795.02,580.35
2016,6,15,14,15,856.5,126.5,3.75,32.0,910.0,755.19,553.62
2016,6,15,14,30,851.0,125.0,3.6,32.0,884.0,713.35,525.01
2016,6,15,14,45,841.5,124.0,3.5,32.0,851.5,667.5,492.03
2016,6,15,15,0,832.0,123.0,3.4,32.0,819.0,620.39,457.49
2016,6,15,15,15,821.5,121.0,3.3,32.0,780.5,570.83,420.45
2016,6,15,15,30,811.0,119.0,3.2,32.0,742.0,517.44,379.81
2016,6,15,15,45,796.0,117.0,3.15,32.0,698.5,464.11,338.19
2016,6,15,16,0,781.0,115.0,3.1,32.0,655.0,411.11,295.69
2016,6,15,16,15,763.0,111.5,2.95,31.5,607.5,356.38,251.35
2016,6,15,16,30,745.0,108.0,2.8,31.0,560.0,302.83,207.04
2016,6,15,16,45,721.5,103.5,2.65,30.5,509.0,248.61,162.18
2016,6,15,17,0,698.0,99.0,2.5,30.0,458.0,191.95,116.51
2016,6,15,17,15,666.5,94.0,2.35,29.5,406.0,140.86,78.71
2016,6,15,17,30,635.0,89.0,2.2,29.0,354.0,93.42,50.74
2016,6,15,17,45,593.5,82.5,2.1,28.5,301.5,54.62,40.6
2016,6,15,18,0,552.0,76.0,2.0,28.0,249.0,52.48,38.99
2016,6,15,18,15,489.0,67.5,2.0,27.5,199.0,48.42,35.63
2016,6,15,18,30,426.0,59.0,2.0,27.0,149.0,44.12,31.87
2016,6,15,18,45,335.0,47.5,2.05,26.5,105.5,36.74,25.27
2016,6,15,19,0,244.0,36.0,2.1,26.0,62.0,27.94,17.11
2016,6,15,19,15,122.0,18.0,2.25,26.0,31.0,14.09,0.27
2016,6,15,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,16,5,45,59.5,16.0,2.9,22.5,21.0,25.38,0.0
2016,6,16,6,0,119.0,32.0,3.1,23.0,42.0,67.82,39.98
2016,6,16,6,15,214.5,48.0,3.25,23.5,82.5,123.51,87.45
2016,6,16,6,30,310.0,64.0,3.4,24.0,123.0,185.87,139.13
2016,6,16,6,45,396.5,73.0,3.55,24.5,172.5,247.42,190.76
2016,6,16,7,0,483.0,82.0,3.7,25.0,222.0,321.28,251.56
2016,6,16,7,15,533.0,90.0,3.75,25.0,274.5,381.86,301.38
2016,6,16,7,30,583.0,98.0,3.8,25.0,327.0,446.5,353.08
2016,6,16,7,45,632.5,99.5,3.85,25.5,382.0,507.4,399.98
2016,6,16,8,0,682.0,101.0,3.9,26.0,437.0,571.34,447.81
2016,6,16,8,15,436.0,180.0,3.95,26.5,404.0,511.16,397.71
2016,6,16,8,30,190.0,259.0,4.0,27.0,371.0,412.76,317.99
2016,6,16,8,45,489.0,184.5,4.05,27.5,506.0,592.4,456.53
2016,6,16,9,0,788.0,110.0,4.1,28.0,641.0,775.41,587.48
2016,6,16,9,15,802.0,113.0,4.1,28.0,685.5,816.06,613.05
2016,6,16,9,30,816.0,116.0,4.1,28.0,730.0,854.81,637.92
2016,6,16,9,45,830.0,116.5,4.15,28.5,770.5,882.18,653.83
2016,6,16,10,0,844.0,117.0,4.2,29.0,811.0,913.54,672.39
2016,6,16,10,15,852.0,119.0,4.2,29.5,845.0,938.22,686.11
2016,6,16,10,30,860.0,121.0,4.2,30.0,879.0,959.91,697.85
2016,6,16,10,45,867.5,121.0,4.2,30.5,906.5,975.93,705.87
2016,6,16,11,0,875.0,121.0,4.2,31.0,934.0,988.71,711.86
2016,6,16,11,15,879.0,122.0,4.2,31.0,954.0,995.68,715.62
2016,6,16,11,30,883.0,123.0,4.2,31.0,974.0,999.15,717.28
2016,6,16,11,45,885.0,124.0,4.2,31.0,986.0,997.14,715.53
2016,6,16,12,0,887.0,125.0,4.2,31.0,998.0,991.63,711.66
2016,6,16,12,15,887.5,125.0,4.2,31.0,1003.0,980.28,704.16
2016,6,16,12,30,888.0,125.0,4.2,31.0,1008.0,965.71,694.69
2016,6,16,12,45,888.0,124.5,4.2,31.5,1004.5,947.2,681.36
2016,6,16,13,0,888.0,124.0,4.2,32.0,1001.0,925.74,666.24
2016,6,16,13,15,885.5,123.5,4.15,32.0,990.0,899.1,648.88
2016,6,16,13,30,883.0,123.0,4.1,32.0,979.0,869.64,629.7
2016,6,16,13,45,878.5,122.5,4.1,32.0,960.5,835.82,607.79
2016,6,16,14,0,874.0,122.0,4.1,32.0,942.0,799.52,584.14
2016,6,16,14,15,868.5,120.5,4.0,32.0,916.0,759.3,557.31
2016,6,16,14,30,863.0,119.0,3.9,32.0,890.0,717.04,528.78
2016,6,16,14,45,848.5,121.5,3.85,32.0,856.0,670.48,495.26
2016,6,16,15,0,834.0,124.0,3.8,32.0,822.0,623.03,460.43
2016,6,16,15,15,823.5,121.5,3.7,32.0,783.5,572.97,422.93
2016,6,16,15,30,813.0,119.0,3.6,32.0,745.0,519.08,381.82
2016,6,16,15,45,799.0,116.5,3.55,32.0,701.5,465.69,340.03
2016,6,16,16,0,785.0,114.0,3.5,32.0,658.0,412.52,297.26
2016,6,16,16,15,767.0,110.5,3.35,31.5,610.0,357.58,252.65
2016,6,16,16,30,749.0,107.0,3.2,31.0,562.0,303.81,208.04
2016,6,16,16,45,725.0,103.0,3.1,31.0,511.5,249.66,162.81
2016,6,16,17,0,701.0,99.0,3.0,31.0,461.0,193.14,116.99
2016,6,16,17,15,669.5,94.0,2.8,30.5,408.5,141.85,79.04
2016,6,16,17,30,638.0,89.0,2.6,30.0,356.0,94.21,50.86
2016,6,16,17,45,594.5,83.0,2.45,29.5,303.5,54.96,40.7
2016,6,16,18,0,551.0,77.0,2.3,29.0,251.0,53.23,39.46
2016,6,16,18,15,488.0,68.5,2.2,28.0,200.5,49.22,36.22
2016,6,16,18,30,425.0,60.0,2.1,27.0,150.0,44.96,32.58
2016,6,16,18,45,331.5,48.5,2.05,26.5,106.5,36.83,25.36
2016,6,16,19,0,238.0,37.0,2.0,26.0,63.0,28.72,17.78
2016,6,16,19,15,119.0,18.5,2.1,25.5,31.5,14.49,0.83
2016,6,16,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,79.5,15.5,2.9,22.5,22.5,28.24,0.0
2016,6,17,6,0,159.0,31.0,3.2,23.0,45.0,79.75,47.16
2016,6,17,6,15,261.5,45.5,3.3,23.0,86.5,133.81,94.47
2016,6,17,6,30,364.0,60.0,3.4,23.0,128.0,199.51,149.53
2016,6,17,6,45,460.0,65.5,3.55,23.5,180.0,266.74,206.13
2016,6,17,7,0,556.0,71.0,3.7,24.0,232.0,342.16,268.63
2016,6,17,7,15,602.5,77.5,3.65,24.5,285.5,402.93,318.3
2016,6,17,7,30,649.0,84.0,3.6,25.0,339.0,467.34,369.12
2016,6,17,7,45,694.0,85.0,3.6,25.5,394.5,527.84,415.5
2016,6,17,8,0,739.0,86.0,3.6,26.0,450.0,589.57,461.38
2016,6,17,8,15,763.0,90.0,3.6,26.5,502.0,643.72,500.04
2016,6,17,8,30,787.0,94.0,3.6,27.0,554.0,697.79,536.11
2016,6,17,8,45,810.0,94.0,3.6,27.5,604.5,746.2,567.3
2016,6,17,9,0,833.0,94.0,3.6,28.0,655.0,788.63,593.77
2016,6,17,9,15,846.0,96.5,3.55,28.0,700.0,829.18,619.56
2016,6,17,9,30,859.0,99.0,3.5,28.0,745.0,867.67,643.66
2016,6,17,9,45,871.5,99.5,3.5,28.5,785.5,901.27,663.23
2016,6,17,10,0,884.0,100.0,3.5,29.0,826.0,932.35,680.96
2016,6,17,10,15,891.0,101.5,3.45,29.5,860.0,956.55,693.73
2016,6,17,10,30,898.0,103.0,3.4,30.0,894.0,977.59,704.42
2016,6,17,10,45,904.0,103.5,3.4,30.5,921.5,993.34,712.05
2016,6,17,11,0,910.0,104.0,3.4,31.0,949.0,1005.69,717.59
2016,6,17,11,15,913.5,105.0,3.35,31.0,969.0,1012.56,720.83
2016,6,17,11,30,917.0,106.0,3.3,31.0,989.0,1015.83,721.92
2016,6,17,11,45,920.0,105.5,3.25,31.5,1001.5,1013.48,718.14
2016,6,17,12,0,923.0,105.0,3.2,32.0,1014.0,1007.54,712.26
2016,6,17,12,15,923.5,105.0,3.1,32.0,1018.5,996.1,704.12
2016,6,17,12,30,924.0,105.0,3.0,32.0,1023.0,981.28,694.0
2016,6,17,12,45,922.5,105.0,2.9,32.0,1019.5,961.4,680.77
2016,6,17,13,0,921.0,105.0,2.8,32.0,1016.0,938.47,665.72
2016,6,17,13,15,919.0,104.5,2.7,32.0,1004.5,911.58,648.21
2016,6,17,13,30,917.0,104.0,2.6,32.0,993.0,881.73,628.84
2016,6,17,13,45,912.5,103.5,2.55,32.5,974.0,846.94,605.41
2016,6,17,14,0,908.0,103.0,2.5,33.0,955.0,809.59,580.33
2016,6,17,14,15,903.0,102.0,2.4,33.0,929.0,769.0,553.92
2016,6,17,14,30,898.0,101.0,2.3,33.0,903.0,726.25,525.92
2016,6,17,14,45,889.5,100.0,2.25,33.0,870.0,679.2,493.56
2016,6,17,15,0,881.0,99.0,2.2,33.0,837.0,630.69,458.94
2016,6,17,15,15,871.5,97.5,2.15,32.5,798.5,579.94,422.73
2016,6,17,15,30,862.0,96.0,2.1,32.0,760.0,528.31,384.69
2016,6,17,15,45,850.5,93.5,2.1,32.0,716.0,474.24,343.06
2016,6,17,16,0,839.0,91.0,2.1,32.0,672.0,419.98,299.97
2016,6,17,16,15,823.0,88.0,2.05,32.0,624.0,363.76,254.2
2016,6,17,16,30,807.0,85.0,2.0,32.0,576.0,308.34,208.12
2016,6,17,16,45,787.0,82.0,1.95,32.0,525.0,247.25,157.7
2016,6,17,17,0,767.0,79.0,1.9,32.0,474.0,193.41,113.79
2016,6,17,17,15,739.0,75.0,1.8,31.5,421.0,139.86,74.15
2016,6,17,17,30,711.0,71.0,1.7,31.0,368.0,89.51,44.54
2016,6,17,17,45,673.0,66.0,1.65,30.5,315.0,46.81,33.71
2016,6,17,18,0,635.0,61.0,1.6,30.0,262.0,40.87,28.9
2016,6,17,18,15,577.0,55.0,1.45,29.0,210.5,38.27,26.83
2016,6,17,18,30,519.0,49.0,1.3,28.0,159.0,35.52,24.49
2016,6,17,18,45,428.0,40.0,1.2,27.5,113.5,29.99,19.55
2016,6,17,19,0,337.0,31.0,1.1,27.0,68.0,24.15,14.02
2016,6,17,19,15,168.5,15.5,1.15,26.5,34.0,11.86,0.0
2016,6,17,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,5,45,73.0,15.5,2.15,22.5,21.5,27.08,0.0
2016,6,18,6,0,146.0,31.0,2.4,23.0,43.0,76.57,45.05
2016,6,18,6,15,246.5,45.5,2.45,23.5,84.0,129.35,91.02
2016,6,18,6,30,347.0,60.0,2.5,24.0,125.0,193.43,144.14
2016,6,18,6,45,183.5,81.0,2.65,24.5,116.5,164.99,126.82
2016,6,18,7,0,20.0,102.0,2.8,25.0,108.0,107.94,82.57
2016,6,18,7,15,308.5,98.0,2.7,25.0,218.0,272.85,215.68
2016,6,18,7,30,597.0,94.0,2.6,25.0,328.0,449.05,353.68
2016,6,18,7,45,634.5,99.0,2.55,25.5,381.0,507.13,396.97
2016,6,18,8,0,672.0,104.0,2.5,26.0,434.0,567.23,440.83
2016,6,18,8,15,698.0,109.0,2.4,26.0,485.5,620.98,479.27
2016,6,18,8,30,724.0,114.0,2.3,26.0,537.0,675.0,516.59
2016,6,18,8,45,748.5,115.5,2.2,26.5,587.0,721.62,545.59
2016,6,18,9,0,773.0,117.0,2.1,27.0,637.0,770.0,575.09
2016,6,18,9,15,788.0,120.0,2.0,27.0,681.5,811.06,600.06
2016,6,18,9,30,803.0,123.0,1.9,27.0,726.0,850.32,623.42
2016,6,18,9,45,817.5,124.0,1.85,27.5,767.0,884.9,642.56
2016,6,18,10,0,832.0,125.0,1.8,28.0,808.0,910.19,655.45
2016,6,18,10,15,840.5,126.5,1.65,28.0,842.0,934.6,667.87
2016,6,18,10,30,849.0,128.0,1.5,28.0,876.0,956.09,678.16
2016,6,18,10,45,858.0,127.5,1.35,28.5,904.0,972.97,683.99
2016,6,18,11,0,867.0,127.0,1.2,29.0,932.0,986.67,687.68
2016,6,18,11,15,871.5,128.0,1.2,29.0,952.5,994.12,691.38
2016,6,18,11,30,876.0,129.0,1.2,29.0,973.0,998.11,693.18
2016,6,18,11,45,873.0,134.0,1.2,29.5,984.5,995.08,689.5
2016,6,18,12,0,870.0,139.0,1.2,30.0,996.0,988.51,683.9
2016,6,18,12,15,871.5,139.5,1.3,30.0,1001.5,978.7,679.44
2016,6,18,12,30,873.0,140.0,1.4,30.0,1007.0,965.7,673.04
2016,6,18,12,45,874.0,139.0,1.5,30.5,1004.5,947.89,662.3
2016,6,18,13,0,875.0,138.0,1.6,31.0,1002.0,927.19,649.76
2016,6,18,13,15,872.5,137.0,1.65,31.0,991.5,900.44,634.08
2016,6,18,13,30,870.0,136.0,1.7,31.0,981.0,870.93,616.6
2016,6,18,13,45,867.0,134.5,1.75,31.0,962.5,837.88,596.72
2016,6,18,14,0,864.0,133.0,1.8,31.0,944.0,802.3,575.02
2016,6,18,14,15,858.0,132.0,1.8,31.0,918.5,762.55,549.94
2016,6,18,14,30,852.0,131.0,1.8,31.0,893.0,720.81,522.84
2016,6,18,14,45,841.5,130.5,1.8,31.0,859.5,674.74,491.04
2016,6,18,15,0,831.0,130.0,1.8,31.0,826.0,627.48,457.65
2016,6,18,15,15,820.0,127.5,1.75,31.0,787.5,575.0,419.58
2016,6,18,15,30,809.0,125.0,1.7,31.0,749.0,523.52,381.13
2016,6,18,15,45,793.5,122.5,1.7,31.0,704.5,469.63,340.05
2016,6,18,16,0,778.0,120.0,1.7,31.0,660.0,416.14,298.01
2016,6,18,16,15,759.0,116.5,1.65,30.5,612.0,361.22,254.26
2016,6,18,16,30,740.0,113.0,1.6,30.0,564.0,307.6,210.47
2016,6,18,16,45,712.5,109.5,1.55,30.0,512.0,248.91,162.45
2016,6,18,17,0,685.0,106.0,1.5,30.0,460.0,197.15,120.69
2016,6,18,17,15,652.5,100.5,1.45,29.5,407.5,146.21,83.11
2016,6,18,17,30,620.0,95.0,1.4,29.0,355.0,99.06,54.97
2016,6,18,17,45,568.0,89.5,1.35,29.0,301.5,59.85,44.86
2016,6,18,18,0,516.0,84.0,1.3,29.0,248.0,58.81,44.14
2016,6,18,18,15,454.0,74.0,1.25,28.0,198.0,53.78,40.07
2016,6,18,18,30,392.0,64.0,1.2,27.0,148.0,47.56,34.79
2016,6,18,18,45,297.5,51.0,1.15,26.5,104.5,38.71,26.96
2016,6,18,19,0,203.0,38.0,1.1,26.0,61.0,29.46,18.44
2016,6,18,19,15,101.5,19.0,1.15,25.5,30.5,14.86,1.64
2016,6,18,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,19,5,45,43.0,15.0,1.35,22.5,18.5,21.51,0.0
2016,6,19,6,0,86.0,30.0,1.5,23.0,37.0,57.31,32.92
2016,6,19,6,15,161.5,48.0,1.65,23.0,74.0,103.2,72.68
2016,6,19,6,30,237.0,66.0,1.8,23.0,111.0,162.57,121.91
2016,6,19,6,45,319.0,75.5,1.95,23.5,156.0,218.63,168.6
2016,6,19,7,0,401.0,85.0,2.1,24.0,201.0,283.45,221.88
2016,6,19,7,15,370.5,111.0,2.1,24.5,235.5,318.17,250.31
2016,6,19,7,30,340.0,137.0,2.1,25.0,270.0,340.5,267.83
2016,6,19,7,45,323.0,164.0,2.15,25.5,305.5,376.0,294.42
2016,6,19,8,0,306.0,191.0,2.2,26.0,341.0,408.95,318.04
2016,6,19,8,15,333.0,209.5,2.15,26.0,390.0,460.73,356.13
2016,6,19,8,30,360.0,228.0,2.1,26.0,439.0,513.89,394.26
2016,6,19,8,45,546.0,178.5,2.05,26.5,530.0,629.38,478.86
2016,6,19,9,0,732.0,129.0,2.0,27.0,621.0,749.14,560.95
2016,6,19,9,15,529.5,229.0,2.0,27.0,598.0,706.57,526.34
2016,6,19,9,30,327.0,329.0,2.0,27.0,575.0,638.78,473.35
2016,6,19,9,45,256.5,364.0,2.05,27.5,563.5,619.22,456.63
2016,6,19,10,0,186.0,399.0,2.1,28.0,552.0,583.94,428.76
2016,6,19,10,15,175.5,418.0,2.15,28.0,567.5,595.49,435.98
2016,6,19,10,30,165.0,437.0,2.2,28.0,583.0,605.75,442.01
2016,6,19,10,45,278.0,419.5,2.3,28.0,674.0,707.67,514.5
2016,6,19,11,0,391.0,402.0,2.4,28.0,765.0,800.39,578.69
2016,6,19,11,15,434.5,370.5,2.45,28.0,782.0,818.88,591.47
2016,6,19,11,30,478.0,339.0,2.5,28.0,799.0,827.64,598.66
2016,6,19,11,45,658.5,245.5,2.6,28.0,888.5,908.39,656.99
2016,6,19,12,0,839.0,152.0,2.7,28.0,978.0,970.59,696.97
2016,6,19,12,15,840.0,152.5,2.7,28.0,983.0,960.51,689.75
2016,6,19,12,30,841.0,153.0,2.7,28.0,988.0,947.39,681.31
2016,6,19,12,45,617.5,296.0,2.75,28.0,908.0,868.4,628.38
2016,6,19,13,0,394.0,439.0,2.8,28.0,828.0,780.21,563.71
2016,6,19,13,15,236.0,454.0,2.75,28.0,686.5,639.6,465.39
2016,6,19,13,30,78.0,469.0,2.7,28.0,545.0,504.53,368.11
2016,6,19,13,45,51.5,413.5,2.7,28.0,464.0,426.22,313.16
2016,6,19,14,0,25.0,358.0,2.7,28.0,383.0,350.56,258.71
2016,6,19,14,15,424.5,248.5,2.65,28.0,630.0,546.06,409.23
2016,6,19,14,30,824.0,139.0,2.6,28.0,877.0,708.52,526.91
2016,6,19,14,45,504.5,275.0,2.55,28.0,721.5,578.75,429.03
2016,6,19,15,0,185.0,411.0,2.5,28.0,566.0,476.42,351.34
2016,6,19,15,15,489.0,269.0,2.4,28.0,652.5,509.15,378.42
2016,6,19,15,30,793.0,127.0,2.3,28.0,739.0,517.68,384.21
2016,6,19,15,45,782.5,122.0,2.25,28.0,696.5,464.78,342.48
2016,6,19,16,0,772.0,117.0,2.2,28.0,654.0,411.78,299.82
2016,6,19,16,15,754.5,113.5,2.1,28.0,606.5,357.73,255.27
2016,6,19,16,30,737.0,110.0,2.0,28.0,559.0,304.82,210.81
2016,6,19,16,45,716.5,104.5,1.95,28.0,509.0,250.88,165.56
2016,6,19,17,0,696.0,99.0,1.9,28.0,459.0,194.2,119.2
2016,6,19,17,15,664.5,94.0,1.75,27.5,407.0,143.14,80.94
2016,6,19,17,30,633.0,89.0,1.6,27.0,355.0,95.72,52.22
2016,6,19,17,45,593.5,82.0,1.5,27.0,303.5,54.04,40.36
2016,6,19,18,0,554.0,75.0,1.4,27.0,252.0,51.47,38.31
2016,6,19,18,15,493.5,67.0,1.3,26.5,202.0,47.8,35.27
2016,6,19,18,30,433.0,59.0,1.2,26.0,152.0,43.91,31.87
2016,6,19,18,45,345.5,47.5,1.15,25.5,108.0,36.54,25.28
2016,6,19,19,0,258.0,36.0,1.1,25.0,64.0,27.89,17.27
2016,6,19,19,15,129.0,18.0,1.15,24.5,32.0,14.06,1.52
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,45,74.5,14.5,0.85,21.5,20.5,26.27,0.0
2016,6,20,6,0,149.0,29.0,0.9,22.0,41.0,74.33,43.03
2016,6,20,6,15,247.0,43.0,1.05,22.5,81.0,126.2,88.56
2016,6,20,6,30,345.0,57.0,1.2,23.0,121.0,188.78,140.4
2016,6,20,6,45,420.0,66.0,1.4,23.5,169.5,250.32,192.01
2016,6,20,7,0,495.0,75.0,1.6,24.0,218.0,317.73,247.47
2016,6,20,7,15,543.0,82.5,1.65,24.5,269.5,377.14,295.27
2016,6,20,7,30,591.0,90.0,1.7,25.0,321.0,440.45,344.46
2016,6,20,7,45,632.5,93.5,1.8,25.5,374.0,498.9,388.68
2016,6,20,8,0,674.0,97.0,1.9,26.0,427.0,559.76,433.33
2016,6,20,8,15,699.5,101.5,1.9,26.5,478.0,612.67,470.34
2016,6,20,8,30,725.0,106.0,1.9,27.0,529.0,663.9,504.61
2016,6,20,8,45,510.5,198.0,1.95,27.5,509.0,622.51,469.48
2016,6,20,9,0,296.0,290.0,2.0,28.0,489.0,553.72,414.46
2016,6,20,9,15,288.0,315.0,1.95,28.0,520.0,582.3,433.39
2016,6,20,9,30,280.0,340.0,1.9,28.0,551.0,609.13,450.18
2016,6,20,9,45,551.0,230.5,1.9,28.5,673.5,759.75,558.26
2016,6,20,10,0,822.0,121.0,1.9,29.0,796.0,896.27,646.28
2016,6,20,10,15,831.0,123.0,1.85,29.0,830.0,921.6,659.47
2016,6,20,10,30,840.0,125.0,1.8,29.0,864.0,944.06,671.87
2016,6,20,10,45,848.0,125.5,1.8,29.5,892.0,960.98,680.04
2016,6,20,11,0,856.0,126.0,1.8,30.0,920.0,974.74,686.3
2016,6,20,11,15,860.5,127.0,1.8,30.0,940.5,982.26,690.17
2016,6,20,11,30,865.0,128.0,1.8,30.0,961.0,986.36,692.1
2016,6,20,11,45,869.5,127.5,1.85,30.5,974.0,985.55,690.36
2016,6,20,12,0,874.0,127.0,1.9,31.0,987.0,981.31,686.66
2016,6,20,12,15,875.0,127.5,1.95,31.0,992.5,971.23,680.84
2016,6,20,12,30,876.0,128.0,2.0,31.0,998.0,957.94,673.14
2016,6,20,12,45,877.0,126.5,2.05,31.5,995.5,939.8,661.14
2016,6,20,13,0,878.0,125.0,2.1,32.0,993.0,918.75,647.39
2016,6,20,13,15,592.0,297.5,2.1,32.0,880.0,809.48,575.18
2016,6,20,13,30,306.0,470.0,2.1,32.0,767.0,702.23,497.58
2016,6,20,13,45,211.5,469.5,2.15,32.0,673.0,609.25,434.82
2016,6,20,14,0,117.0,469.0,2.2,32.0,579.0,522.57,374.68
2016,6,20,14,15,488.0,293.5,2.25,32.0,733.0,633.87,460.6
2016,6,20,14,30,859.0,118.0,2.3,32.0,887.0,715.48,521.78
2016,6,20,14,45,833.0,127.5,2.35,32.0,850.5,667.66,487.51
2016,6,20,15,0,807.0,137.0,2.4,32.0,814.0,618.54,452.53
2016,6,20,15,15,796.0,134.5,2.45,32.0,776.0,568.8,416.46
2016,6,20,15,30,785.0,132.0,2.5,32.0,738.0,518.53,378.93
2016,6,20,15,45,770.0,129.5,2.55,32.0,695.0,466.13,338.72
2016,6,20,16,0,755.0,127.0,2.6,32.0,652.0,414.09,297.59
2016,6,20,16,15,736.0,123.0,2.6,31.5,604.5,360.0,254.39
2016,6,20,16,30,717.0,119.0,2.6,31.0,557.0,302.81,207.94
2016,6,20,16,45,691.5,115.0,2.6,31.0,506.5,249.64,163.93
2016,6,20,17,0,666.0,111.0,2.6,31.0,456.0,199.0,122.88
2016,6,20,17,15,633.0,105.0,2.45,30.5,404.0,148.65,85.58
2016,6,20,17,30,600.0,99.0,2.3,30.0,352.0,102.16,57.5
2016,6,20,17,45,554.0,92.0,2.2,29.5,300.0,61.69,46.32
2016,6,20,18,0,508.0,85.0,2.1,29.0,248.0,59.52,44.74
2016,6,20,18,15,444.0,75.5,1.9,28.0,198.5,54.73,40.88
2016,6,20,18,30,380.0,66.0,1.7,27.0,149.0,49.02,36.04
2016,6,20,18,45,288.5,53.0,1.5,26.5,105.5,40.23,28.25
2016,6,20,19,0,197.0,40.0,1.3,26.0,62.0,31.04,19.77
2016,6,20,19,15,98.5,20.0,1.3,25.5,31.0,15.65,2.53
2016,6,20,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,21,5,45,68.5,15.0,2.3,21.5,20.5,25.69,0.0
2016,6,21,6,0,137.0,30.0,2.6,22.0,41.0,72.62,41.89
2016,6,21,6,15,238.0,44.0,2.6,22.5,81.0,124.66,87.71
2016,6,21,6,30,339.0,58.0,2.6,23.0,121.0,187.63,140.08
2016,6,21,6,45,416.0,67.0,2.65,24.0,169.5,246.72,189.72
2016,6,21,7,0,493.0,76.0,2.7,25.0,218.0,317.5,247.61
2016,6,21,7,15,542.5,83.5,2.65,25.5,270.0,377.56,296.14
2016,6,21,7,30,592.0,91.0,2.6,26.0,322.0,441.67,346.17
2016,6,21,7,45,632.5,95.0,2.55,26.5,375.0,500.14,390.32
2016,6,21,8,0,673.0,99.0,2.5,27.0,428.0,560.94,434.69
2016,6,21,8,15,699.0,103.5,2.4,27.5,479.5,614.17,471.8
2016,6,21,8,30,725.0,108.0,2.3,28.0,531.0,665.66,506.07
2016,6,21,8,45,746.5,111.0,2.2,28.5,580.0,713.98,536.16
2016,6,21,9,0,768.0,114.0,2.1,29.0,629.0,761.53,564.94
2016,6,21,9,15,783.0,117.0,2.0,29.5,674.0,802.52,588.59
2016,6,21,9,30,798.0,120.0,1.9,30.0,719.0,841.73,610.56
2016,6,21,9,45,810.0,122.5,1.85,30.5,759.0,875.68,629.12
2016,6,21,10,0,822.0,125.0,1.8,31.0,799.0,900.23,641.46
2016,6,21,10,15,831.0,126.5,1.8,31.0,833.0,925.05,655.8
2016,6,21,10,30,840.0,128.0,1.8,31.0,867.0,947.01,668.33
2016,6,21,10,45,847.5,129.0,1.85,31.5,894.5,963.97,677.01
2016,6,21,11,0,855.0,130.0,1.9,32.0,922.0,977.75,683.81
2016,6,21,11,15,859.5,131.0,1.95,32.0,942.5,985.26,688.24
2016,6,21,11,30,864.0,132.0,2.0,32.0,963.0,989.36,690.73
2016,6,21,11,45,868.5,131.5,2.05,32.5,976.5,988.55,688.94
2016,6,21,12,0,873.0,131.0,2.1,33.0,990.0,984.32,685.18
2016,6,21,12,15,874.0,131.0,2.15,33.0,995.0,973.77,679.05
2016,6,21,12,30,875.0,131.0,2.2,33.0,1000.0,960.03,671.06
2016,6,21,12,45,874.5,130.5,2.25,33.0,997.0,941.45,660.1
2016,6,21,13,0,874.0,130.0,2.3,33.0,994.0,920.01,647.39
2016,6,21,13,15,871.5,129.5,2.3,33.0,983.5,893.91,631.29
2016,6,21,13,30,869.0,129.0,2.3,33.0,973.0,865.04,613.42
2016,6,21,13,45,865.0,128.5,2.35,33.0,954.5,832.24,593.35
2016,6,21,14,0,861.0,128.0,2.4,33.0,936.0,796.98,571.51
2016,6,21,14,15,855.0,126.5,2.4,33.0,911.0,757.03,546.06
2016,6,21,14,30,849.0,125.0,2.4,33.0,886.0,715.1,518.83
