Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,14,45,538.0,265.5,2.45,33.0,741.5,593.46,430.67
2016,6,21,15,0,227.0,406.0,2.5,33.0,597.0,498.47,360.15
2016,6,21,15,15,292.5,369.5,2.45,33.0,603.5,485.92,352.34
2016,6,21,15,30,358.0,333.0,2.4,33.0,610.0,470.23,341.04
2016,6,21,15,45,349.5,313.5,2.4,33.0,571.0,427.29,309.67
2016,6,21,16,0,341.0,294.0,2.4,33.0,532.0,384.95,278.22
2016,6,21,16,15,553.5,196.5,2.35,32.5,549.5,354.1,251.64
2016,6,21,16,30,766.0,99.0,2.3,32.0,567.0,305.3,207.59
2016,6,21,16,45,744.5,95.0,2.25,32.0,516.5,250.73,162.21
2016,6,21,17,0,723.0,91.0,2.2,32.0,466.0,198.18,119.42
2016,6,21,17,15,693.0,86.5,2.1,31.5,413.5,141.92,77.47
2016,6,21,17,30,663.0,82.0,2.0,31.0,361.0,93.28,48.16
2016,6,21,17,45,624.5,75.5,1.9,30.5,309.0,49.16,35.66
2016,6,21,18,0,586.0,69.0,1.8,30.0,257.0,46.73,33.82
2016,6,21,18,15,526.5,62.0,1.6,29.0,206.5,43.65,31.37
2016,6,21,18,30,467.0,55.0,1.4,28.0,156.0,40.39,28.61
2016,6,21,18,45,378.5,44.5,1.25,27.5,111.5,33.77,22.73
2016,6,21,19,0,290.0,34.0,1.1,27.0,67.0,26.75,16.21
2016,6,21,19,15,145.0,17.0,1.1,26.5,33.5,13.1,1.33
2016,6,21,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,5,45,75.0,14.5,2.2,22.5,20.5,26.23,0.0
2016,6,22,6,0,150.0,29.0,2.5,23.0,41.0,74.05,41.98
2016,6,22,6,15,251.5,42.5,2.65,23.5,81.0,126.51,88.37
2016,6,22,6,30,353.0,56.0,2.8,24.0,121.0,189.8,140.96
2016,6,22,6,45,430.0,64.5,3.0,24.5,170.0,251.98,193.45
2016,6,22,7,0,507.0,73.0,3.2,25.0,219.0,320.17,250.01
2016,6,22,7,15,555.5,80.0,3.2,25.5,271.0,379.84,298.61
2016,6,22,7,30,604.0,87.0,3.2,26.0,323.0,443.46,348.68
2016,6,22,7,45,642.5,91.5,3.2,26.5,376.0,501.82,393.2
2016,6,22,8,0,681.0,96.0,3.2,27.0,429.0,562.32,437.88
2016,6,22,8,15,707.0,100.5,3.15,27.5,480.5,615.91,475.92
2016,6,22,8,30,733.0,105.0,3.1,28.0,532.0,667.9,511.14
2016,6,22,8,45,753.5,108.0,3.1,28.5,580.5,715.76,541.95
2016,6,22,9,0,774.0,111.0,3.1,29.0,629.0,762.78,571.59
2016,6,22,9,15,789.0,114.0,3.1,29.5,674.0,804.0,596.75
2016,6,22,9,30,804.0,117.0,3.1,30.0,719.0,843.44,620.36
2016,6,22,9,45,815.5,119.5,3.1,30.5,759.0,870.54,635.48
2016,6,22,10,0,827.0,122.0,3.1,31.0,799.0,901.55,653.14
2016,6,22,10,15,835.5,124.0,3.15,31.0,833.0,926.59,668.42
2016,6,22,10,30,844.0,126.0,3.2,31.0,867.0,948.71,681.89
2016,6,22,10,45,851.0,127.0,3.25,31.5,895.0,965.31,690.45
2016,6,22,11,0,858.0,128.0,3.3,32.0,923.0,978.69,697.05
2016,6,22,11,15,862.5,129.0,3.35,32.0,943.5,986.29,701.48
2016,6,22,11,30,867.0,130.0,3.4,32.0,964.0,990.46,703.88
2016,6,22,11,45,876.5,126.0,3.5,32.5,979.0,991.26,703.18
2016,6,22,12,0,886.0,122.0,3.6,33.0,994.0,988.61,700.42
2016,6,22,12,15,625.0,288.0,3.65,33.0,904.5,898.15,640.92
2016,6,22,12,30,364.0,454.0,3.7,33.0,815.0,792.4,563.89
2016,6,22,12,45,626.5,287.0,3.75,33.0,907.5,869.29,623.69
2016,6,22,13,0,889.0,120.0,3.8,33.0,1000.0,924.9,661.44
2016,6,22,13,15,887.0,119.5,3.8,33.0,989.5,898.95,644.4
2016,6,22,13,30,885.0,119.0,3.8,33.0,979.0,870.15,626.04
2016,6,22,13,45,882.5,117.5,3.85,33.0,961.0,837.26,605.16
2016,6,22,14,0,880.0,116.0,3.9,33.0,943.0,801.76,582.42
2016,6,22,14,15,874.5,114.5,3.85,33.0,917.5,761.54,555.95
2016,6,22,14,30,869.0,113.0,3.8,33.0,892.0,719.26,527.9
2016,6,22,14,45,849.5,119.0,3.8,33.0,857.0,672.37,494.6
2016,6,22,15,0,830.0,125.0,3.8,33.0,822.0,624.96,460.04
2016,6,22,15,15,819.5,123.0,3.8,33.0,784.0,575.63,423.5
2016,6,22,15,30,809.0,121.0,3.8,33.0,746.0,522.55,383.37
2016,6,22,15,45,793.5,119.0,3.8,33.0,702.0,469.15,341.85
2016,6,22,16,0,778.0,117.0,3.8,33.0,658.0,416.12,299.48
2016,6,22,16,15,760.0,113.5,3.75,32.5,610.5,361.55,255.46
2016,6,22,16,30,742.0,110.0,3.7,32.0,563.0,308.16,211.39
2016,6,22,16,45,715.5,106.5,3.65,32.0,512.0,249.71,163.13
2016,6,22,17,0,689.0,103.0,3.6,32.0,461.0,197.9,120.96
2016,6,22,17,15,657.5,98.0,3.4,31.5,409.0,147.15,83.12
2016,6,22,17,30,626.0,93.0,3.2,31.0,357.0,100.04,54.51
2016,6,22,17,45,581.5,86.5,3.05,30.5,304.5,57.36,42.51
2016,6,22,18,0,537.0,80.0,2.9,30.0,252.0,55.36,41.06
2016,6,22,18,15,475.5,71.0,2.75,29.0,202.0,51.04,37.6
2016,6,22,18,30,414.0,62.0,2.6,28.0,152.0,46.44,33.71
2016,6,22,18,45,324.5,50.0,2.5,27.5,108.5,37.89,26.17
2016,6,22,19,0,235.0,38.0,2.4,27.0,65.0,29.43,18.39
2016,6,22,19,15,117.5,19.0,2.55,26.5,32.5,14.84,2.42
2016,6,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,23,5,45,81.5,14.5,2.65,22.5,20.5,27.24,0.0
2016,6,23,6,0,163.0,29.0,2.8,23.0,41.0,76.67,43.02
2016,6,23,6,15,267.0,42.0,2.9,23.0,82.0,130.07,90.87
2016,6,23,6,30,371.0,55.0,3.0,23.0,123.0,194.43,144.83
2016,6,23,6,45,457.5,62.0,3.2,23.5,173.5,259.78,200.11
2016,6,23,7,0,544.0,69.0,3.4,24.0,224.0,331.97,260.18
2016,6,23,7,15,591.0,75.0,3.4,24.5,276.5,391.65,309.14
2016,6,23,7,30,638.0,81.0,3.4,25.0,329.0,455.07,359.38
2016,6,23,7,45,680.5,83.5,3.4,25.5,383.5,515.15,405.51
2016,6,23,8,0,723.0,86.0,3.4,26.0,438.0,576.3,451.0
2016,6,23,8,15,747.0,89.5,3.35,26.5,490.0,629.26,488.76
2016,6,23,8,30,771.0,93.0,3.3,27.0,542.0,682.21,524.12
2016,6,23,8,45,793.5,94.0,3.3,27.5,591.5,730.87,555.53
2016,6,23,9,0,816.0,95.0,3.3,28.0,641.0,773.56,582.21
2016,6,23,9,15,829.5,97.5,3.25,28.5,686.0,814.16,606.81
2016,6,23,9,30,843.0,100.0,3.2,29.0,731.0,852.81,629.68
2016,6,23,9,45,855.5,101.0,3.2,29.5,771.5,886.76,649.38
2016,6,23,10,0,868.0,102.0,3.2,30.0,812.0,918.25,667.29
2016,6,23,10,15,875.5,103.5,3.2,30.0,846.5,942.86,681.96
2016,6,23,10,30,883.0,105.0,3.2,30.0,881.0,964.41,694.69
2016,6,23,10,45,889.5,105.5,3.25,30.5,908.5,980.74,703.07
2016,6,23,11,0,896.0,106.0,3.3,31.0,936.0,993.73,709.4
2016,6,23,11,15,900.0,107.0,3.35,31.0,956.5,1001.32,713.82
2016,6,23,11,30,904.0,108.0,3.4,31.0,977.0,1005.36,716.14
2016,6,23,11,45,602.5,294.0,3.45,31.5,877.0,901.11,645.54
2016,6,23,12,0,301.0,480.0,3.5,32.0,777.0,774.99,552.18
2016,6,23,12,15,596.0,302.0,3.55,32.0,893.0,883.6,634.22
2016,6,23,12,30,891.0,124.0,3.6,32.0,1009.0,969.34,691.47
2016,6,23,12,45,890.0,124.0,3.65,32.5,1006.0,950.6,677.71
2016,6,23,13,0,889.0,124.0,3.7,33.0,1003.0,928.95,662.93
2016,6,23,13,15,887.0,123.5,3.7,33.0,992.5,903.02,646.48
2016,6,23,13,30,885.0,123.0,3.7,33.0,982.0,874.23,628.18
2016,6,23,13,45,881.5,122.0,3.75,33.0,964.0,840.97,607.13
2016,6,23,14,0,878.0,121.0,3.8,33.0,946.0,805.17,584.26
2016,6,23,14,15,872.0,119.5,3.75,33.0,920.0,764.66,557.64
2016,6,23,14,30,866.0,118.0,3.7,33.0,894.0,722.12,529.48
2016,6,23,14,45,861.5,114.5,3.7,33.0,862.5,676.99,497.65
2016,6,23,15,0,857.0,111.0,3.7,33.0,831.0,630.12,463.76
2016,6,23,15,15,846.5,109.0,3.7,33.0,792.5,579.58,426.36
2016,6,23,15,30,836.0,107.0,3.7,33.0,754.0,528.27,387.4
2016,6,23,15,45,514.5,215.0,3.7,33.0,606.0,419.68,306.46
2016,6,23,16,0,193.0,323.0,3.7,33.0,458.0,352.99,257.86
2016,6,23,16,15,237.5,292.0,3.65,32.5,445.5,329.38,239.84
2016,6,23,16,30,282.0,261.0,3.6,32.0,433.0,295.3,212.86
2016,6,23,16,45,500.0,177.0,3.55,31.5,450.0,256.65,175.73
2016,6,23,17,0,718.0,93.0,3.5,31.0,467.0,200.15,122.06
2016,6,23,17,15,687.5,88.5,3.3,30.5,414.5,143.94,79.69
2016,6,23,17,30,657.0,84.0,3.1,30.0,362.0,95.52,50.05
2016,6,23,17,45,607.0,80.0,2.95,30.0,308.5,52.41,38.47
2016,6,23,18,0,557.0,76.0,2.8,30.0,255.0,52.13,38.36
2016,6,23,18,15,496.0,68.0,2.65,29.0,204.5,48.5,35.46
2016,6,23,18,30,435.0,60.0,2.5,28.0,154.0,44.65,32.2
2016,6,23,18,45,338.0,49.0,2.35,27.5,109.5,37.12,25.53
2016,6,23,19,0,241.0,38.0,2.2,27.0,65.0,29.43,18.4
2016,6,23,19,15,120.5,19.0,2.35,26.5,32.5,14.83,2.56
2016,6,23,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,5,45,78.0,14.0,1.65,22.5,20.5,26.12,0.0
2016,6,24,6,0,156.0,28.0,1.8,23.0,41.0,73.64,40.69
2016,6,24,6,15,262.0,41.5,1.9,23.5,81.5,127.9,88.92
2016,6,24,6,30,368.0,55.0,2.0,24.0,122.0,193.14,142.92
2016,6,24,6,45,286.0,79.5,2.15,24.5,142.5,208.95,160.35
2016,6,24,7,0,204.0,104.0,2.3,25.0,163.0,208.35,162.43
2016,6,24,7,15,102.0,90.0,2.4,25.5,119.5,145.18,112.85
2016,6,24,7,30,0.0,76.0,2.5,26.0,76.0,70.83,52.07
2016,6,24,7,45,221.0,118.5,2.6,26.5,226.0,263.43,207.82
2016,6,24,8,0,442.0,161.0,2.7,27.0,376.0,472.85,368.12
2016,6,24,8,15,438.5,184.0,2.75,27.5,418.0,515.04,396.92
2016,6,24,8,30,435.0,207.0,2.8,28.0,460.0,555.51,424.51
2016,6,24,8,45,319.5,256.0,2.9,28.5,450.5,525.21,398.5
2016,6,24,9,0,204.0,305.0,3.0,29.0,441.0,484.43,364.81
2016,6,24,9,15,328.5,292.0,3.05,29.0,529.5,591.65,444.0
2016,6,24,9,30,453.0,279.0,3.1,29.0,618.0,706.35,525.47
2016,6,24,9,45,299.5,338.5,3.2,29.5,568.0,630.92,466.8
2016,6,24,10,0,146.0,398.0,3.3,30.0,518.0,545.86,401.53
2016,6,24,10,15,320.0,372.0,3.4,30.0,649.0,694.91,510.05
2016,6,24,10,30,494.0,346.0,3.5,30.0,780.0,848.23,616.4
2016,6,24,10,45,700.5,221.0,3.6,30.5,858.0,928.75,672.53
2016,6,24,11,0,907.0,96.0,3.7,31.0,936.0,994.29,712.91
2016,6,24,11,15,674.5,258.5,3.75,31.0,891.5,945.45,680.42
2016,6,24,11,30,442.0,421.0,3.8,31.0,847.0,873.02,625.06
2016,6,24,11,45,655.5,277.0,3.9,31.0,918.0,937.05,675.02
2016,6,24,12,0,869.0,133.0,4.0,31.0,989.0,982.98,705.39
2016,6,24,12,15,560.0,316.5,4.0,30.5,869.5,864.35,625.21
2016,6,24,12,30,251.0,500.0,4.0,30.0,750.0,729.52,526.35
2016,6,24,12,45,267.5,494.5,4.05,30.0,760.0,729.62,527.76
2016,6,24,13,0,284.0,489.0,4.1,30.0,770.0,728.1,527.34
2016,6,24,13,15,359.5,459.5,4.1,30.0,811.0,754.96,547.71
2016,6,24,13,30,435.0,430.0,4.1,30.0,852.0,777.23,564.57
2016,6,24,13,45,638.5,284.5,4.1,30.0,891.5,793.24,581.49
2016,6,24,14,0,842.0,139.0,4.1,30.0,931.0,793.24,584.78
2016,6,24,14,15,642.0,253.5,4.05,30.0,848.0,713.75,526.92
2016,6,24,14,30,442.0,368.0,4.0,30.0,765.0,643.29,473.17
2016,6,24,14,45,239.0,356.5,4.0,30.0,570.0,476.68,352.91
2016,6,24,15,0,36.0,345.0,4.0,30.0,375.0,332.46,245.8
2016,6,24,15,15,195.5,340.0,3.95,29.5,492.5,411.05,306.21
2016,6,24,15,30,355.0,335.0,3.9,29.0,610.0,471.33,350.46
2016,6,24,15,45,406.0,294.5,3.85,29.0,591.0,435.3,322.87
2016,6,24,16,0,457.0,254.0,3.8,29.0,572.0,397.06,292.68
2016,6,24,16,15,440.5,241.0,3.7,29.0,530.0,351.41,256.45
2016,6,24,16,30,424.0,228.0,3.6,29.0,488.0,307.27,220.97
2016,6,24,16,45,263.0,225.0,3.55,29.0,382.0,243.08,175.02
2016,6,24,17,0,102.0,222.0,3.5,29.0,276.0,203.75,150.33
2016,6,24,17,15,149.5,196.5,3.25,28.5,265.0,174.68,126.59
2016,6,24,17,30,197.0,171.0,3.0,28.0,254.0,146.17,104.98
2016,6,24,17,45,183.5,148.0,2.75,27.5,217.0,114.25,90.7
2016,6,24,18,0,170.0,125.0,2.5,27.0,180.0,98.25,77.72
2016,6,24,18,15,148.0,103.0,2.35,26.5,144.5,82.36,64.51
2016,6,24,18,30,126.0,81.0,2.2,26.0,109.0,65.98,50.55
2016,6,24,18,45,91.5,60.0,2.05,26.0,77.5,49.81,36.37
2016,6,24,19,0,57.0,39.0,1.9,26.0,46.0,33.2,21.59
2016,6,24,19,15,28.5,19.5,1.95,25.5,23.0,17.23,4.06
2016,6,24,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,5,45,3.5,12.5,2.1,23.0,13.0,12.48,0.0
2016,6,25,6,0,7.0,25.0,2.2,23.0,26.0,25.53,11.74
2016,6,25,6,15,42.5,45.5,2.25,23.0,53.0,58.89,40.4
2016,6,25,6,30,78.0,66.0,2.3,23.0,80.0,98.37,73.18
2016,6,25,6,45,110.5,86.5,2.35,23.5,114.0,136.72,105.15
2016,6,25,7,0,143.0,107.0,2.4,24.0,148.0,178.45,139.55
2016,6,25,7,15,227.0,123.0,2.55,24.0,203.5,250.76,198.17
2016,6,25,7,30,311.0,139.0,2.7,24.0,259.0,325.5,257.95
2016,6,25,7,45,297.0,165.5,2.85,24.5,294.5,360.94,284.79
2016,6,25,8,0,283.0,192.0,3.0,25.0,330.0,394.18,309.18
2016,6,25,8,15,164.0,212.5,3.1,25.0,294.5,336.87,262.95
2016,6,25,8,30,45.0,233.0,3.2,25.0,259.0,267.97,206.83
2016,6,25,8,45,37.5,245.0,3.35,25.5,268.5,275.17,211.34
2016,6,25,9,0,30.0,257.0,3.5,26.0,278.0,281.76,215.13
2016,6,25,9,15,68.5,303.0,3.55,26.0,353.5,362.58,276.47
2016,6,25,9,30,107.0,349.0,3.6,26.0,429.0,445.52,337.85
2016,6,25,9,45,85.5,359.0,3.7,26.0,425.0,437.72,330.51
2016,6,25,10,0,64.0,369.0,3.8,26.0,421.0,428.57,322.55
2016,6,25,10,15,99.5,401.5,3.8,26.0,486.5,495.61,371.75
2016,6,25,10,30,135.0,434.0,3.8,26.0,552.0,574.0,427.78
2016,6,25,10,45,133.0,448.5,3.85,26.5,568.5,586.39,434.69
2016,6,25,11,0,131.0,463.0,3.9,27.0,585.0,597.95,441.32
2016,6,25,11,15,68.5,311.0,3.85,27.0,375.0,371.48,277.91
2016,6,25,11,30,6.0,159.0,3.8,27.0,165.0,155.6,115.0
2016,6,25,11,45,3.0,129.5,3.8,27.0,132.5,124.66,91.42
2016,6,25,12,0,0.0,100.0,3.8,27.0,100.0,93.86,67.56
2016,6,25,12,15,3.5,132.0,3.75,27.0,135.5,127.4,93.53
2016,6,25,12,30,7.0,164.0,3.7,27.0,171.0,160.77,119.1
2016,6,25,12,45,5.5,156.0,3.65,27.5,162.0,151.54,111.73
2016,6,25,13,0,4.0,148.0,3.6,28.0,153.0,142.37,104.49
2016,6,25,13,15,9.5,215.5,3.55,28.0,225.5,210.11,155.9
2016,6,25,13,30,15.0,283.0,3.5,28.0,298.0,277.0,205.74
2016,6,25,13,45,21.5,326.5,3.5,28.0,347.5,321.38,238.48
2016,6,25,14,0,28.0,370.0,3.5,28.0,397.0,364.15,269.81
2016,6,25,14,15,16.5,266.0,3.5,28.0,282.0,258.87,192.4
2016,6,25,14,30,5.0,162.0,3.5,28.0,167.0,154.21,113.82
2016,6,25,14,45,2.5,147.5,3.55,28.0,150.0,138.81,102.29
2016,6,25,15,0,0.0,133.0,3.6,28.0,133.0,123.7,90.81
2016,6,25,15,15,2.5,151.5,3.6,27.5,153.5,141.87,105.24
2016,6,25,15,30,5.0,170.0,3.6,27.0,174.0,159.51,119.26
2016,6,25,15,45,5.5,179.5,3.65,27.0,184.0,167.55,125.68
2016,6,25,16,0,6.0,189.0,3.7,27.0,194.0,175.22,131.87
2016,6,25,16,15,3.0,130.0,3.6,27.0,132.5,121.16,90.24
2016,6,25,16,30,0.0,71.0,3.5,27.0,71.0,66.13,47.22
2016,6,25,16,45,0.0,81.0,3.45,27.0,81.0,75.45,54.85
2016,6,25,17,0,0.0,91.0,3.4,27.0,91.0,84.62,62.36
2016,6,25,17,15,0.0,91.0,3.15,26.5,91.0,84.32,62.49
2016,6,25,17,30,0.0,91.0,2.9,26.0,91.0,83.8,62.43
2016,6,25,17,45,0.0,77.5,2.65,26.0,77.5,71.66,55.49
2016,6,25,18,0,0.0,64.0,2.4,26.0,64.0,59.53,45.33
2016,6,25,18,15,0.0,51.0,2.2,25.5,51.0,47.4,35.08
2016,6,25,18,30,0.0,38.0,2.0,25.0,38.0,35.29,24.65
2016,6,25,18,45,0.0,27.0,1.8,24.5,27.0,25.05,15.68
2016,6,25,19,0,0.0,16.0,1.6,24.0,16.0,14.83,6.64
2016,6,25,19,15,0.0,8.0,1.7,24.0,8.0,7.4,0.0
2016,6,25,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,10.0,1.15,22.5,10.0,9.53,0.0
2016,6,26,6,0,0.0,20.0,1.2,23.0,20.0,18.57,7.03
2016,6,26,6,15,8.0,40.5,1.35,23.0,42.0,41.36,27.32
2016,6,26,6,30,16.0,61.0,1.5,23.0,64.0,67.5,49.28
2016,6,26,6,45,33.5,83.0,1.65,23.5,91.5,97.7,74.25
2016,6,26,7,0,51.0,105.0,1.8,24.0,119.0,129.61,100.37
2016,6,26,7,15,159.5,124.5,1.85,24.0,183.5,212.01,167.01
2016,6,26,7,30,268.0,144.0,1.9,24.0,248.0,307.27,242.68
2016,6,26,7,45,311.0,161.5,2.0,24.5,299.5,364.76,286.8
2016,6,26,8,0,354.0,179.0,2.1,25.0,351.0,425.69,332.6
2016,6,26,8,15,284.5,215.5,2.15,25.0,364.0,432.6,335.7
2016,6,26,8,30,215.0,252.0,2.2,25.0,377.0,422.78,326.23
2016,6,26,8,45,490.0,182.0,2.3,25.5,499.5,588.1,452.21
2016,6,26,9,0,765.0,112.0,2.4,26.0,622.0,755.4,570.61
2016,6,26,9,15,780.0,115.0,2.45,26.5,667.0,796.47,595.03
2016,6,26,9,30,795.0,118.0,2.5,27.0,712.0,835.8,618.95
2016,6,26,9,45,530.5,251.0,2.6,27.5,657.0,758.23,561.43
2016,6,26,10,0,266.0,384.0,2.7,28.0,602.0,653.14,480.45
2016,6,26,10,15,556.0,252.0,2.8,28.5,732.0,807.28,593.59
2016,6,26,10,30,846.0,120.0,2.9,29.0,862.0,944.33,683.44
2016,6,26,10,45,852.0,122.0,3.0,29.5,889.5,961.25,691.68
2016,6,26,11,0,858.0,124.0,3.1,30.0,917.0,974.92,698.9
2016,6,26,11,15,632.5,270.5,3.15,30.0,863.0,916.21,659.58
2016,6,26,11,30,407.0,417.0,3.2,30.0,809.0,834.95,598.99
2016,6,26,11,45,372.5,439.5,3.25,30.0,802.0,812.03,583.27
2016,6,26,12,0,338.0,462.0,3.3,30.0,795.0,794.04,570.23
2016,6,26,12,15,404.0,452.5,3.3,30.0,852.5,840.52,602.48
2016,6,26,12,30,470.0,443.0,3.3,30.0,910.0,886.75,633.67
2016,6,26,12,45,467.5,442.5,3.35,30.5,905.5,869.7,621.09
2016,6,26,13,0,465.0,442.0,3.4,31.0,901.0,850.98,607.89
2016,6,26,13,15,434.5,433.5,3.35,31.0,859.5,798.77,572.97
2016,6,26,13,30,404.0,425.0,3.3,31.0,818.0,746.64,537.97
2016,6,26,13,45,308.5,449.0,3.3,31.0,745.5,671.88,485.58
2016,6,26,14,0,213.0,473.0,3.3,31.0,673.0,602.81,436.47
2016,6,26,14,15,313.0,424.5,3.25,31.0,709.5,621.0,451.8
2016,6,26,14,30,413.0,376.0,3.2,31.0,746.0,630.39,460.08
2016,6,26,14,45,481.0,339.0,3.15,31.0,755.0,621.09,454.34
2016,6,26,15,0,549.0,302.0,3.1,31.0,764.0,604.95,443.33
2016,6,26,15,15,513.5,293.0,3.05,30.5,709.5,546.27,401.74
2016,6,26,15,30,478.0,284.0,3.0,30.0,655.0,490.19,361.35
2016,6,26,15,45,615.0,204.5,2.95,30.0,652.5,458.16,336.89
2016,6,26,16,0,752.0,125.0,2.9,30.0,650.0,414.77,301.47
2016,6,26,16,15,733.5,121.0,2.8,30.0,603.0,360.96,257.39
2016,6,26,16,30,715.0,117.0,2.7,30.0,556.0,304.12,210.36
2016,6,26,16,45,661.5,122.0,2.6,30.0,500.0,251.5,167.36
2016,6,26,17,0,608.0,127.0,2.5,30.0,444.0,204.67,130.17
2016,6,26,17,15,346.0,149.5,2.2,29.5,326.0,152.34,100.4
2016,6,26,17,30,84.0,172.0,1.9,29.0,208.0,146.11,107.84
2016,6,26,17,45,76.5,148.0,1.65,28.5,177.5,119.96,94.89
2016,6,26,18,0,69.0,124.0,1.4,28.0,147.0,102.09,80.48
2016,6,26,18,15,56.0,101.5,1.3,27.5,117.5,84.8,66.22
2016,6,26,18,30,43.0,79.0,1.2,27.0,88.0,67.14,51.28
2016,6,26,18,45,24.5,58.0,1.15,26.5,63.0,50.17,36.6
2016,6,26,19,0,6.0,37.0,1.1,26.0,38.0,33.43,21.81
2016,6,26,19,15,3.0,18.5,1.1,25.5,19.0,17.18,4.23
2016,6,26,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,45,23.0,12.5,0.85,21.5,14.5,15.62,0.0
2016,6,27,6,0,46.0,25.0,0.9,22.0,29.0,38.03,18.67
2016,6,27,6,15,93.0,44.5,0.95,22.5,59.0,79.45,55.35
2016,6,27,6,30,140.0,64.0,1.0,23.0,89.0,121.35,90.25
2016,6,27,6,45,177.5,83.0,1.1,23.5,126.0,164.04,125.95
2016,6,27,7,0,215.0,102.0,1.2,24.0,163.0,210.65,164.27
2016,6,27,7,15,422.0,91.0,1.2,24.5,242.5,319.56,250.46
2016,6,27,7,30,629.0,80.0,1.2,25.0,322.0,447.33,348.43
2016,6,27,7,45,458.0,135.0,1.3,25.5,325.5,432.5,335.57
2016,6,27,8,0,287.0,190.0,1.4,26.0,329.0,394.34,304.63
2016,6,27,8,15,525.0,140.5,1.45,26.5,431.0,532.1,408.93
2016,6,27,8,30,763.0,91.0,1.5,27.0,533.0,672.65,509.0
2016,6,27,8,45,783.5,93.0,1.6,28.0,582.0,720.68,537.79
2016,6,27,9,0,804.0,95.0,1.7,29.0,631.0,762.65,562.74
2016,6,27,9,15,818.0,97.5,1.7,29.0,676.0,803.43,587.94
2016,6,27,9,30,832.0,100.0,1.7,29.0,721.0,842.35,611.64
2016,6,27,9,45,842.5,102.0,1.75,29.5,761.0,875.45,630.61
2016,6,27,10,0,853.0,104.0,1.8,30.0,801.0,906.02,647.87
2016,6,27,10,15,861.0,105.5,1.85,30.5,835.0,930.98,661.48
2016,6,27,10,30,869.0,107.0,1.9,31.0,869.0,952.96,673.24
2016,6,27,10,45,874.5,108.5,1.95,31.5,896.5,969.36,681.54
2016,6,27,11,0,880.0,110.0,2.0,32.0,924.0,982.44,687.88
2016,6,27,11,15,884.0,111.0,2.0,32.0,944.5,990.11,691.83
2016,6,27,11,30,888.0,112.0,2.0,32.0,965.0,994.28,693.78
2016,6,27,11,45,618.0,284.0,2.0,32.5,882.0,907.65,636.67
2016,6,27,12,0,348.0,456.0,2.0,33.0,799.0,798.14,557.78
2016,6,27,12,15,369.0,449.5,2.0,33.0,814.5,804.03,562.86
2016,6,27,12,30,390.0,443.0,2.0,33.0,830.0,807.79,565.63
2016,6,27,12,45,400.5,441.0,2.0,33.5,837.5,803.79,562.03
2016,6,27,13,0,411.0,439.0,2.0,34.0,845.0,797.84,557.29
2016,6,27,13,15,643.0,280.5,2.0,34.0,908.5,841.85,592.52
2016,6,27,13,30,875.0,122.0,2.0,34.0,972.0,866.74,609.92
2016,6,27,13,45,870.5,121.5,2.05,34.0,954.0,833.55,589.4
2016,6,27,14,0,866.0,121.0,2.1,34.0,936.0,797.9,567.63
2016,6,27,14,15,655.5,244.5,2.1,34.0,851.5,717.38,512.66
2016,6,27,14,30,445.0,368.0,2.1,34.0,767.0,646.61,461.02
2016,6,27,14,45,627.5,251.0,2.1,34.0,791.0,641.76,461.62
2016,6,27,15,0,810.0,134.0,2.1,34.0,815.0,621.92,450.3
2016,6,27,15,15,552.5,243.0,2.05,34.0,698.0,525.75,379.79
2016,6,27,15,30,295.0,352.0,2.0,34.0,581.0,455.13,327.68
2016,6,27,15,45,250.0,337.5,2.0,34.0,523.5,402.25,290.17
2016,6,27,16,0,205.0,323.0,2.0,34.0,466.0,358.79,258.98
2016,6,27,16,15,199.0,298.5,2.0,33.5,429.5,321.62,232.24
2016,6,27,16,30,193.0,274.0,2.0,33.0,393.0,285.2,205.53
2016,6,27,16,45,240.5,242.0,2.0,33.0,377.0,251.18,178.17
2016,6,27,17,0,288.0,210.0,2.0,33.0,361.0,217.48,150.39
2016,6,27,17,15,272.0,187.5,1.85,32.5,317.5,177.68,121.38
2016,6,27,17,30,256.0,165.0,1.7,32.0,274.0,140.04,96.25
2016,6,27,17,45,241.0,143.0,1.6,31.5,234.0,104.97,81.47
2016,6,27,18,0,226.0,121.0,1.5,31.0,194.0,90.58,70.02
2016,6,27,18,15,199.5,100.5,1.35,30.0,156.0,76.77,58.87
2016,6,27,18,30,173.0,80.0,1.2,29.0,118.0,62.37,46.87
2016,6,27,18,45,134.0,60.0,1.1,28.5,84.5,47.72,34.24
2016,6,27,19,0,95.0,40.0,1.0,28.0,51.0,32.52,20.87
2016,6,27,19,15,47.5,20.0,1.05,27.5,25.5,16.75,3.97
2016,6,27,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,28,5,45,47.5,13.0,2.35,23.5,16.5,20.01,0.0
2016,6,28,6,0,95.0,26.0,2.7,24.0,33.0,52.97,26.46
2016,6,28,6,15,177.0,45.0,2.75,24.5,71.5,107.97,74.95
2016,6,28,6,30,259.0,64.0,2.8,25.0,110.0,166.11,122.97
2016,6,28,6,45,323.5,78.5,2.85,25.5,156.0,221.62,169.45
2016,6,28,7,0,388.0,93.0,2.9,26.0,202.0,283.99,220.74
2016,6,28,7,15,438.0,104.0,2.65,26.5,252.5,341.73,267.08
2016,6,28,7,30,488.0,115.0,2.4,27.0,303.0,403.96,315.23
2016,6,28,7,45,525.0,124.5,2.2,28.0,354.0,460.82,356.92
2016,6,28,8,0,562.0,134.0,2.0,29.0,405.0,524.51,401.65
2016,6,28,8,15,591.0,141.0,1.75,29.5,455.5,578.0,437.78
2016,6,28,8,30,620.0,148.0,1.5,30.0,506.0,632.25,472.79
2016,6,28,8,45,642.0,154.0,1.25,30.5,554.0,680.44,501.89
2016,6,28,9,0,664.0,160.0,1.0,31.0,602.0,728.19,529.07
2016,6,28,9,15,681.5,165.0,0.85,31.5,646.0,770.32,551.58
2016,6,28,9,30,699.0,170.0,0.7,32.0,690.0,811.12,572.34
2016,6,28,9,45,421.0,283.0,0.6,32.5,601.5,692.87,487.8
2016,6,28,10,0,143.0,396.0,0.5,33.0,513.0,541.21,379.85
2016,6,28,10,15,219.5,404.5,0.55,33.0,593.0,623.29,436.75
2016,6,28,10,30,296.0,413.0,0.6,33.0,673.0,717.79,497.63
2016,6,28,10,45,518.0,308.0,0.65,33.0,780.0,837.49,577.52
2016,6,28,11,0,740.0,203.0,0.7,33.0,887.0,953.26,649.76
2016,6,28,11,15,745.5,205.0,0.8,33.0,907.5,962.03,654.67
2016,6,28,11,30,751.0,207.0,0.9,33.0,928.0,961.7,655.69
2016,6,28,11,45,779.5,189.5,1.05,33.5,947.0,967.88,660.27
2016,6,28,12,0,808.0,172.0,1.2,34.0,966.0,970.65,662.64
2016,6,28,12,15,809.0,172.5,1.3,33.5,971.5,960.81,659.38
2016,6,28,12,30,810.0,173.0,1.4,33.0,977.0,947.85,654.32
2016,6,28,12,45,437.5,321.0,1.55,33.0,755.5,728.73,513.4
2016,6,28,13,0,65.0,469.0,1.7,33.0,534.0,504.33,356.42
2016,6,28,13,15,102.5,482.0,1.75,33.0,582.5,544.93,386.48
2016,6,28,13,30,140.0,495.0,1.8,33.0,631.0,584.05,413.58
2016,6,28,13,45,186.5,482.5,1.9,33.0,660.0,602.0,427.13
2016,6,28,14,0,233.0,470.0,2.0,33.0,689.0,616.43,438.33
2016,6,28,14,15,180.5,457.5,2.15,32.5,624.5,552.49,395.74
2016,6,28,14,30,128.0,445.0,2.3,32.0,560.0,492.39,355.25
2016,6,28,14,45,64.0,278.0,2.45,32.0,335.5,296.49,217.02
2016,6,28,15,0,0.0,111.0,2.6,32.0,111.0,103.46,73.71
2016,6,28,15,15,0.0,109.5,2.7,31.5,109.5,102.02,73.14
2016,6,28,15,30,0.0,108.0,2.8,31.0,108.0,100.59,72.37
2016,6,28,15,45,0.0,64.5,2.95,31.0,64.5,60.14,41.32
2016,6,28,16,0,0.0,21.0,3.1,31.0,21.0,19.54,9.72
2016,6,28,16,15,0.0,19.5,3.1,30.5,19.5,18.14,8.69
2016,6,28,16,30,0.0,18.0,3.1,30.0,18.0,16.73,7.65
2016,6,28,16,45,0.0,40.0,3.15,30.0,40.0,37.2,23.97
2016,6,28,17,0,0.0,62.0,3.2,30.0,62.0,57.69,40.33
2016,6,28,17,15,0.0,42.0,3.1,29.5,42.0,39.03,25.69
2016,6,28,17,30,0.0,22.0,3.0,29.0,22.0,20.41,10.86
2016,6,28,17,45,0.0,18.5,2.9,28.5,18.5,17.16,8.94
2016,6,28,18,0,0.0,15.0,2.8,28.0,15.0,13.9,6.22
2016,6,28,18,15,0.0,12.0,2.65,27.5,12.0,11.12,3.86
2016,6,28,18,30,0.0,9.0,2.5,27.0,9.0,8.33,1.46
2016,6,28,18,45,0.0,6.5,2.35,26.5,6.5,6.01,0.0
2016,6,28,19,0,0.0,4.0,2.2,26.0,4.0,3.7,0.0
2016,6,28,19,15,0.0,2.0,2.1,25.5,2.0,1.85,0.0
2016,6,28,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,29,5,45,76.0,12.5,1.85,22.5,18.0,24.04,0.0
2016,6,29,6,0,152.0,25.0,2.1,23.0,36.0,67.76,33.92
2016,6,29,6,15,251.0,39.0,2.15,23.0,75.5,121.11,83.56
2016,6,29,6,30,350.0,53.0,2.2,23.0,115.0,183.58,135.89
2016,6,29,6,45,425.0,62.0,2.25,23.5,163.5,245.03,187.89
2016,6,29,7,0,500.0,71.0,2.3,24.0,212.0,312.29,243.71
2016,6,29,7,15,548.5,78.5,2.25,24.5,263.5,372.03,292.27
2016,6,29,7,30,597.0,86.0,2.2,25.0,315.0,435.78,342.22
2016,6,29,7,45,636.0,90.5,2.15,26.0,368.0,494.12,385.6
2016,6,29,8,0,675.0,95.0,2.1,27.0,421.0,554.7,428.89
2016,6,29,8,15,701.0,99.5,2.05,27.5,472.0,608.16,466.21
2016,6,29,8,30,727.0,104.0,2.0,28.0,523.0,660.07,500.82
2016,6,29,8,45,745.5,108.5,2.0,28.5,572.0,708.02,531.09
2016,6,29,9,0,764.0,113.0,2.0,29.0,621.0,755.01,560.1
2016,6,29,9,15,540.5,220.5,2.0,29.0,592.5,705.31,521.84
2016,6,29,9,30,317.0,328.0,2.0,29.0,564.0,628.55,462.56
2016,6,29,9,45,563.5,228.5,2.05,29.5,677.0,768.21,562.97
2016,6,29,10,0,810.0,129.0,2.1,30.0,790.0,899.62,647.87
2016,6,29,10,15,819.5,131.5,2.15,30.0,824.5,918.86,658.28
2016,6,29,10,30,829.0,134.0,2.2,30.0,859.0,942.46,672.61
2016,6,29,10,45,581.0,282.5,2.25,30.5,799.5,874.72,625.03
2016,6,29,11,0,333.0,431.0,2.3,31.0,740.0,773.95,550.69
2016,6,29,11,15,323.0,447.5,2.4,31.0,752.5,779.47,554.7
2016,6,29,11,30,313.0,464.0,2.5,31.0,765.0,783.14,556.72
2016,6,29,11,45,578.0,307.5,2.6,31.5,872.5,891.39,634.74
2016,6,29,12,0,843.0,151.0,2.7,32.0,980.0,976.1,689.54
2016,6,29,12,15,541.0,327.0,2.75,32.0,860.0,857.74,609.64
2016,6,29,12,30,239.0,503.0,2.8,32.0,740.0,717.55,509.18
2016,6,29,12,45,529.5,336.0,2.85,32.5,860.0,829.34,591.89
2016,6,29,13,0,820.0,169.0,2.9,33.0,980.0,916.3,650.71
2016,6,29,13,15,817.5,168.5,2.95,33.0,969.5,890.59,634.05
2016,6,29,13,30,815.0,168.0,3.0,33.0,959.0,862.26,616.54
2016,6,29,13,45,802.0,172.5,3.05,33.0,939.0,827.32,594.62
2016,6,29,14,0,789.0,177.0,3.1,33.0,919.0,790.64,571.4
2016,6,29,14,15,782.0,175.5,3.1,33.0,894.5,751.62,545.78
2016,6,29,14,30,775.0,174.0,3.1,33.0,870.0,710.93,517.84
2016,6,29,14,45,550.5,279.0,3.15,33.0,764.5,617.04,449.26
2016,6,29,15,0,326.0,384.0,3.2,33.0,659.0,540.03,392.06
2016,6,29,15,15,341.5,361.5,3.25,32.5,637.5,509.63,371.8
2016,6,29,15,30,357.0,339.0,3.3,32.0,616.0,477.34,349.28
2016,6,29,15,45,526.0,248.5,3.35,32.0,630.0,455.41,332.94
2016,6,29,16,0,695.0,158.0,3.4,32.0,644.0,417.09,301.91
2016,6,29,16,15,675.0,152.5,3.4,31.5,597.0,363.94,259.63
2016,6,29,16,30,655.0,147.0,3.4,31.0,550.0,312.33,217.67
2016,6,29,16,45,630.0,140.5,3.45,31.0,500.5,260.46,174.98
2016,6,29,17,0,605.0,134.0,3.5,31.0,451.0,211.18,135.09
2016,6,29,17,15,571.5,126.5,3.35,30.5,399.5,162.83,99.0
2016,6,29,17,30,538.0,119.0,3.2,30.0,348.0,118.51,71.25
2016,6,29,17,45,499.0,108.0,3.1,29.5,297.0,75.47,57.82
2016,6,29,18,0,460.0,97.0,3.0,29.0,246.0,68.58,52.34
2016,6,29,18,15,400.5,85.5,2.75,28.5,197.5,61.98,46.9
2016,6,29,18,30,341.0,74.0,2.5,28.0,149.0,55.01,40.93
2016,6,29,18,45,271.0,57.5,2.25,27.5,106.5,43.67,31.03
2016,6,29,19,0,201.0,41.0,2.0,27.0,64.0,31.77,20.36
2016,6,29,19,15,100.5,20.5,1.95,26.5,32.0,16.02,3.64
2016,6,29,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,5,45,63.0,13.0,0.85,23.5,17.5,22.39,0.0
2016,6,30,6,0,126.0,26.0,1.0,24.0,35.0,63.09,30.77
2016,6,30,6,15,221.5,41.5,1.1,24.5,73.5,115.88,79.54
2016,6,30,6,30,317.0,57.0,1.2,25.0,112.0,177.06,129.84
2016,6,30,6,45,392.5,67.5,1.3,25.5,160.0,235.55,178.56
2016,6,30,7,0,468.0,78.0,1.4,26.0,208.0,305.21,235.24
2016,6,30,7,15,517.5,86.0,1.5,26.5,259.5,364.45,282.69
2016,6,30,7,30,567.0,94.0,1.6,27.0,311.0,427.81,331.78
2016,6,30,7,45,605.5,100.0,1.75,27.5,363.5,486.16,375.81
2016,6,30,8,0,644.0,106.0,1.9,28.0,416.0,546.75,420.19
2016,6,30,8,15,671.0,111.5,1.95,28.5,467.5,600.72,458.07
2016,6,30,8,30,698.0,117.0,2.0,29.0,519.0,655.17,495.21
2016,6,30,8,45,718.0,121.5,2.1,29.5,567.5,703.21,526.37
2016,6,30,9,0,738.0,126.0,2.2,30.0,616.0,747.85,554.45
2016,6,30,9,15,464.5,238.5,2.25,30.0,554.5,660.22,488.87
2016,6,30,9,30,191.0,351.0,2.3,30.0,493.0,532.11,392.28
2016,6,30,9,45,213.5,370.0,2.35,30.5,537.5,575.97,422.55
2016,6,30,10,0,236.0,389.0,2.4,31.0,582.0,620.03,451.48
2016,6,30,10,15,525.0,266.5,2.45,31.0,719.0,790.03,573.66
2016,6,30,10,30,814.0,144.0,2.5,31.0,856.0,946.42,676.38
2016,6,30,10,45,822.0,145.0,2.55,31.5,884.5,963.97,684.26
2016,6,30,11,0,830.0,146.0,2.6,32.0,913.0,969.99,686.16
2016,6,30,11,15,456.5,306.5,2.65,32.0,730.0,777.93,557.4
2016,6,30,11,30,83.0,467.0,2.7,32.0,547.0,541.29,387.5
2016,6,30,11,45,135.5,485.0,2.75,32.5,618.0,616.95,440.68
2016,6,30,12,0,188.0,503.0,2.8,33.0,689.0,681.8,483.97
2016,6,30,12,15,182.5,507.0,2.85,33.0,687.5,674.57,478.57
2016,6,30,12,30,177.0,511.0,2.9,33.0,686.0,666.38,473.03
2016,6,30,12,45,229.0,500.5,2.95,33.5,727.0,697.3,494.32
2016,6,30,13,0,281.0,490.0,3.0,34.0,768.0,728.02,514.93
2016,6,30,13,15,565.5,317.5,3.05,34.0,869.5,810.51,577.83
2016,6,30,13,30,850.0,145.0,3.1,34.0,971.0,867.43,618.58
2016,6,30,13,45,597.0,290.0,3.15,34.0,865.0,766.71,549.41
2016,6,30,14,0,344.0,435.0,3.2,34.0,759.0,672.9,480.78
2016,6,30,14,15,587.0,287.5,3.25,34.0,822.0,705.3,509.4
2016,6,30,14,30,830.0,140.0,3.3,34.0,885.0,719.81,524.07
2016,6,30,14,45,598.5,254.0,3.4,34.0,781.5,626.55,455.6
2016,6,30,15,0,367.0,368.0,3.5,34.0,678.0,552.29,400.23
2016,6,30,15,15,586.5,245.5,3.55,33.5,713.5,548.75,401.2
2016,6,30,15,30,806.0,123.0,3.6,33.0,749.0,527.63,387.07
2016,6,30,15,45,792.5,120.5,3.65,33.0,705.5,474.81,346.11
2016,6,30,16,0,779.0,118.0,3.7,33.0,662.0,422.13,304.2
2016,6,30,16,15,761.0,114.5,3.7,32.5,615.0,367.38,260.23
2016,6,30,16,30,743.0,111.0,3.7,32.0,568.0,313.77,216.1
2016,6,30,16,45,719.5,107.0,3.75,32.0,517.0,255.38,167.8
2016,6,30,17,0,696.0,103.0,3.8,32.0,466.0,203.26,125.08
2016,6,30,17,15,665.0,97.5,3.65,31.5,414.0,151.49,86.02
2016,6,30,17,30,634.0,92.0,3.5,31.0,362.0,103.3,55.83
2016,6,30,17,45,591.0,85.5,3.4,30.5,309.5,58.01,43.05
2016,6,30,18,0,548.0,79.0,3.3,30.0,257.0,54.39,40.25
2016,6,30,18,15,489.0,70.5,3.0,29.5,207.0,50.47,37.04
2016,6,30,18,30,430.0,62.0,2.7,29.0,157.0,46.3,33.45
2016,6,30,18,45,344.5,50.0,2.45,28.5,112.5,37.87,26.05
2016,6,30,19,0,259.0,38.0,2.2,28.0,68.0,29.41,18.34
2016,6,30,19,15,129.5,19.0,2.15,27.5,34.0,14.82,2.91
2016,6,30,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,45,84.0,12.5,1.0,22.5,18.5,25.18,0.0
2016,7,1,6,0,168.0,25.0,1.1,23.0,37.0,70.65,33.54
2016,7,1,6,15,273.5,38.5,1.15,23.5,77.5,126.37,86.47
2016,7,1,6,30,379.0,52.0,1.2,24.0,118.0,193.4,141.85
2016,7,1,6,45,455.0,60.5,1.25,25.0,167.5,254.4,192.69
2016,7,1,7,0,531.0,69.0,1.3,26.0,217.0,323.11,248.38
2016,7,1,7,15,580.5,76.0,1.4,26.5,270.0,384.42,297.5
2016,7,1,7,30,630.0,83.0,1.5,27.0,323.0,449.8,348.05
2016,7,1,7,45,667.5,87.5,1.6,27.5,377.0,508.87,392.31
2016,7,1,8,0,705.0,92.0,1.7,28.0,431.0,570.0,436.65
2016,7,1,8,15,730.5,96.5,1.75,28.5,483.5,622.78,473.43
2016,7,1,8,30,756.0,101.0,1.8,29.0,536.0,677.52,509.75
2016,7,1,8,45,777.0,104.0,1.9,29.5,586.0,726.97,541.22
2016,7,1,9,0,798.0,107.0,2.0,30.0,636.0,775.58,571.62
2016,7,1,9,15,812.5,110.0,2.0,30.5,681.5,817.56,596.36
2016,7,1,9,30,827.0,113.0,2.0,31.0,727.0,857.68,619.52
2016,7,1,9,45,839.5,114.5,2.05,31.5,768.0,885.8,635.1
2016,7,1,10,0,852.0,116.0,2.1,32.0,809.0,917.71,653.12
2016,7,1,10,15,860.5,117.5,2.15,32.0,844.0,943.21,668.29
2016,7,1,10,30,869.0,119.0,2.2,32.0,879.0,965.74,681.66
2016,7,1,10,45,876.0,120.0,2.25,32.5,907.5,983.16,690.51
2016,7,1,11,0,883.0,121.0,2.3,33.0,936.0,997.28,697.4
2016,7,1,11,15,887.0,122.0,2.35,33.0,957.0,1005.03,701.89
2016,7,1,11,30,891.0,123.0,2.4,33.0,978.0,1009.26,704.37
2016,7,1,11,45,888.0,127.0,2.5,33.5,989.5,1005.94,701.39
