Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,12,0,885.0,131.0,2.6,34.0,1001.0,999.06,696.33
2016,7,1,12,15,886.0,131.5,2.65,34.0,1006.5,989.29,690.57
2016,7,1,12,30,887.0,132.0,2.7,34.0,1012.0,976.23,682.86
2016,7,1,12,45,886.5,131.5,2.8,34.5,1009.5,957.75,670.84
2016,7,1,13,0,886.0,131.0,2.9,35.0,1007.0,936.34,657.04
2016,7,1,13,15,883.5,130.5,2.95,35.0,996.5,910.22,641.23
2016,7,1,13,30,881.0,130.0,3.0,35.0,986.0,881.26,623.57
2016,7,1,13,45,877.0,129.0,3.05,35.0,967.5,847.87,602.97
2016,7,1,14,0,873.0,128.0,3.1,35.0,949.0,811.95,580.58
2016,7,1,14,15,867.0,127.0,3.15,35.0,923.5,772.16,555.44
2016,7,1,14,30,861.0,126.0,3.2,35.0,898.0,730.32,528.68
2016,7,1,14,45,852.0,124.5,3.25,35.0,865.5,684.19,496.85
2016,7,1,15,0,843.0,123.0,3.3,35.0,833.0,636.69,463.25
2016,7,1,15,15,582.0,234.5,3.35,34.5,714.5,537.17,390.86
2016,7,1,15,30,321.0,346.0,3.4,34.0,596.0,464.97,337.66
2016,7,1,15,45,555.5,230.5,3.5,34.0,632.0,455.2,330.52
2016,7,1,16,0,790.0,115.0,3.6,34.0,668.0,424.65,304.7
2016,7,1,16,15,772.5,111.5,3.6,33.5,620.0,369.45,260.47
2016,7,1,16,30,755.0,108.0,3.6,33.0,572.0,315.32,216.08
2016,7,1,16,45,727.0,105.5,3.65,33.0,520.5,260.8,170.94
2016,7,1,17,0,699.0,103.0,3.7,33.0,469.0,204.23,125.19
2016,7,1,17,15,668.0,97.5,3.6,32.5,416.0,152.25,86.09
2016,7,1,17,30,637.0,92.0,3.5,32.0,363.0,103.83,55.83
2016,7,1,17,45,592.0,86.0,3.4,31.5,310.0,58.7,43.43
2016,7,1,18,0,547.0,80.0,3.3,31.0,257.0,55.2,40.74
2016,7,1,18,15,486.5,71.0,3.05,30.0,206.5,50.89,37.31
2016,7,1,18,30,426.0,62.0,2.8,29.0,156.0,46.29,33.44
2016,7,1,18,45,339.0,50.0,2.55,28.5,112.0,37.86,26.05
2016,7,1,19,0,252.0,38.0,2.3,28.0,68.0,29.4,18.33
2016,7,1,19,15,126.0,19.0,2.3,27.5,34.0,14.82,2.88
2016,7,1,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,2,5,45,30.0,13.0,2.85,23.5,15.0,17.1,0.0
2016,7,2,6,0,60.0,26.0,3.1,24.0,30.0,44.99,19.85
2016,7,2,6,15,148.0,45.5,3.25,24.5,68.0,95.85,65.87
2016,7,2,6,30,236.0,65.0,3.4,25.0,106.0,154.02,113.64
2016,7,2,6,45,322.5,76.5,3.6,25.5,153.5,218.24,166.82
2016,7,2,7,0,409.0,88.0,3.8,26.0,201.0,286.78,223.23
2016,7,2,7,15,463.0,98.0,3.85,26.5,252.5,346.46,271.81
2016,7,2,7,30,517.0,108.0,3.9,27.0,304.0,411.02,322.85
2016,7,2,7,45,570.0,111.0,4.0,27.5,358.0,476.33,373.12
2016,7,2,8,0,623.0,114.0,4.1,28.0,412.0,541.48,421.98
2016,7,2,8,15,651.5,119.5,4.1,28.5,463.5,595.66,461.02
2016,7,2,8,30,680.0,125.0,4.1,29.0,515.0,650.47,499.46
2016,7,2,8,45,710.0,125.5,4.2,29.5,565.5,701.17,533.81
2016,7,2,9,0,740.0,126.0,4.3,30.0,616.0,749.19,565.0
2016,7,2,9,15,756.5,129.5,4.35,30.5,661.5,791.49,591.58
2016,7,2,9,30,773.0,133.0,4.4,31.0,707.0,832.21,616.75
2016,7,2,9,45,790.0,133.0,4.45,31.5,748.0,867.76,638.14
2016,7,2,10,0,807.0,133.0,4.5,32.0,789.0,901.24,657.96
2016,7,2,10,15,816.5,135.0,4.5,32.0,824.0,927.45,673.97
2016,7,2,10,30,826.0,137.0,4.5,32.0,859.0,942.99,682.99
2016,7,2,10,45,835.5,137.0,4.55,32.5,888.0,961.16,692.71
2016,7,2,11,0,845.0,137.0,4.6,33.0,917.0,976.25,700.44
2016,7,2,11,15,850.0,138.0,4.6,33.0,938.0,984.65,705.11
2016,7,2,11,30,855.0,139.0,4.6,33.0,959.0,989.68,707.74
2016,7,2,11,45,855.5,141.5,4.65,33.5,972.0,988.27,705.15
2016,7,2,12,0,856.0,144.0,4.7,34.0,985.0,983.42,700.51
2016,7,2,12,15,857.0,144.5,4.7,34.0,990.5,973.82,694.13
2016,7,2,12,30,858.0,145.0,4.7,34.0,996.0,961.05,685.82
2016,7,2,12,45,857.0,145.0,4.7,34.5,994.0,942.97,672.79
2016,7,2,13,0,856.0,145.0,4.7,35.0,992.0,922.12,658.08
2016,7,2,13,15,854.0,144.5,4.7,35.0,981.5,897.12,642.09
2016,7,2,13,30,852.0,144.0,4.7,35.0,971.0,869.37,624.31
2016,7,2,13,45,846.5,144.0,4.75,35.0,953.0,836.48,603.28
2016,7,2,14,0,841.0,144.0,4.8,35.0,935.0,801.25,580.7
2016,7,2,14,15,835.0,142.5,4.75,35.0,910.0,762.16,554.86
2016,7,2,14,30,829.0,141.0,4.7,35.0,885.0,721.11,527.05
2016,7,2,14,45,819.5,139.5,4.7,35.0,853.0,675.61,494.85
2016,7,2,15,0,810.0,138.0,4.7,35.0,821.0,628.43,460.81
2016,7,2,15,15,799.0,135.5,4.65,34.5,782.5,578.55,424.8
2016,7,2,15,30,788.0,133.0,4.6,34.0,744.0,528.09,387.33
2016,7,2,15,45,770.0,131.5,4.6,34.0,700.0,474.88,346.11
2016,7,2,16,0,752.0,130.0,4.6,34.0,656.0,422.33,304.33
2016,7,2,16,15,733.0,126.0,4.55,33.5,608.5,368.19,260.93
2016,7,2,16,30,714.0,122.0,4.5,33.0,561.0,310.9,214.33
2016,7,2,16,45,683.0,119.5,4.45,33.0,509.5,257.44,170.15
2016,7,2,17,0,652.0,117.0,4.4,33.0,458.0,207.13,129.38
2016,7,2,17,15,618.5,111.0,4.25,32.5,405.5,157.1,91.92
2016,7,2,17,30,585.0,105.0,4.1,32.0,353.0,111.01,63.09
2016,7,2,17,45,534.5,98.0,4.0,31.5,300.5,68.13,51.27
2016,7,2,18,0,484.0,91.0,3.9,31.0,248.0,64.27,48.31
2016,7,2,18,15,420.0,81.0,3.75,30.5,198.5,58.64,43.71
2016,7,2,18,30,356.0,71.0,3.6,30.0,149.0,52.71,38.65
2016,7,2,18,45,264.0,57.0,3.45,29.5,106.0,43.26,30.4
2016,7,2,19,0,172.0,43.0,3.3,29.0,63.0,33.37,21.44
2016,7,2,19,15,86.0,21.5,3.35,28.5,31.5,17.96,4.59
2016,7,2,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,4.0,4.35,23.5,4.0,3.81,0.0
2016,7,3,6,0,0.0,8.0,4.5,24.0,8.0,7.4,0.0
2016,7,3,6,15,0.0,18.0,4.7,24.5,18.0,16.69,7.57
2016,7,3,6,30,0.0,28.0,4.9,25.0,28.0,25.98,15.47
2016,7,3,6,45,0.0,40.5,5.15,25.5,40.5,37.62,25.18
2016,7,3,7,0,0.0,53.0,5.4,26.0,53.0,49.27,34.77
2016,7,3,7,15,0.0,58.0,5.5,26.5,58.0,53.92,38.48
2016,7,3,7,30,0.0,63.0,5.6,27.0,63.0,58.59,42.08
2016,7,3,7,45,0.0,70.5,5.7,27.5,70.5,65.6,47.48
2016,7,3,8,0,0.0,78.0,5.8,28.0,78.0,72.62,52.8
2016,7,3,8,15,0.0,117.0,5.8,28.5,117.0,110.12,82.2
2016,7,3,8,30,0.0,156.0,5.8,29.0,156.0,148.2,111.5
2016,7,3,8,45,3.0,169.0,5.85,29.5,171.0,162.92,122.37
2016,7,3,9,0,6.0,182.0,5.9,30.0,186.0,177.87,133.34
2016,7,3,9,15,63.0,265.0,5.85,30.5,312.0,318.09,240.67
2016,7,3,9,30,120.0,348.0,5.8,31.0,438.0,467.14,350.42
2016,7,3,9,45,176.0,368.5,5.75,31.5,507.5,540.89,403.29
2016,7,3,10,0,232.0,389.0,5.7,32.0,577.0,616.67,456.64
2016,7,3,10,15,248.0,404.5,5.65,32.0,614.0,661.69,487.21
2016,7,3,10,30,264.0,420.0,5.6,32.0,651.0,695.06,509.65
2016,7,3,10,45,253.0,438.0,5.55,32.5,665.5,703.81,513.16
2016,7,3,11,0,242.0,456.0,5.5,33.0,680.0,700.98,509.0
2016,7,3,11,15,536.0,303.5,5.4,33.0,813.0,854.18,621.92
2016,7,3,11,30,830.0,151.0,5.3,33.0,946.0,976.92,705.0
2016,7,3,11,45,831.5,152.5,5.25,33.5,959.0,975.48,701.08
2016,7,3,12,0,833.0,154.0,5.2,34.0,972.0,970.71,695.84
2016,7,3,12,15,834.0,154.5,5.1,34.0,977.5,961.26,688.81
2016,7,3,12,30,835.0,155.0,5.0,34.0,983.0,948.72,679.9
2016,7,3,12,45,834.5,154.5,4.95,34.5,980.5,931.01,666.65
2016,7,3,13,0,834.0,154.0,4.9,35.0,978.0,910.59,651.8
2016,7,3,13,15,831.5,153.0,4.85,35.0,968.0,885.21,635.16
2016,7,3,13,30,829.0,152.0,4.8,35.0,958.0,857.2,616.83
2016,7,3,13,45,827.0,149.5,4.75,35.5,940.5,825.72,594.94
2016,7,3,14,0,825.0,147.0,4.7,36.0,923.0,791.75,571.56
2016,7,3,14,15,819.0,145.5,4.65,36.0,898.5,753.26,546.27
2016,7,3,14,30,813.0,144.0,4.6,36.0,874.0,713.47,519.31
2016,7,3,14,45,806.0,141.0,4.55,36.0,842.5,668.49,487.53
2016,7,3,15,0,799.0,138.0,4.5,36.0,811.0,622.15,454.15
2016,7,3,15,15,788.0,135.5,4.45,35.5,773.5,572.79,418.73
2016,7,3,15,30,777.0,133.0,4.4,35.0,736.0,522.88,381.86
2016,7,3,15,45,765.0,128.5,4.4,35.0,693.5,470.45,341.43
2016,7,3,16,0,753.0,124.0,4.4,35.0,651.0,418.06,299.93
2016,7,3,16,15,734.5,120.5,4.4,34.5,604.0,364.46,257.13
2016,7,3,16,30,716.0,117.0,4.4,34.0,557.0,307.87,211.2
2016,7,3,16,45,695.0,111.5,4.4,34.0,507.5,254.31,166.78
2016,7,3,17,0,674.0,106.0,4.4,34.0,458.0,202.75,124.72
2016,7,3,17,15,642.0,100.5,4.35,33.5,406.5,152.02,86.67
2016,7,3,17,30,610.0,95.0,4.3,33.0,355.0,104.99,57.25
2016,7,3,17,45,570.5,87.5,4.3,32.5,303.5,60.23,44.52
2016,7,3,18,0,531.0,80.0,4.3,32.0,252.0,55.16,40.53
2016,7,3,18,15,469.0,71.0,4.2,31.5,202.0,50.85,37.03
2016,7,3,18,30,407.0,62.0,4.1,31.0,152.0,46.26,33.11
2016,7,3,18,45,317.5,50.5,4.0,30.5,108.5,38.22,26.09
2016,7,3,19,0,228.0,39.0,3.9,30.0,65.0,30.19,18.76
2016,7,3,19,15,114.0,19.5,4.0,29.5,32.5,15.22,2.94
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.45,27.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.5,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.45,25.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.5,4.0,24.0,7.5,7.15,0.0
2016,7,4,6,0,0.0,15.0,4.1,24.0,15.0,13.91,2.17
2016,7,4,6,15,1.5,35.5,4.25,24.0,35.5,34.47,21.6
2016,7,4,6,30,3.0,56.0,4.4,24.0,56.0,55.39,39.36
2016,7,4,6,45,21.5,78.0,4.6,24.5,83.5,87.83,66.06
2016,7,4,7,0,40.0,100.0,4.8,25.0,111.0,119.49,92.04
2016,7,4,7,15,60.5,124.5,4.9,25.5,145.5,156.79,122.26
2016,7,4,7,30,81.0,149.0,5.0,26.0,180.0,196.02,153.57
2016,7,4,7,45,334.0,135.5,5.15,26.5,291.0,357.88,283.54
2016,7,4,8,0,587.0,122.0,5.3,27.0,402.0,526.51,414.94
2016,7,4,8,15,617.5,128.0,5.35,27.5,453.0,581.12,454.87
2016,7,4,8,30,648.0,134.0,5.4,28.0,504.0,636.6,494.83
2016,7,4,8,45,534.5,192.5,5.45,28.5,516.5,632.93,487.66
2016,7,4,9,0,421.0,251.0,5.5,29.0,529.0,622.71,475.44
2016,7,4,9,15,584.5,196.5,5.5,29.5,612.5,721.37,548.58
2016,7,4,9,30,748.0,142.0,5.5,30.0,696.0,819.94,616.62
2016,7,4,9,45,769.0,141.0,5.5,30.5,738.5,857.48,639.47
2016,7,4,10,0,790.0,140.0,5.5,31.0,781.0,893.19,661.11
2016,7,4,10,15,800.0,142.5,5.45,31.5,816.0,920.13,676.32
2016,7,4,10,30,810.0,145.0,5.4,32.0,851.0,944.29,689.59
2016,7,4,10,45,823.5,142.5,5.35,32.5,881.5,955.44,694.18
2016,7,4,11,0,837.0,140.0,5.3,33.0,912.0,971.91,702.39
2016,7,4,11,15,842.5,141.5,5.2,33.5,933.5,981.32,705.61
2016,7,4,11,30,848.0,143.0,5.1,34.0,955.0,987.36,706.73
2016,7,4,11,45,619.0,289.5,5.1,34.5,887.0,916.35,656.87
2016,7,4,12,0,390.0,436.0,5.1,35.0,819.0,821.57,585.54
2016,7,4,12,15,618.5,294.5,5.05,35.0,906.0,902.36,646.26
2016,7,4,12,30,847.0,153.0,5.0,35.0,993.0,958.87,683.99
2016,7,4,12,45,854.0,148.0,5.0,35.5,993.5,943.94,672.53
2016,7,4,13,0,861.0,143.0,5.0,36.0,994.0,925.98,659.64
2016,7,4,13,15,639.0,285.0,5.0,36.0,913.0,845.87,605.51
2016,7,4,13,30,417.0,427.0,5.0,36.0,832.0,763.15,544.2
2016,7,4,13,45,638.0,280.0,5.0,36.5,887.0,793.78,570.33
2016,7,4,14,0,859.0,133.0,5.0,37.0,942.0,807.03,580.91
2016,7,4,14,15,703.5,236.0,5.0,37.0,887.0,749.75,540.46
2016,7,4,14,30,548.0,339.0,5.0,37.0,832.0,698.05,501.39
2016,7,4,14,45,510.0,333.0,5.0,37.0,778.5,638.87,460.42
2016,7,4,15,0,472.0,327.0,5.0,37.0,725.0,581.95,420.42
2016,7,4,15,15,417.0,330.5,4.95,36.5,670.5,525.84,380.85
2016,7,4,15,30,362.0,334.0,4.9,36.0,616.0,477.47,346.21
2016,7,4,15,45,562.0,231.0,4.9,36.0,638.5,459.93,333.08
2016,7,4,16,0,762.0,128.0,4.9,36.0,661.0,425.72,304.75
2016,7,4,16,15,743.0,124.0,4.85,35.5,613.0,370.97,261.08
2016,7,4,16,30,724.0,120.0,4.8,35.0,565.0,313.15,214.3
2016,7,4,16,45,699.0,115.5,4.75,35.0,514.5,258.89,169.55
2016,7,4,17,0,674.0,111.0,4.7,35.0,464.0,207.08,127.55
2016,7,4,17,15,578.0,118.5,4.5,34.5,397.5,158.66,94.0
2016,7,4,17,30,482.0,126.0,4.3,34.0,331.0,121.72,74.1
2016,7,4,17,45,443.0,114.5,4.1,33.5,282.5,80.89,61.3
2016,7,4,18,0,404.0,103.0,3.9,33.0,234.0,72.81,54.94
2016,7,4,18,15,395.0,85.5,3.75,32.0,193.5,61.97,46.18
2016,7,4,18,30,386.0,68.0,3.6,31.0,153.0,50.47,36.61
2016,7,4,18,45,292.0,55.0,3.45,30.5,109.0,41.73,28.99
2016,7,4,19,0,198.0,42.0,3.3,30.0,65.0,32.6,20.69
2016,7,4,19,15,99.0,21.0,3.5,29.5,32.5,16.43,3.53
2016,7,4,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,45,43.0,12.5,3.95,24.0,15.0,18.57,0.0
2016,7,5,6,0,86.0,25.0,4.0,24.0,30.0,48.93,18.53
2016,7,5,6,15,188.5,41.5,4.15,24.0,68.5,106.58,72.91
2016,7,5,6,30,291.0,58.0,4.3,24.0,107.0,168.84,124.65
2016,7,5,6,45,385.0,66.5,4.45,24.5,156.5,230.42,176.5
2016,7,5,7,0,479.0,75.0,4.6,25.0,206.0,305.41,238.82
2016,7,5,7,15,531.0,82.5,4.6,25.5,257.5,365.88,288.71
2016,7,5,7,30,583.0,90.0,4.6,26.0,309.0,430.73,340.55
2016,7,5,7,45,636.0,91.0,4.7,26.5,364.5,492.95,389.17
2016,7,5,8,0,689.0,92.0,4.8,27.0,420.0,558.66,439.11
2016,7,5,8,15,715.5,96.5,4.85,27.5,472.0,611.49,477.77
2016,7,5,8,30,742.0,101.0,4.9,28.0,524.0,666.47,516.36
2016,7,5,8,45,770.0,100.5,4.95,28.5,575.0,717.05,550.09
2016,7,5,9,0,798.0,100.0,5.0,29.0,626.0,767.32,583.02
2016,7,5,9,15,812.5,102.5,5.0,29.5,671.5,808.94,609.12
2016,7,5,9,30,827.0,105.0,5.0,30.0,717.0,842.78,629.53
2016,7,5,9,45,651.5,205.5,5.0,30.5,704.5,824.22,613.86
2016,7,5,10,0,476.0,306.0,5.0,31.0,692.0,777.05,573.94
2016,7,5,10,15,674.5,207.0,5.0,31.5,780.5,874.18,643.33
2016,7,5,10,30,873.0,108.0,5.0,32.0,869.0,958.83,696.93
2016,7,5,10,45,656.0,247.5,5.0,32.5,830.5,914.29,664.35
2016,7,5,11,0,439.0,387.0,5.0,33.0,792.0,843.05,607.83
2016,7,5,11,15,425.0,401.0,4.95,33.0,800.5,842.42,606.41
2016,7,5,11,30,411.0,415.0,4.9,33.0,809.0,839.44,603.12
2016,7,5,11,45,421.5,427.5,4.9,33.5,836.5,856.97,613.07
2016,7,5,12,0,432.0,440.0,4.9,34.0,864.0,872.08,621.28
2016,7,5,12,15,661.0,281.0,4.85,34.0,934.0,931.24,667.33
2016,7,5,12,30,890.0,122.0,4.8,34.0,1004.0,971.79,693.66
2016,7,5,12,45,632.0,284.0,4.8,34.5,909.5,877.17,628.81
2016,7,5,13,0,374.0,446.0,4.8,35.0,815.0,773.59,551.31
2016,7,5,13,15,403.5,438.0,4.8,35.0,833.0,778.02,555.47
2016,7,5,13,30,433.0,430.0,4.8,35.0,851.0,780.07,557.43
2016,7,5,13,45,441.0,417.0,4.8,35.5,839.0,755.82,540.41
2016,7,5,14,0,449.0,404.0,4.8,36.0,827.0,729.89,522.3
2016,7,5,14,15,660.0,258.5,4.8,36.0,860.5,737.43,532.99
2016,7,5,14,30,871.0,113.0,4.8,36.0,894.0,728.36,530.83
2016,7,5,14,45,858.5,114.5,4.8,36.0,861.0,682.13,498.48
2016,7,5,15,0,846.0,116.0,4.8,36.0,828.0,634.78,464.27
2016,7,5,15,15,836.0,114.0,4.8,35.5,790.5,584.97,428.49
2016,7,5,15,30,826.0,112.0,4.8,35.0,753.0,534.34,390.99
2016,7,5,15,45,813.0,109.0,4.85,35.0,710.0,480.84,349.59
2016,7,5,16,0,800.0,106.0,4.9,35.0,667.0,423.07,303.97
2016,7,5,16,15,783.0,103.0,4.95,34.5,619.5,367.85,259.56
2016,7,5,16,30,766.0,100.0,5.0,34.0,572.0,313.61,214.81
2016,7,5,16,45,743.0,96.5,5.05,34.0,521.0,258.7,168.93
2016,7,5,17,0,720.0,93.0,5.1,34.0,470.0,205.97,125.62
2016,7,5,17,15,690.0,88.5,5.0,33.5,417.5,149.33,82.69
2016,7,5,17,30,660.0,84.0,4.9,33.0,365.0,100.33,51.88
2016,7,5,17,45,616.0,79.0,4.85,32.5,312.0,54.44,39.73
2016,7,5,18,0,572.0,74.0,4.8,32.0,259.0,50.46,36.62
2016,7,5,18,15,511.5,66.5,4.6,31.5,208.5,47.18,33.96
2016,7,5,18,30,451.0,59.0,4.4,31.0,158.0,43.71,30.98
2016,7,5,18,45,355.0,48.5,4.25,30.5,113.0,37.26,25.29
2016,7,5,19,0,259.0,38.0,4.1,30.0,68.0,29.43,18.13
2016,7,5,19,15,129.5,19.0,4.1,29.5,34.0,14.84,2.54
2016,7,5,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,6,5,45,36.5,12.0,4.25,23.5,14.5,17.06,0.0
2016,7,6,6,0,73.0,24.0,4.4,24.0,29.0,44.81,15.45
2016,7,6,6,15,171.5,41.0,4.55,24.5,66.5,101.41,69.07
2016,7,6,6,30,270.0,58.0,4.7,25.0,104.0,161.88,119.03
2016,7,6,6,45,365.5,67.0,4.85,25.5,152.5,223.35,170.51
2016,7,6,7,0,461.0,76.0,5.0,26.0,201.0,298.3,232.6
2016,7,6,7,15,513.5,84.0,5.05,26.5,252.5,358.62,282.36
2016,7,6,7,30,566.0,92.0,5.1,27.0,304.0,423.42,334.23
2016,7,6,7,45,615.0,95.0,5.2,27.5,358.5,484.72,382.14
2016,7,6,8,0,664.0,98.0,5.3,28.0,413.0,549.23,431.19
2016,7,6,8,15,691.0,102.5,5.4,28.5,464.5,603.12,470.86
2016,7,6,8,30,718.0,107.0,5.5,29.0,516.0,657.48,509.76
2016,7,6,8,45,742.5,109.0,5.6,29.5,566.0,705.13,541.78
2016,7,6,9,0,767.0,111.0,5.7,30.0,616.0,754.43,574.52
2016,7,6,9,15,782.5,114.5,5.7,30.5,661.5,796.99,601.61
2016,7,6,9,30,798.0,118.0,5.7,31.0,707.0,837.84,627.16
2016,7,6,9,45,812.0,119.0,5.7,31.5,748.0,872.64,648.23
2016,7,6,10,0,826.0,120.0,5.7,32.0,789.0,898.3,662.91
2016,7,6,10,15,835.0,122.0,5.7,32.0,824.5,924.48,679.31
2016,7,6,10,30,844.0,124.0,5.7,32.0,860.0,947.79,693.76
2016,7,6,10,45,853.0,124.0,5.7,32.5,889.0,966.0,703.4
2016,7,6,11,0,862.0,124.0,5.7,33.0,918.0,981.07,710.99
2016,7,6,11,15,866.5,125.0,5.7,33.5,939.5,989.39,714.21
2016,7,6,11,30,871.0,126.0,5.7,34.0,961.0,994.27,715.29
2016,7,6,11,45,876.0,125.5,5.7,34.5,975.5,994.69,713.57
2016,7,6,12,0,881.0,125.0,5.7,35.0,990.0,991.62,709.73
2016,7,6,12,15,882.5,125.5,5.7,35.0,996.0,982.64,703.65
2016,7,6,12,30,884.0,126.0,5.7,35.0,1002.0,970.34,695.55
2016,7,6,12,45,884.5,125.5,5.7,35.5,1000.5,953.03,682.81
2016,7,6,13,0,885.0,125.0,5.7,36.0,999.0,932.71,668.24
2016,7,6,13,15,883.5,124.5,5.7,36.0,989.5,907.6,651.99
2016,7,6,13,30,882.0,124.0,5.7,36.0,980.0,879.59,633.85
2016,7,6,13,45,878.0,123.5,5.75,36.5,962.0,846.69,611.35
2016,7,6,14,0,874.0,123.0,5.8,37.0,944.0,811.23,587.13
2016,7,6,14,15,868.5,121.5,5.8,36.5,919.0,771.36,562.04
2016,7,6,14,30,863.0,120.0,5.8,36.0,894.0,729.4,535.23
2016,7,6,14,45,848.0,122.5,5.8,36.0,860.5,682.64,501.99
2016,7,6,15,0,833.0,125.0,5.8,36.0,827.0,634.97,467.12
2016,7,6,15,15,822.5,123.0,5.85,36.0,789.0,585.43,430.35
2016,7,6,15,30,812.0,121.0,5.9,36.0,751.0,532.27,390.09
2016,7,6,15,45,793.0,120.5,5.95,36.0,707.0,478.15,348.02
2016,7,6,16,0,774.0,120.0,6.0,36.0,663.0,424.72,305.4
2016,7,6,16,15,756.0,116.5,6.0,35.5,615.0,370.05,261.41
2016,7,6,16,30,738.0,113.0,6.0,35.0,567.0,316.52,217.35
2016,7,6,16,45,707.0,111.0,6.0,34.5,515.0,257.91,169.51
2016,7,6,17,0,676.0,109.0,6.0,34.0,463.0,206.45,127.9
2016,7,6,17,15,643.0,104.0,5.85,33.5,410.5,155.72,89.64
2016,7,6,17,30,610.0,99.0,5.7,33.0,358.0,108.83,60.16
2016,7,6,17,45,558.5,93.0,5.6,32.5,305.0,65.04,48.52
2016,7,6,18,0,507.0,87.0,5.5,32.0,252.0,60.94,45.35
2016,7,6,18,15,442.0,78.0,5.3,31.0,202.0,56.48,41.82
2016,7,6,18,30,377.0,69.0,5.1,30.0,152.0,51.24,37.42
2016,7,6,18,45,281.0,55.5,4.9,29.5,108.0,42.13,29.45
2016,7,6,19,0,185.0,42.0,4.7,29.0,64.0,32.61,20.77
2016,7,6,19,15,92.5,21.0,4.55,28.5,32.0,16.44,3.32
2016,7,6,19,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,5,45,2.5,10.5,4.25,24.0,10.5,10.39,0.0
2016,7,7,6,0,5.0,21.0,4.4,24.0,21.0,21.1,4.29
2016,7,7,6,15,49.5,41.0,4.6,24.5,48.5,59.92,40.01
2016,7,7,6,30,94.0,61.0,4.8,25.0,76.0,98.17,71.71
2016,7,7,6,45,133.0,81.5,5.0,25.5,112.5,139.68,106.36
2016,7,7,7,0,172.0,102.0,5.2,26.0,149.0,191.31,148.97
2016,7,7,7,15,193.5,123.0,5.25,26.5,187.0,233.55,183.47
2016,7,7,7,30,215.0,144.0,5.3,27.0,225.0,277.67,218.65
2016,7,7,7,45,457.0,116.0,5.4,28.0,322.0,409.14,322.91
2016,7,7,8,0,699.0,88.0,5.5,29.0,419.0,560.08,438.82
2016,7,7,8,15,725.0,92.0,5.55,29.5,471.0,612.7,477.06
2016,7,7,8,30,751.0,96.0,5.6,30.0,523.0,667.24,515.14
2016,7,7,8,45,777.0,96.5,5.65,30.5,573.5,717.79,548.87
2016,7,7,9,0,803.0,97.0,5.7,31.0,624.0,767.89,581.72
2016,7,7,9,15,817.5,99.5,5.7,31.5,670.0,804.19,604.17
2016,7,7,9,30,832.0,102.0,5.7,32.0,716.0,843.99,628.83
2016,7,7,9,45,844.5,103.0,5.7,32.5,757.0,878.28,649.41
2016,7,7,10,0,857.0,104.0,5.7,33.0,798.0,910.18,668.19
2016,7,7,10,15,865.0,105.5,5.65,33.5,833.0,935.72,682.29
2016,7,7,10,30,873.0,107.0,5.6,34.0,868.0,958.26,694.32
2016,7,7,10,45,879.5,108.0,5.6,34.5,896.0,975.65,703.25
2016,7,7,11,0,886.0,109.0,5.6,35.0,924.0,989.73,710.06
2016,7,7,11,15,890.0,110.0,5.55,35.0,945.5,997.91,714.27
2016,7,7,11,30,894.0,111.0,5.5,35.0,967.0,1002.56,716.33
2016,7,7,11,45,886.5,118.5,5.5,35.5,978.0,998.67,711.81
2016,7,7,12,0,879.0,126.0,5.5,36.0,989.0,991.12,705.1
2016,7,7,12,15,880.0,126.5,5.5,36.0,994.5,981.69,698.81
2016,7,7,12,30,881.0,127.0,5.5,36.0,1000.0,968.96,690.49
2016,7,7,12,45,879.0,128.0,5.5,36.5,997.5,950.75,677.26
2016,7,7,13,0,877.0,129.0,5.5,37.0,995.0,929.62,662.26
2016,7,7,13,15,874.5,128.5,5.5,37.0,985.0,903.8,645.67
2016,7,7,13,30,872.0,128.0,5.5,37.0,975.0,875.16,627.25
2016,7,7,13,45,866.0,128.5,5.5,37.0,956.5,841.78,605.63
2016,7,7,14,0,860.0,129.0,5.5,37.0,938.0,806.01,582.35
2016,7,7,14,15,854.5,128.0,5.5,37.0,913.0,767.08,556.8
2016,7,7,14,30,849.0,127.0,5.5,37.0,888.0,726.08,529.67
2016,7,7,14,45,838.0,127.0,5.55,37.0,855.5,680.37,497.44
2016,7,7,15,0,827.0,127.0,5.6,37.0,823.0,633.46,463.56
2016,7,7,15,15,816.0,124.5,5.6,36.5,785.0,583.46,427.51
2016,7,7,15,30,805.0,122.0,5.6,36.0,747.0,529.96,387.93
2016,7,7,15,45,558.0,213.5,5.65,36.0,634.5,443.97,322.94
2016,7,7,16,0,311.0,305.0,5.7,36.0,522.0,386.02,279.71
2016,7,7,16,15,521.5,209.5,5.7,35.5,543.5,359.73,256.88
2016,7,7,16,30,732.0,114.0,5.7,35.0,565.0,315.89,216.91
2016,7,7,16,45,704.0,111.0,5.75,35.0,513.5,257.47,168.87
2016,7,7,17,0,676.0,108.0,5.8,35.0,462.0,205.91,126.93
2016,7,7,17,15,643.5,103.0,5.7,34.5,409.5,155.2,88.82
2016,7,7,17,30,611.0,98.0,5.6,34.0,357.0,108.27,59.4
2016,7,7,17,45,566.5,91.0,5.6,33.5,305.0,63.63,47.15
2016,7,7,18,0,522.0,84.0,5.6,33.0,253.0,58.49,43.12
2016,7,7,18,15,458.0,75.0,5.35,32.0,203.0,54.36,39.86
2016,7,7,18,30,394.0,66.0,5.1,31.0,153.0,48.98,35.37
2016,7,7,18,45,304.5,53.0,4.95,30.5,109.0,40.2,27.71
2016,7,7,19,0,215.0,40.0,4.8,30.0,65.0,31.02,19.38
2016,7,7,19,15,107.5,20.0,4.6,29.5,32.5,15.65,2.69
2016,7,7,19,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.8,23.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,7,8,5,45,33.5,11.5,3.65,23.5,13.5,16.07,0.0
2016,7,8,6,0,67.0,23.0,3.8,24.0,27.0,42.1,11.46
2016,7,8,6,15,167.0,41.0,3.95,24.5,64.5,100.2,67.92
2016,7,8,6,30,267.0,59.0,4.1,25.0,102.0,161.84,118.77
2016,7,8,6,45,361.5,68.5,4.3,25.5,151.0,223.22,170.09
2016,7,8,7,0,456.0,78.0,4.5,26.0,200.0,294.91,229.54
2016,7,8,7,15,509.5,86.0,4.55,26.5,252.0,358.32,281.55
2016,7,8,7,30,563.0,94.0,4.6,27.0,304.0,423.52,333.54
2016,7,8,7,45,618.5,95.0,4.65,28.0,359.0,486.4,381.67
2016,7,8,8,0,674.0,96.0,4.7,29.0,414.0,553.04,431.03
2016,7,8,8,15,701.0,100.5,4.75,29.5,466.0,607.45,470.49
2016,7,8,8,30,728.0,105.0,4.8,30.0,518.0,660.26,507.48
2016,7,8,8,45,756.5,105.0,4.9,30.5,569.5,711.4,541.55
2016,7,8,9,0,785.0,105.0,5.0,31.0,621.0,762.3,574.9
2016,7,8,9,15,800.5,108.0,5.0,31.5,666.5,805.03,601.57
2016,7,8,9,30,816.0,111.0,5.0,32.0,712.0,846.0,626.69
2016,7,8,9,45,831.5,111.0,5.0,32.5,754.0,875.28,643.57
2016,7,8,10,0,847.0,111.0,5.0,33.0,796.0,908.56,663.06
2016,7,8,10,15,855.5,112.5,4.95,33.0,831.0,934.35,678.47
2016,7,8,10,30,864.0,114.0,4.9,33.0,866.0,957.19,691.94
2016,7,8,10,45,872.0,114.5,4.9,33.5,895.0,975.38,701.28
2016,7,8,11,0,880.0,115.0,4.9,34.0,924.0,990.33,708.56
2016,7,8,11,15,884.5,116.0,4.85,34.0,945.5,998.94,712.93
2016,7,8,11,30,889.0,117.0,4.8,34.0,967.0,1004.04,715.18
2016,7,8,11,45,889.5,119.0,4.8,34.5,980.0,1002.6,712.25
2016,7,8,12,0,890.0,121.0,4.8,35.0,993.0,997.6,707.21
2016,7,8,12,15,891.0,121.0,4.8,35.0,999.0,987.67,700.66
2016,7,8,12,30,892.0,121.0,4.8,35.0,1005.0,974.41,692.09
2016,7,8,12,45,892.0,121.0,4.8,35.5,1003.0,957.03,679.53
2016,7,8,13,0,892.0,121.0,4.8,36.0,1001.0,936.61,665.14
2016,7,8,13,15,890.0,120.5,4.8,36.0,991.5,910.91,648.81
2016,7,8,13,30,888.0,120.0,4.8,36.0,982.0,882.32,630.6
2016,7,8,13,45,883.5,119.5,4.8,36.5,964.0,848.82,607.85
2016,7,8,14,0,879.0,119.0,4.8,37.0,946.0,812.79,583.43
2016,7,8,14,15,873.5,118.0,4.85,37.0,921.0,773.18,558.02
2016,7,8,14,30,868.0,117.0,4.9,37.0,896.0,731.44,530.94
2016,7,8,14,45,854.5,119.0,4.95,37.0,863.0,685.02,498.86
2016,7,8,15,0,841.0,121.0,5.0,37.0,830.0,637.55,464.84
2016,7,8,15,15,547.5,241.5,5.05,36.5,695.0,526.44,383.37
2016,7,8,15,30,254.0,362.0,5.1,36.0,560.0,444.93,322.92
2016,7,8,15,45,521.0,238.5,5.15,36.0,613.0,448.3,325.45
2016,7,8,16,0,788.0,115.0,5.2,36.0,666.0,427.07,306.25
2016,7,8,16,15,770.0,111.5,5.2,35.5,618.5,371.56,261.72
2016,7,8,16,30,752.0,108.0,5.2,35.0,571.0,317.17,217.12
2016,7,8,16,45,724.5,105.5,5.25,35.0,519.5,262.67,171.96
2016,7,8,17,0,697.0,103.0,5.3,35.0,468.0,206.09,126.17
2016,7,8,17,15,665.5,98.0,5.2,34.5,415.5,154.25,87.13
2016,7,8,17,30,634.0,93.0,5.1,34.0,363.0,106.03,56.85
2016,7,8,17,45,587.5,87.5,5.0,33.5,309.5,61.14,45.08
2016,7,8,18,0,541.0,82.0,4.9,33.0,256.0,56.92,41.81
2016,7,8,18,15,477.5,73.0,4.65,32.0,205.5,52.69,38.48
2016,7,8,18,30,414.0,64.0,4.4,31.0,155.0,48.21,34.72
2016,7,8,18,45,318.5,52.0,4.15,30.5,110.5,39.45,27.09
2016,7,8,19,0,223.0,40.0,3.9,30.0,66.0,31.05,19.39
2016,7,8,19,15,111.5,20.0,3.85,29.5,33.0,15.66,2.5
2016,7,8,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.75,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,9.5,3.1,23.5,9.5,9.05,0.0
2016,7,9,6,0,0.0,19.0,3.2,24.0,19.0,17.93,1.43
2016,7,9,6,15,41.5,39.5,3.35,24.5,46.5,56.14,37.1
2016,7,9,6,30,83.0,60.0,3.5,25.0,74.0,93.57,68.11
2016,7,9,6,45,117.0,81.5,3.7,25.5,109.0,133.72,101.56
2016,7,9,7,0,151.0,103.0,3.9,26.0,144.0,177.37,137.62
2016,7,9,7,15,176.5,123.5,3.9,26.5,181.5,219.14,171.59
2016,7,9,7,30,202.0,144.0,3.9,27.0,219.0,270.67,212.38
2016,7,9,7,45,356.5,140.5,3.95,27.5,298.5,376.35,295.51
2016,7,9,8,0,511.0,137.0,4.0,28.0,378.0,488.73,381.65
2016,7,9,8,15,527.5,151.0,4.0,28.5,425.5,538.73,417.48
2016,7,9,8,30,544.0,165.0,4.0,29.0,473.0,588.7,452.55
2016,7,9,8,45,291.5,214.0,4.0,29.5,381.0,457.94,350.54
2016,7,9,9,0,39.0,263.0,4.0,30.0,289.0,296.33,222.89
2016,7,9,9,15,148.5,300.0,4.0,30.5,408.0,438.44,330.06
2016,7,9,9,30,258.0,337.0,4.0,31.0,527.0,587.74,437.3
2016,7,9,9,45,186.0,362.0,4.0,31.5,503.0,543.88,401.96
2016,7,9,10,0,114.0,387.0,4.0,32.0,479.0,506.39,371.72
2016,7,9,10,15,475.0,258.5,4.0,32.5,668.0,736.01,541.08
2016,7,9,10,30,836.0,130.0,4.0,33.0,857.0,947.08,681.87
2016,7,9,10,45,572.0,283.5,4.0,33.5,788.5,869.51,624.97
2016,7,9,11,0,308.0,437.0,4.0,34.0,720.0,758.03,541.22
2016,7,9,11,15,583.0,286.0,4.0,34.0,837.5,886.46,634.99
2016,7,9,11,30,858.0,135.0,4.0,34.0,955.0,991.56,703.61
2016,7,9,11,45,853.0,141.0,4.0,34.5,966.5,988.4,698.94
2016,7,9,12,0,848.0,147.0,4.0,35.0,978.0,981.73,692.95
2016,7,9,12,15,849.0,147.5,3.95,35.0,983.5,972.4,686.55
2016,7,9,12,30,850.0,148.0,3.9,35.0,989.0,959.9,678.24
2016,7,9,12,45,846.5,149.5,3.9,35.5,986.0,941.07,664.91
2016,7,9,13,0,843.0,151.0,3.9,36.0,983.0,919.52,649.97
2016,7,9,13,15,840.5,150.5,3.9,36.0,973.0,894.4,634.15
2016,7,9,13,30,838.0,150.0,3.9,36.0,963.0,866.6,616.59
2016,7,9,13,45,830.0,151.0,3.9,36.0,944.0,832.91,595.15
2016,7,9,14,0,822.0,152.0,3.9,36.0,925.0,799.86,574.06
2016,7,9,14,15,816.0,150.5,3.85,36.0,900.5,760.47,548.42
2016,7,9,14,30,810.0,149.0,3.8,36.0,876.0,719.2,520.71
2016,7,9,14,45,803.5,145.5,3.8,36.0,844.5,674.11,489.37
2016,7,9,15,0,797.0,142.0,3.8,36.0,813.0,627.62,456.34
2016,7,9,15,15,785.5,139.5,3.75,36.0,775.5,577.9,420.11
2016,7,9,15,30,774.0,137.0,3.7,36.0,738.0,527.67,382.62
2016,7,9,15,45,754.5,136.5,3.7,36.0,694.0,475.13,342.58
2016,7,9,16,0,735.0,136.0,3.7,36.0,650.0,423.41,302.1
2016,7,9,16,15,662.5,152.5,3.7,35.5,591.0,363.51,256.06
2016,7,9,16,30,590.0,169.0,3.7,35.0,532.0,314.71,217.98
2016,7,9,16,45,402.5,195.0,3.7,35.0,433.0,252.05,173.42
2016,7,9,17,0,215.0,221.0,3.7,35.0,334.0,219.91,154.55
2016,7,9,17,15,171.0,198.0,3.65,34.5,281.5,180.16,126.79
2016,7,9,17,30,127.0,175.0,3.6,34.0,229.0,145.89,104.17
2016,7,9,17,45,289.5,136.0,3.6,33.5,236.0,102.03,78.57
2016,7,9,18,0,452.0,97.0,3.6,33.0,243.0,68.63,51.46
2016,7,9,18,15,386.5,86.0,3.65,32.0,194.0,62.4,46.54
2016,7,9,18,30,321.0,75.0,3.7,31.0,145.0,55.83,41.06
2016,7,9,18,45,233.5,59.0,3.8,30.5,102.5,44.89,31.57
2016,7,9,19,0,146.0,43.0,3.9,30.0,60.0,34.8,22.38
2016,7,9,19,15,73.0,21.5,4.05,29.5,30.0,17.93,3.41
2016,7,9,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.45,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,6.5,2.65,23.5,6.5,6.2,0.0
2016,7,10,6,0,0.0,13.0,2.8,24.0,13.0,12.06,0.0
2016,7,10,6,15,7.5,34.5,3.0,24.0,35.5,35.45,21.89
2016,7,10,6,30,15.0,56.0,3.2,24.0,58.0,62.61,44.81
2016,7,10,6,45,34.0,79.5,3.45,24.5,87.5,95.02,71.62
2016,7,10,7,0,53.0,103.0,3.7,25.0,117.0,129.21,99.73
2016,7,10,7,15,73.5,125.0,3.75,25.5,149.5,164.24,128.13
2016,7,10,7,30,94.0,147.0,3.8,26.0,182.0,208.24,163.11
2016,7,10,7,45,68.5,164.5,3.9,27.0,192.5,207.95,161.7
2016,7,10,8,0,43.0,182.0,4.0,28.0,203.0,212.02,163.37
2016,7,10,8,15,22.5,172.0,4.05,28.5,183.0,180.73,137.84
2016,7,10,8,30,2.0,162.0,4.1,29.0,163.0,155.81,117.26
2016,7,10,8,45,4.5,177.0,4.2,29.5,180.0,172.18,129.36
2016,7,10,9,0,7.0,192.0,4.3,30.0,197.0,188.75,141.43
2016,7,10,9,15,53.5,266.0,4.3,30.0,305.5,311.68,235.12
2016,7,10,9,30,100.0,340.0,4.3,30.0,414.0,431.14,323.19
2016,7,10,9,45,67.5,333.5,4.3,30.5,384.5,395.84,294.85
2016,7,10,10,0,35.0,327.0,4.3,31.0,355.0,359.04,265.89
2016,7,10,10,15,37.0,346.0,4.3,31.5,377.0,380.04,280.2
2016,7,10,10,30,39.0,365.0,4.3,32.0,399.0,400.82,294.07
2016,7,10,10,45,43.5,374.5,4.3,32.5,413.5,414.02,302.57
2016,7,10,11,0,48.0,384.0,4.3,33.0,428.0,427.05,310.95
2016,7,10,11,15,115.0,435.0,4.3,33.0,544.0,554.16,401.69
2016,7,10,11,30,182.0,486.0,4.3,33.0,660.0,669.76,481.62
2016,7,10,11,45,153.0,491.5,4.35,33.5,640.0,642.96,460.76
2016,7,10,12,0,124.0,497.0,4.4,34.0,620.0,615.49,440.18
2016,7,10,12,15,231.5,481.0,4.4,34.0,710.5,699.35,500.33
2016,7,10,12,30,339.0,465.0,4.4,34.0,801.0,785.04,559.85
2016,7,10,12,45,318.5,477.5,4.45,34.5,792.5,766.62,545.37
2016,7,10,13,0,298.0,490.0,4.5,35.0,784.0,747.35,530.96
2016,7,10,13,15,553.5,329.5,4.5,35.0,869.0,815.9,584.64
2016,7,10,13,30,809.0,169.0,4.5,35.0,954.0,864.33,620.72
2016,7,10,13,45,801.5,170.0,4.55,35.0,936.0,830.93,598.92
2016,7,10,14,0,794.0,171.0,4.6,35.0,918.0,795.45,576.08
2016,7,10,14,15,787.5,169.5,4.6,35.0,893.5,756.59,550.63
2016,7,10,14,30,781.0,168.0,4.6,35.0,869.0,715.98,522.48
2016,7,10,14,45,765.0,170.0,4.6,35.0,836.0,670.52,490.31
2016,7,10,15,0,749.0,172.0,4.6,35.0,803.0,624.54,457.15
2016,7,10,15,15,736.5,169.0,4.6,35.0,765.5,573.62,419.96
2016,7,10,15,30,724.0,166.0,4.6,35.0,728.0,524.12,382.85
2016,7,10,15,45,695.5,168.5,4.65,35.0,683.0,471.69,342.75
2016,7,10,16,0,667.0,171.0,4.7,35.0,638.0,421.12,303.17
2016,7,10,16,15,645.5,165.5,4.7,34.5,591.0,368.56,261.83
2016,7,10,16,30,624.0,160.0,4.7,34.0,544.0,317.75,220.98
2016,7,10,16,45,577.5,160.5,4.7,34.0,491.0,267.83,180.87
2016,7,10,17,0,531.0,161.0,4.7,34.0,438.0,222.51,145.33
2016,7,10,17,15,493.0,151.5,4.55,33.5,386.5,175.3,110.62
2016,7,10,17,30,455.0,142.0,4.4,33.0,335.0,132.52,83.56
2016,7,10,17,45,388.0,134.0,4.3,32.5,282.5,95.12,73.28
2016,7,10,18,0,321.0,126.0,4.2,32.0,230.0,94.25,72.92
2016,7,10,18,15,257.0,109.0,3.95,31.0,182.5,82.78,63.69
2016,7,10,18,30,193.0,92.0,3.7,30.0,135.0,70.83,53.72
2016,7,10,18,45,118.5,69.0,3.5,29.5,93.0,55.93,40.84
2016,7,10,19,0,44.0,46.0,3.3,29.0,51.0,39.23,26.03
2016,7,10,19,15,22.0,23.0,3.35,28.5,25.5,20.51,4.4
2016,7,10,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.1,23.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.5,4.1,23.5,9.5,9.81,0.0
2016,7,11,6,0,10.0,19.0,4.2,24.0,19.0,20.93,0.22
2016,7,11,6,15,74.0,43.0,4.4,24.5,54.0,69.78,46.51
2016,7,11,6,30,138.0,67.0,4.6,25.0,89.0,124.83,91.82
2016,7,11,6,45,226.5,83.0,4.85,25.5,135.5,182.46,139.28
2016,7,11,7,0,315.0,99.0,5.1,26.0,182.0,256.45,200.0
2016,7,11,7,15,374.0,111.5,5.25,26.5,232.5,316.21,248.95
2016,7,11,7,30,433.0,124.0,5.4,27.0,283.0,381.59,301.28
2016,7,11,7,45,496.5,127.0,5.55,27.5,337.5,444.4,350.67
2016,7,11,8,0,560.0,130.0,5.7,28.0,392.0,516.72,406.07
2016,7,11,8,15,592.5,136.5,5.8,28.5,444.0,572.36,447.31
2016,7,11,8,30,625.0,143.0,5.9,29.0,496.0,629.11,488.43
2016,7,11,8,45,658.5,145.0,6.05,29.5,547.5,682.52,526.52
2016,7,11,9,0,692.0,147.0,6.2,30.0,599.0,736.32,563.56
2016,7,11,9,15,711.0,151.0,6.25,30.5,645.0,780.11,592.06
2016,7,11,9,30,730.0,155.0,6.3,31.0,691.0,822.62,619.33
2016,7,11,9,45,748.0,156.5,6.4,31.5,733.5,855.9,640.07
2016,7,11,10,0,766.0,158.0,6.5,32.0,776.0,891.34,662.21
2016,7,11,10,15,777.0,161.0,6.5,32.5,812.0,919.52,678.76
2016,7,11,10,30,788.0,164.0,6.5,33.0,848.0,945.0,693.43
2016,7,11,10,45,797.5,165.0,6.55,33.5,877.5,964.08,703.99
2016,7,11,11,0,807.0,166.0,6.6,34.0,907.0,980.1,712.57
2016,7,11,11,15,813.0,167.5,6.55,34.0,929.0,989.97,718.1
2016,7,11,11,30,819.0,169.0,6.5,34.0,951.0,996.51,721.53
2016,7,11,11,45,809.5,179.5,6.5,34.5,962.0,993.24,717.35
2016,7,11,12,0,800.0,190.0,6.5,35.0,973.0,986.45,711.02
2016,7,11,12,15,801.5,190.5,6.45,35.0,979.5,977.4,704.57
