Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,12,30,803.0,191.0,6.4,35.0,986.0,965.18,696.14
2016,7,11,12,45,802.0,191.5,6.4,35.5,984.0,947.58,683.07
2016,7,11,13,0,801.0,192.0,6.4,36.0,982.0,927.2,668.29
2016,7,11,13,15,798.5,191.5,6.35,36.0,972.5,901.85,651.44
2016,7,11,13,30,796.0,191.0,6.3,36.0,963.0,873.93,632.93
2016,7,11,13,45,790.5,190.0,6.25,36.5,945.0,840.59,609.48
2016,7,11,14,0,785.0,189.0,6.2,37.0,927.0,805.12,584.65
2016,7,11,14,15,778.0,187.5,6.15,37.0,902.0,766.08,558.04
2016,7,11,14,30,771.0,186.0,6.1,37.0,877.0,725.37,529.37
2016,7,11,14,45,764.5,181.5,6.05,37.0,846.0,680.86,497.66
2016,7,11,15,0,758.0,177.0,6.0,37.0,815.0,635.04,464.46
2016,7,11,15,15,745.0,173.5,5.95,36.5,776.5,582.87,426.97
2016,7,11,15,30,732.0,170.0,5.9,36.0,738.0,532.17,389.5
2016,7,11,15,45,713.5,167.5,5.9,36.0,694.0,479.72,349.04
2016,7,11,16,0,695.0,165.0,5.9,36.0,650.0,428.08,308.26
2016,7,11,16,15,673.0,160.0,5.9,35.5,602.5,374.17,265.59
2016,7,11,16,30,651.0,155.0,5.9,35.0,555.0,322.02,223.43
2016,7,11,16,45,618.5,150.5,5.9,34.5,503.5,269.72,181.19
2016,7,11,17,0,586.0,146.0,5.9,34.0,452.0,220.94,142.4
2016,7,11,17,15,548.5,138.0,5.85,33.5,399.5,172.25,106.24
2016,7,11,17,30,511.0,130.0,5.8,33.0,347.0,127.46,77.9
2016,7,11,17,45,456.0,121.0,5.75,32.5,294.0,86.22,66.02
2016,7,11,18,0,401.0,112.0,5.7,32.0,241.0,79.61,60.85
2016,7,11,18,15,333.0,98.5,5.6,31.5,191.5,71.83,54.51
2016,7,11,18,30,265.0,85.0,5.5,31.0,142.0,66.09,49.58
2016,7,11,18,45,178.0,66.0,5.4,30.5,99.5,52.1,37.5
2016,7,11,19,0,91.0,47.0,5.3,30.0,57.0,38.81,25.54
2016,7,11,19,15,45.5,23.5,5.2,29.5,28.5,20.24,3.8
2016,7,11,19,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.85,23.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,10.5,4.65,23.5,11.5,12.93,0.0
2016,7,12,6,0,39.0,21.0,4.8,24.0,23.0,31.3,0.82
2016,7,12,6,15,134.5,40.5,4.95,24.5,59.5,86.61,57.61
2016,7,12,6,30,230.0,60.0,5.1,25.0,96.0,150.81,110.53
2016,7,12,6,45,331.0,70.0,5.25,25.5,145.0,212.9,162.29
2016,7,12,7,0,432.0,80.0,5.4,26.0,194.0,286.14,223.1
2016,7,12,7,15,488.5,89.0,5.45,26.5,246.0,350.43,276.13
2016,7,12,7,30,545.0,98.0,5.5,27.0,298.0,417.38,329.89
2016,7,12,7,45,601.0,99.5,5.55,27.5,353.0,480.46,379.38
2016,7,12,8,0,657.0,101.0,5.6,28.0,408.0,547.35,430.43
2016,7,12,8,15,685.5,106.0,5.6,28.5,460.5,602.78,471.16
2016,7,12,8,30,714.0,111.0,5.6,29.0,513.0,658.83,511.24
2016,7,12,8,45,741.0,112.5,5.7,29.5,563.5,707.69,544.22
2016,7,12,9,0,768.0,114.0,5.8,30.0,614.0,758.71,578.19
2016,7,12,9,15,783.5,117.0,5.8,30.5,660.0,801.06,605.11
2016,7,12,9,30,799.0,120.0,5.8,31.0,706.0,841.69,630.49
2016,7,12,9,45,813.0,121.5,5.8,32.0,747.5,877.36,650.8
2016,7,12,10,0,827.0,123.0,5.8,33.0,789.0,903.65,664.47
2016,7,12,10,15,836.0,125.0,5.8,33.0,824.0,930.1,680.96
2016,7,12,10,30,845.0,127.0,5.8,33.0,859.0,953.66,695.51
2016,7,12,10,45,853.5,127.0,5.8,33.5,888.0,971.63,704.91
2016,7,12,11,0,862.0,127.0,5.8,34.0,917.0,986.42,712.26
2016,7,12,11,15,866.5,128.0,5.75,34.5,938.5,994.94,715.25
2016,7,12,11,30,871.0,129.0,5.7,35.0,960.0,1000.0,716.09
2016,7,12,11,45,881.5,124.0,5.7,35.5,976.0,1001.62,715.13
2016,7,12,12,0,892.0,119.0,5.7,36.0,992.0,999.77,712.06
2016,7,12,12,15,566.5,310.0,5.7,36.0,865.5,870.52,624.12
2016,7,12,12,30,241.0,501.0,5.7,36.0,739.0,721.38,514.06
2016,7,12,12,45,569.0,308.5,5.7,36.5,870.0,844.52,606.62
2016,7,12,13,0,897.0,116.0,5.7,37.0,1001.0,938.94,670.1
2016,7,12,13,15,895.0,115.5,5.65,37.0,991.0,913.14,652.63
2016,7,12,13,30,893.0,115.0,5.6,37.0,981.0,884.41,633.86
2016,7,12,13,45,889.5,114.0,5.6,37.0,963.0,851.12,612.32
2016,7,12,14,0,886.0,113.0,5.6,37.0,945.0,815.2,588.95
2016,7,12,14,15,880.5,112.0,5.6,37.0,920.0,775.28,562.75
2016,7,12,14,30,875.0,111.0,5.6,37.0,895.0,733.21,534.91
2016,7,12,14,45,867.5,109.5,5.6,37.0,863.0,687.39,503.14
2016,7,12,15,0,860.0,108.0,5.6,37.0,831.0,639.99,468.8
2016,7,12,15,15,850.0,106.0,5.6,36.5,793.0,589.36,432.25
2016,7,12,15,30,840.0,104.0,5.6,36.0,755.0,537.85,393.95
2016,7,12,15,45,460.0,208.5,5.65,36.0,562.0,395.55,288.48
2016,7,12,16,0,80.0,313.0,5.7,36.0,369.0,305.79,223.04
2016,7,12,16,15,426.0,205.0,5.7,35.5,469.5,322.65,231.47
2016,7,12,16,30,772.0,97.0,5.7,35.0,570.0,314.91,215.56
2016,7,12,16,45,742.5,95.5,5.75,35.0,518.0,259.42,169.29
2016,7,12,17,0,713.0,94.0,5.8,35.0,466.0,206.87,126.32
2016,7,12,17,15,682.0,89.5,5.75,34.5,413.5,150.14,83.37
2016,7,12,17,30,651.0,85.0,5.7,34.0,361.0,101.23,52.56
2016,7,12,17,45,599.5,81.0,5.7,33.5,307.0,56.27,41.08
2016,7,12,18,0,548.0,77.0,5.7,33.0,253.0,53.0,38.56
2016,7,12,18,15,485.0,68.5,5.6,32.5,202.5,49.02,35.33
2016,7,12,18,30,422.0,60.0,5.5,32.0,152.0,44.79,31.71
2016,7,12,18,45,325.0,49.0,5.4,31.5,107.5,37.17,25.05
2016,7,12,19,0,228.0,38.0,5.3,31.0,63.0,29.5,17.96
2016,7,12,19,15,114.0,19.0,5.2,30.5,31.5,14.89,0.91
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.0,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.9,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.9,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.9,27.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,45,43.5,10.0,3.9,24.0,12.5,16.02,0.0
2016,7,13,6,0,87.0,20.0,4.0,24.0,25.0,42.04,0.0
2016,7,13,6,15,202.5,35.0,4.15,24.5,62.5,102.51,67.64
2016,7,13,6,30,318.0,50.0,4.3,25.0,100.0,167.55,121.77
2016,7,13,6,45,420.0,56.5,4.5,26.0,150.0,233.77,177.1
2016,7,13,7,0,522.0,63.0,4.7,27.0,200.0,309.38,239.55
2016,7,13,7,15,574.0,69.5,4.8,27.5,252.5,370.87,290.48
2016,7,13,7,30,626.0,76.0,4.9,28.0,305.0,436.81,343.33
2016,7,13,7,45,673.5,77.5,5.05,28.5,360.0,498.34,391.46
2016,7,13,8,0,721.0,79.0,5.2,29.0,415.0,561.65,439.61
2016,7,13,8,15,746.5,83.0,5.25,29.5,467.5,616.78,479.91
2016,7,13,8,30,772.0,87.0,5.3,30.0,520.0,672.13,518.01
2016,7,13,8,45,794.0,88.5,5.4,31.0,570.5,721.8,549.97
2016,7,13,9,0,816.0,90.0,5.5,32.0,621.0,765.52,577.1
2016,7,13,9,15,830.0,92.5,5.55,32.5,667.0,807.52,603.59
2016,7,13,9,30,844.0,95.0,5.6,33.0,713.0,847.62,628.47
2016,7,13,9,45,855.0,96.5,5.65,33.5,754.0,881.79,649.03
2016,7,13,10,0,866.0,98.0,5.7,34.0,795.0,913.43,667.77
2016,7,13,10,15,874.0,100.0,5.75,34.0,830.5,940.03,684.46
2016,7,13,10,30,882.0,102.0,5.8,34.0,866.0,963.58,699.18
2016,7,13,10,45,888.0,103.0,5.9,34.5,894.5,980.91,708.66
2016,7,13,11,0,894.0,104.0,6.0,35.0,923.0,994.88,716.01
2016,7,13,11,15,898.0,105.0,6.0,35.5,944.5,1003.38,719.27
2016,7,13,11,30,902.0,106.0,6.0,36.0,966.0,1008.31,720.32
2016,7,13,11,45,884.0,121.5,6.05,36.5,975.0,1002.18,714.6
2016,7,13,12,0,866.0,137.0,6.1,37.0,984.0,992.1,706.51
2016,7,13,12,15,867.0,137.0,6.1,37.0,990.0,982.34,699.97
2016,7,13,12,30,868.0,137.0,6.1,37.0,996.0,969.31,691.39
2016,7,13,12,45,867.0,137.5,6.15,37.0,994.0,951.75,680.22
2016,7,13,13,0,866.0,138.0,6.2,37.0,992.0,931.26,667.18
2016,7,13,13,15,864.0,137.5,6.2,37.0,982.0,906.07,650.81
2016,7,13,13,30,862.0,137.0,6.2,37.0,972.0,878.07,632.59
2016,7,13,13,45,857.0,136.5,6.2,37.5,954.0,844.82,609.54
2016,7,13,14,0,852.0,136.0,6.2,38.0,936.0,809.14,584.89
2016,7,13,14,15,846.5,134.5,6.15,37.5,911.5,769.92,560.03
2016,7,13,14,30,841.0,133.0,6.1,37.0,887.0,728.65,533.51
2016,7,13,14,45,818.5,140.0,6.1,37.0,852.0,681.23,499.43
2016,7,13,15,0,796.0,147.0,6.1,37.0,817.0,633.23,464.33
2016,7,13,15,15,784.5,144.5,6.05,36.5,779.0,583.39,428.23
2016,7,13,15,30,773.0,142.0,6.0,36.0,741.0,533.03,390.75
2016,7,13,15,45,751.5,142.0,5.95,36.0,696.5,479.84,349.4
2016,7,13,16,0,730.0,142.0,5.9,36.0,652.0,423.9,305.21
2016,7,13,16,15,710.0,138.0,5.85,35.5,604.5,369.65,261.88
2016,7,13,16,30,690.0,134.0,5.8,35.0,557.0,316.84,218.77
2016,7,13,16,45,657.0,131.0,5.75,35.0,505.5,263.32,174.85
2016,7,13,17,0,624.0,128.0,5.7,35.0,454.0,213.28,134.55
2016,7,13,17,15,588.5,121.5,5.6,34.5,401.5,163.78,97.65
2016,7,13,17,30,553.0,115.0,5.5,34.0,349.0,118.55,69.28
2016,7,13,17,45,501.5,107.0,5.4,33.5,296.5,76.42,57.68
2016,7,13,18,0,450.0,99.0,5.3,33.0,244.0,70.2,52.81
2016,7,13,18,15,382.5,87.5,5.05,32.5,194.0,63.63,47.47
2016,7,13,18,30,315.0,76.0,4.8,32.0,144.0,56.71,41.59
2016,7,13,18,45,225.5,60.0,4.55,31.5,101.5,45.79,32.12
2016,7,13,19,0,136.0,44.0,4.3,31.0,59.0,35.49,22.7
2016,7,13,19,15,68.0,22.0,4.15,30.5,29.5,18.28,1.9
2016,7,13,19,30,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,14,5,45,53.0,9.5,3.15,23.5,12.5,16.93,0.0
2016,7,14,6,0,106.0,19.0,3.4,24.0,25.0,47.31,0.0
2016,7,14,6,15,230.0,33.0,3.6,24.5,63.0,107.29,70.21
2016,7,14,6,30,354.0,47.0,3.8,25.0,101.0,177.11,128.36
2016,7,14,6,45,437.5,55.5,4.05,25.5,150.5,239.14,181.21
2016,7,14,7,0,521.0,64.0,4.3,26.0,200.0,309.88,240.53
2016,7,14,7,15,574.5,71.0,4.4,26.5,253.0,372.66,292.51
2016,7,14,7,30,628.0,78.0,4.5,27.0,306.0,440.05,346.5
2016,7,14,7,45,665.0,83.0,4.65,28.0,360.0,499.6,392.2
2016,7,14,8,0,702.0,88.0,4.8,29.0,414.0,561.24,437.91
2016,7,14,8,15,728.5,92.5,4.85,29.5,467.0,615.07,477.07
2016,7,14,8,30,755.0,97.0,4.9,30.0,520.0,671.01,515.87
2016,7,14,8,45,774.0,100.5,4.95,30.5,570.0,720.03,548.12
2016,7,14,9,0,793.0,104.0,5.0,31.0,620.0,768.09,579.17
2016,7,14,9,15,808.0,107.0,4.95,31.5,666.0,810.98,605.64
2016,7,14,9,30,823.0,110.0,4.9,32.0,712.0,852.05,630.44
2016,7,14,9,45,833.0,113.0,4.9,32.5,753.0,880.01,646.34
2016,7,14,10,0,843.0,116.0,4.9,33.0,794.0,911.68,664.67
2016,7,14,10,15,851.5,118.0,4.85,33.5,829.0,938.14,679.03
2016,7,14,10,30,860.0,120.0,4.8,34.0,864.0,961.64,691.36
2016,7,14,10,45,865.0,122.0,4.8,34.5,892.5,978.58,699.78
2016,7,14,11,0,870.0,124.0,4.8,35.0,921.0,992.18,706.11
2016,7,14,11,15,874.0,125.0,4.8,35.0,942.5,1000.35,710.55
2016,7,14,11,30,878.0,126.0,4.8,35.0,964.0,1005.02,712.89
2016,7,14,11,45,879.5,127.5,4.8,35.5,977.0,1004.15,710.33
2016,7,14,12,0,881.0,129.0,4.8,36.0,990.0,999.75,705.67
2016,7,14,12,15,881.5,129.5,4.8,36.0,996.0,989.94,699.21
2016,7,14,12,30,882.0,130.0,4.8,36.0,1002.0,976.8,690.75
2016,7,14,12,45,880.5,130.5,4.8,36.5,999.5,958.6,677.71
2016,7,14,13,0,879.0,131.0,4.8,37.0,997.0,937.42,662.95
2016,7,14,13,15,876.5,130.5,4.8,37.0,987.0,911.49,646.48
2016,7,14,13,30,874.0,130.0,4.8,37.0,977.0,882.72,628.25
2016,7,14,13,45,868.5,130.0,4.85,37.0,958.5,849.14,607.11
2016,7,14,14,0,863.0,130.0,4.9,37.0,940.0,813.12,584.23
2016,7,14,14,15,857.5,128.5,4.9,37.0,915.5,773.49,558.52
2016,7,14,14,30,852.0,127.0,4.9,37.0,891.0,731.77,531.21
2016,7,14,14,45,840.5,127.5,4.95,37.0,858.0,685.83,499.32
2016,7,14,15,0,829.0,128.0,5.0,37.0,825.0,638.7,465.63
2016,7,14,15,15,818.5,126.0,5.0,36.5,787.5,587.1,428.83
2016,7,14,15,30,808.0,124.0,5.0,36.0,750.0,536.05,391.24
2016,7,14,15,45,792.0,122.0,5.05,36.0,706.0,481.91,349.6
2016,7,14,16,0,776.0,120.0,5.1,36.0,662.0,428.16,307.1
2016,7,14,16,15,758.0,116.5,5.05,35.5,614.5,373.03,263.01
2016,7,14,16,30,740.0,113.0,5.0,35.0,567.0,319.03,218.79
2016,7,14,16,45,711.5,110.5,5.0,35.0,515.0,260.18,170.51
2016,7,14,17,0,683.0,108.0,5.0,35.0,463.0,208.16,128.26
2016,7,14,17,15,650.0,102.5,4.95,34.5,410.0,156.25,89.29
2016,7,14,17,30,617.0,97.0,4.9,34.0,357.0,108.2,59.12
2016,7,14,17,45,566.0,91.5,4.9,33.5,303.5,64.07,47.51
2016,7,14,18,0,515.0,86.0,4.9,33.0,250.0,60.47,44.76
2016,7,14,18,15,448.5,76.5,4.75,32.5,199.5,55.55,40.75
2016,7,14,18,30,382.0,67.0,4.6,32.0,149.0,49.88,35.92
2016,7,14,18,45,281.0,54.0,4.5,31.5,104.5,41.11,28.27
2016,7,14,19,0,180.0,41.0,4.4,31.0,60.0,31.95,19.84
2016,7,14,19,15,90.0,20.5,4.35,30.5,30.0,16.13,0.47
2016,7,14,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,15,5,45,12.5,9.5,3.3,23.5,10.0,10.9,0.0
2016,7,15,6,0,25.0,19.0,3.4,24.0,20.0,25.99,0.0
2016,7,15,6,15,117.0,39.5,3.5,24.5,56.0,81.21,53.27
2016,7,15,6,30,209.0,60.0,3.6,25.0,92.0,139.31,101.44
2016,7,15,6,45,305.5,72.0,3.7,25.5,140.0,205.37,156.02
2016,7,15,7,0,402.0,84.0,3.8,26.0,188.0,277.4,215.38
2016,7,15,7,15,461.5,94.0,3.85,26.5,240.0,339.3,266.07
2016,7,15,7,30,521.0,104.0,3.9,27.0,292.0,406.82,319.73
2016,7,15,7,45,566.0,110.5,4.0,27.5,346.0,471.43,369.61
2016,7,15,8,0,611.0,117.0,4.1,28.0,400.0,535.43,417.65
2016,7,15,8,15,642.0,123.0,4.2,28.5,452.5,591.85,458.68
2016,7,15,8,30,673.0,129.0,4.3,29.0,505.0,649.18,499.31
2016,7,15,8,45,687.5,137.5,4.4,30.0,553.5,697.09,530.92
2016,7,15,9,0,702.0,146.0,4.5,31.0,602.0,743.9,560.2
2016,7,15,9,15,720.5,150.0,4.5,31.5,648.0,787.81,587.7
2016,7,15,9,30,739.0,154.0,4.5,32.0,694.0,830.36,613.86
2016,7,15,9,45,747.0,160.5,4.5,32.5,734.0,864.56,634.03
2016,7,15,10,0,755.0,167.0,4.5,33.0,774.0,891.74,649.38
2016,7,15,10,15,766.0,170.0,4.4,33.5,809.5,919.85,664.82
2016,7,15,10,30,777.0,173.0,4.3,34.0,845.0,945.27,678.33
2016,7,15,10,45,779.0,178.5,4.25,34.5,872.0,961.59,686.13
2016,7,15,11,0,781.0,184.0,4.2,35.0,899.0,974.66,691.91
2016,7,15,11,15,786.5,186.0,4.1,35.5,920.5,984.39,695.35
2016,7,15,11,30,792.0,188.0,4.0,36.0,942.0,990.85,696.78
2016,7,15,11,45,789.0,193.0,3.9,36.5,954.0,988.47,692.74
2016,7,15,12,0,786.0,198.0,3.8,37.0,966.0,982.74,686.77
2016,7,15,12,15,787.0,198.5,3.75,37.0,972.0,973.33,680.37
2016,7,15,12,30,788.0,199.0,3.7,37.0,978.0,960.8,672.13
2016,7,15,12,45,786.0,199.5,3.7,37.5,975.5,942.47,659.24
2016,7,15,13,0,784.0,200.0,3.7,38.0,973.0,921.42,644.77
2016,7,15,13,15,781.5,199.5,3.75,38.0,963.0,896.37,629.44
2016,7,15,13,30,779.0,199.0,3.8,38.0,953.0,868.82,612.48
2016,7,15,13,45,774.0,197.5,3.85,38.0,935.5,835.85,591.95
2016,7,15,14,0,769.0,196.0,3.9,38.0,918.0,800.76,569.93
2016,7,15,14,15,762.0,194.0,3.95,38.0,893.0,761.74,544.38
2016,7,15,14,30,755.0,192.0,4.0,38.0,868.0,721.09,517.01
2016,7,15,14,45,744.0,190.0,4.1,38.0,836.0,675.36,485.8
2016,7,15,15,0,733.0,188.0,4.2,38.0,804.0,628.97,453.41
2016,7,15,15,15,720.0,184.5,4.25,37.5,766.0,579.47,418.85
2016,7,15,15,30,707.0,181.0,4.3,37.0,728.0,529.8,383.12
2016,7,15,15,45,692.5,175.0,4.35,37.0,685.0,477.32,343.61
2016,7,15,16,0,678.0,169.0,4.4,37.0,642.0,425.33,303.41
2016,7,15,16,15,655.5,164.0,4.4,36.5,594.5,371.99,261.88
2016,7,15,16,30,633.0,159.0,4.4,36.0,547.0,320.5,220.88
2016,7,15,16,45,605.0,152.5,4.4,36.0,496.5,268.51,178.97
2016,7,15,17,0,577.0,146.0,4.4,36.0,446.0,219.53,140.11
2016,7,15,17,15,539.0,138.0,4.25,35.5,393.5,171.06,104.61
2016,7,15,17,30,501.0,130.0,4.1,35.0,341.0,126.65,76.89
2016,7,15,17,45,447.5,120.0,4.0,34.5,288.5,85.16,64.54
2016,7,15,18,0,394.0,110.0,3.9,34.0,236.0,78.26,59.18
2016,7,15,18,15,326.0,96.5,3.55,33.0,187.0,70.45,52.97
2016,7,15,18,30,258.0,83.0,3.2,32.0,138.0,64.65,48.12
2016,7,15,18,45,171.0,63.5,2.9,31.5,95.5,50.26,35.76
2016,7,15,19,0,84.0,44.0,2.6,31.0,53.0,36.57,23.47
2016,7,15,19,15,42.0,22.0,2.7,30.5,26.5,19.0,0.82
2016,7,15,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,7.0,2.6,23.0,7.0,6.67,0.0
2016,7,16,6,0,0.0,14.0,2.8,23.0,14.0,12.99,0.0
2016,7,16,6,15,37.5,34.5,2.9,23.5,40.0,49.79,31.52
2016,7,16,6,30,75.0,55.0,3.0,24.0,66.0,85.74,61.91
2016,7,16,6,45,113.5,76.5,3.1,24.5,101.5,127.12,96.41
2016,7,16,7,0,152.0,98.0,3.2,25.0,137.0,172.52,134.05
2016,7,16,7,15,175.5,119.0,3.25,25.5,174.5,213.98,167.99
2016,7,16,7,30,199.0,140.0,3.3,26.0,212.0,265.05,208.61
2016,7,16,7,45,163.5,166.5,3.4,27.0,232.5,274.64,214.93
2016,7,16,8,0,128.0,193.0,3.5,28.0,253.0,287.62,223.18
2016,7,16,8,15,148.0,219.0,3.55,28.5,296.0,334.26,258.06
2016,7,16,8,30,168.0,245.0,3.6,29.0,339.0,382.19,293.09
2016,7,16,8,45,172.0,270.0,3.65,30.0,374.5,417.77,317.32
2016,7,16,9,0,176.0,295.0,3.7,31.0,410.0,453.01,340.79
2016,7,16,9,15,188.0,318.5,3.65,31.5,449.5,492.93,367.92
2016,7,16,9,30,200.0,342.0,3.6,32.0,489.0,532.85,394.55
2016,7,16,9,45,520.0,229.0,3.6,32.5,639.5,728.23,537.52
2016,7,16,10,0,840.0,116.0,3.6,33.0,790.0,909.58,657.79
2016,7,16,10,15,849.0,118.0,3.55,33.5,826.0,936.53,671.15
2016,7,16,10,30,858.0,120.0,3.5,34.0,862.0,960.54,683.61
2016,7,16,10,45,865.5,121.0,3.5,34.5,891.0,978.95,692.79
2016,7,16,11,0,873.0,122.0,3.5,35.0,920.0,994.08,699.95
2016,7,16,11,15,877.5,123.0,3.5,35.0,942.0,1002.84,704.63
2016,7,16,11,30,882.0,124.0,3.5,35.0,964.0,1008.08,707.27
2016,7,16,11,45,867.5,137.0,3.55,35.5,973.5,1002.64,702.22
2016,7,16,12,0,853.0,150.0,3.6,36.0,983.0,993.4,695.0
2016,7,16,12,15,854.5,150.0,3.65,36.0,989.0,984.14,689.34
2016,7,16,12,30,856.0,150.0,3.7,36.0,995.0,971.64,681.72
2016,7,16,12,45,854.5,150.5,3.8,36.5,993.0,953.69,669.62
2016,7,16,13,0,853.0,151.0,3.9,37.0,991.0,932.85,655.78
2016,7,16,13,15,850.5,150.5,4.0,37.0,981.0,907.39,640.35
2016,7,16,13,30,848.0,150.0,4.1,37.0,971.0,879.2,623.1
2016,7,16,13,45,842.5,149.5,4.2,37.0,952.5,845.82,602.38
2016,7,16,14,0,837.0,149.0,4.3,37.0,934.0,810.09,579.96
2016,7,16,14,15,830.5,147.5,4.35,37.0,909.0,770.52,554.62
2016,7,16,14,30,824.0,146.0,4.4,37.0,884.0,729.96,527.99
2016,7,16,14,45,820.5,141.0,4.5,37.0,853.0,684.74,496.83
2016,7,16,15,0,817.0,136.0,4.6,37.0,822.0,637.79,463.7
2016,7,16,15,15,805.5,133.5,4.6,36.5,784.0,586.85,427.53
2016,7,16,15,30,794.0,131.0,4.6,36.0,746.0,535.35,389.84
2016,7,16,15,45,778.5,128.5,4.7,36.0,702.0,481.63,348.78
2016,7,16,16,0,763.0,126.0,4.8,36.0,658.0,428.25,306.86
2016,7,16,16,15,744.0,122.0,4.8,35.5,610.0,372.93,262.91
2016,7,16,16,30,725.0,118.0,4.8,35.0,562.0,314.68,215.81
2016,7,16,16,45,699.5,114.0,4.85,35.0,510.5,260.11,170.79
2016,7,16,17,0,674.0,110.0,4.9,35.0,459.0,208.04,128.5
2016,7,16,17,15,640.5,104.0,4.8,34.5,406.0,156.11,89.57
2016,7,16,17,30,607.0,98.0,4.7,34.0,353.0,108.11,59.46
2016,7,16,17,45,562.0,91.0,4.65,33.5,300.5,63.37,46.93
2016,7,16,18,0,517.0,84.0,4.6,33.0,248.0,58.93,43.48
2016,7,16,18,15,452.0,74.5,4.35,32.5,197.5,54.39,39.79
2016,7,16,18,30,387.0,65.0,4.1,32.0,147.0,48.41,34.69
2016,7,16,18,45,295.5,51.5,3.85,31.5,103.5,39.21,26.68
2016,7,16,19,0,204.0,38.0,3.6,31.0,60.0,29.58,17.87
2016,7,16,19,15,102.0,19.0,3.45,30.5,30.0,14.94,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,5,45,30.5,9.0,2.45,23.5,10.0,13.06,0.0
2016,7,17,6,0,61.0,18.0,2.6,24.0,20.0,33.98,0.0
2016,7,17,6,15,170.5,35.0,2.65,24.5,56.5,94.45,61.14
2016,7,17,6,30,280.0,52.0,2.7,25.0,93.0,157.64,114.08
2016,7,17,6,45,376.0,61.5,2.75,25.5,142.5,219.84,166.14
2016,7,17,7,0,472.0,71.0,2.8,26.0,192.0,295.8,228.74
2016,7,17,7,15,528.0,79.0,2.8,26.5,244.5,358.51,280.0
2016,7,17,7,30,584.0,87.0,2.8,27.0,297.0,426.13,333.37
2016,7,17,7,45,632.0,91.0,2.85,27.5,352.5,489.08,381.62
2016,7,17,8,0,680.0,95.0,2.9,28.0,408.0,555.21,430.66
2016,7,17,8,15,708.0,99.5,2.9,28.5,461.0,610.97,470.35
2016,7,17,8,30,736.0,104.0,2.9,29.0,514.0,665.1,507.37
2016,7,17,8,45,759.5,107.0,2.95,30.0,565.0,716.45,539.52
2016,7,17,9,0,783.0,110.0,3.0,31.0,616.0,767.21,570.49
2016,7,17,9,15,798.5,113.0,3.05,31.5,662.5,810.32,596.8
2016,7,17,9,30,814.0,116.0,3.1,32.0,709.0,851.67,621.61
2016,7,17,9,45,827.0,117.5,3.15,32.5,750.5,887.09,642.23
2016,7,17,10,0,840.0,119.0,3.2,33.0,792.0,913.12,656.58
2016,7,17,10,15,848.5,121.0,3.25,33.5,827.5,939.61,671.25
2016,7,17,10,30,857.0,123.0,3.3,34.0,863.0,963.14,683.96
2016,7,17,10,45,863.5,124.5,3.35,34.5,892.0,981.07,693.13
2016,7,17,11,0,870.0,126.0,3.4,35.0,921.0,995.69,700.29
2016,7,17,11,15,874.0,127.0,3.45,35.0,942.5,1003.92,704.97
2016,7,17,11,30,878.0,128.0,3.5,35.0,964.0,1008.63,707.62
2016,7,17,11,45,884.0,126.0,3.55,35.5,978.5,1008.84,706.13
2016,7,17,12,0,890.0,124.0,3.6,36.0,993.0,1005.53,702.58
2016,7,17,12,15,890.5,124.5,3.65,36.0,999.0,995.73,696.55
2016,7,17,12,30,891.0,125.0,3.7,36.0,1005.0,982.55,688.53
2016,7,17,12,45,890.0,124.5,3.8,36.5,1002.5,963.78,675.95
2016,7,17,13,0,889.0,124.0,3.9,37.0,1000.0,941.95,661.51
2016,7,17,13,15,886.5,123.5,3.95,37.0,989.5,915.76,645.41
2016,7,17,13,30,884.0,123.0,4.0,37.0,979.0,886.68,627.44
2016,7,17,13,45,879.5,122.5,4.05,37.0,960.5,853.14,606.49
2016,7,17,14,0,875.0,122.0,4.1,37.0,942.0,817.04,583.75
2016,7,17,14,15,869.0,121.0,4.1,37.0,917.0,776.96,558.02
2016,7,17,14,30,863.0,120.0,4.1,37.0,892.0,734.78,530.69
2016,7,17,14,45,854.0,118.5,4.15,37.0,859.5,688.23,498.98
2016,7,17,15,0,845.0,117.0,4.2,37.0,827.0,640.26,465.0
2016,7,17,15,15,835.0,115.0,4.2,36.5,789.0,590.08,429.39
2016,7,17,15,30,825.0,113.0,4.2,36.0,751.0,539.04,392.03
2016,7,17,15,45,811.0,110.5,4.2,36.0,707.0,481.57,348.2
2016,7,17,16,0,797.0,108.0,4.2,36.0,663.0,427.1,305.25
2016,7,17,16,15,779.5,105.0,4.2,35.5,615.0,371.3,260.79
2016,7,17,16,30,762.0,102.0,4.2,35.0,567.0,316.54,216.02
2016,7,17,16,45,737.0,98.5,4.25,35.0,515.5,260.79,169.9
2016,7,17,17,0,712.0,95.0,4.3,35.0,464.0,207.47,126.48
2016,7,17,17,15,681.0,90.5,4.25,34.5,411.0,150.5,83.56
2016,7,17,17,30,650.0,86.0,4.2,34.0,358.0,101.42,52.88
2016,7,17,17,45,604.5,80.0,4.2,33.5,304.5,54.84,39.89
2016,7,17,18,0,559.0,74.0,4.2,33.0,251.0,50.88,36.81
2016,7,17,18,15,495.5,66.0,4.0,32.5,200.0,47.22,33.83
2016,7,17,18,30,432.0,58.0,3.8,32.0,149.0,43.35,30.49
2016,7,17,18,45,334.5,46.5,3.6,31.5,104.5,35.98,24.01
2016,7,17,19,0,237.0,35.0,3.4,31.0,60.0,27.21,15.94
2016,7,17,19,15,118.5,17.5,3.35,30.5,30.0,13.74,0.0
2016,7,17,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,5,45,24.5,8.0,1.75,23.5,9.0,7.63,0.0
2016,7,18,6,0,49.0,16.0,1.9,24.0,18.0,29.03,0.0
2016,7,18,6,15,153.0,33.5,2.05,24.5,53.5,88.18,56.56
2016,7,18,6,30,257.0,51.0,2.2,25.0,89.0,149.19,107.75
2016,7,18,6,45,349.5,61.5,2.35,25.5,136.5,209.88,158.43
2016,7,18,7,0,442.0,72.0,2.5,26.0,184.0,283.79,219.33
2016,7,18,7,15,498.0,80.0,2.55,26.5,235.0,344.93,269.31
2016,7,18,7,30,554.0,88.0,2.6,27.0,286.0,411.02,321.56
2016,7,18,7,45,605.0,91.0,2.7,27.5,340.5,473.15,369.37
2016,7,18,8,0,656.0,94.0,2.8,28.0,395.0,538.78,418.34
2016,7,18,8,15,684.5,98.5,2.85,28.5,447.5,593.81,457.79
2016,7,18,8,30,713.0,103.0,2.9,29.0,500.0,649.49,496.4
2016,7,18,8,45,737.5,105.5,2.95,29.5,550.0,698.02,527.84
2016,7,18,9,0,762.0,108.0,3.0,30.0,600.0,748.24,559.9
2016,7,18,9,15,778.0,111.0,2.95,30.5,646.5,791.09,585.81
2016,7,18,9,30,794.0,114.0,2.9,31.0,693.0,832.28,610.18
2016,7,18,9,45,528.0,244.5,2.9,31.5,639.0,752.64,551.13
2016,7,18,10,0,262.0,375.0,2.9,32.0,585.0,644.39,468.2
2016,7,18,10,15,285.5,388.0,2.85,32.0,626.5,683.93,495.14
2016,7,18,10,30,309.0,401.0,2.8,32.0,668.0,723.02,520.57
2016,7,18,10,45,579.5,264.5,2.8,32.5,785.5,861.81,618.4
2016,7,18,11,0,850.0,128.0,2.8,33.0,903.0,978.47,691.66
2016,7,18,11,15,854.5,129.0,2.8,33.0,925.0,987.08,695.35
2016,7,18,11,30,859.0,130.0,2.8,33.0,947.0,992.26,697.93
2016,7,18,11,45,858.5,133.0,2.85,33.5,960.0,990.95,695.59
2016,7,18,12,0,858.0,136.0,2.9,34.0,973.0,986.14,691.23
2016,7,18,12,15,859.5,136.5,2.9,34.0,979.5,977.49,685.63
2016,7,18,12,30,861.0,137.0,2.9,34.0,986.0,965.57,678.09
2016,7,18,12,45,861.0,136.5,2.9,34.5,984.5,948.14,665.84
2016,7,18,13,0,861.0,136.0,2.9,35.0,983.0,927.74,651.84
2016,7,18,13,15,858.5,135.5,2.95,35.0,973.0,902.14,636.3
2016,7,18,13,30,856.0,135.0,3.0,35.0,963.0,873.77,618.96
2016,7,18,13,45,853.5,133.0,3.05,35.0,946.0,841.34,598.91
2016,7,18,14,0,851.0,131.0,3.1,35.0,929.0,806.32,577.06
2016,7,18,14,15,589.0,273.5,3.15,35.0,818.5,703.15,505.33
2016,7,18,14,30,327.0,416.0,3.2,35.0,708.0,613.31,439.06
2016,7,18,14,45,566.5,276.0,3.25,35.0,760.0,633.22,458.06
2016,7,18,15,0,806.0,136.0,3.3,35.0,812.0,631.5,460.14
2016,7,18,15,15,794.5,133.5,3.35,35.0,774.0,581.01,423.45
2016,7,18,15,30,783.0,131.0,3.4,35.0,736.0,529.98,385.6
2016,7,18,15,45,767.5,128.5,3.5,35.0,692.5,476.74,345.15
2016,7,18,16,0,752.0,126.0,3.6,35.0,649.0,423.87,303.77
2016,7,18,16,15,733.0,122.5,3.65,34.5,601.5,369.5,260.72
2016,7,18,16,30,714.0,119.0,3.7,34.0,554.0,312.17,214.47
2016,7,18,16,45,646.0,127.0,3.8,34.0,494.0,257.45,170.77
2016,7,18,17,0,578.0,135.0,3.9,34.0,434.0,210.4,134.26
2016,7,18,17,15,562.5,122.0,3.95,33.5,386.0,160.61,96.52
2016,7,18,17,30,547.0,109.0,4.0,33.0,338.0,112.71,65.35
2016,7,18,17,45,504.5,99.5,4.05,33.0,287.0,69.56,52.14
2016,7,18,18,0,462.0,90.0,4.1,33.0,236.0,63.84,47.55
2016,7,18,18,15,401.5,78.5,4.0,32.5,187.5,57.08,42.01
2016,7,18,18,30,341.0,67.0,3.9,32.0,139.0,49.95,35.95
2016,7,18,18,45,256.5,52.0,3.85,31.5,97.0,39.62,26.99
2016,7,18,19,0,172.0,37.0,3.8,31.0,55.0,28.8,17.14
2016,7,18,19,15,86.0,18.5,3.75,30.5,27.5,14.56,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,9.5,0.9,24.5,9.5,9.05,0.0
2016,7,19,6,0,0.0,19.0,1.0,25.0,19.0,18.11,0.0
2016,7,19,6,15,163.5,31.0,0.95,25.0,55.0,87.9,55.52
2016,7,19,6,30,327.0,43.0,0.9,25.0,91.0,163.81,117.21
2016,7,19,6,45,420.5,51.0,0.9,25.5,139.5,227.27,169.98
2016,7,19,7,0,514.0,59.0,0.9,26.0,188.0,300.7,229.82
2016,7,19,7,15,566.5,65.0,0.95,26.5,240.0,361.48,278.82
2016,7,19,7,30,619.0,71.0,1.0,27.0,292.0,426.83,329.5
2016,7,19,7,45,663.5,74.0,1.05,28.0,346.5,488.11,374.63
2016,7,19,8,0,708.0,77.0,1.1,29.0,401.0,550.97,419.12
2016,7,19,8,15,734.0,80.5,1.25,29.5,453.5,605.56,457.6
2016,7,19,8,30,760.0,84.0,1.4,30.0,506.0,660.44,494.05
2016,7,19,8,45,781.5,86.5,1.55,30.5,556.0,710.66,526.28
2016,7,19,9,0,803.0,89.0,1.7,31.0,606.0,754.88,554.01
2016,7,19,9,15,817.5,91.5,1.85,31.5,652.0,797.14,580.13
2016,7,19,9,30,832.0,94.0,2.0,32.0,698.0,837.59,604.79
2016,7,19,9,45,844.0,95.5,2.2,32.5,739.5,872.6,626.14
2016,7,19,10,0,856.0,97.0,2.4,33.0,781.0,905.17,645.82
2016,7,19,10,15,864.5,98.5,2.55,33.5,816.5,931.75,661.19
2016,7,19,10,30,873.0,100.0,2.7,34.0,852.0,955.33,674.67
2016,7,19,10,45,879.5,101.0,2.9,34.5,881.0,973.26,685.0
2016,7,19,11,0,886.0,102.0,3.1,35.0,910.0,987.84,693.29
2016,7,19,11,15,606.5,276.0,3.25,35.0,836.0,904.8,639.43
2016,7,19,11,30,327.0,450.0,3.4,35.0,762.0,789.93,556.82
2016,7,19,11,45,610.0,280.0,3.55,35.5,871.5,905.77,640.99
2016,7,19,12,0,893.0,110.0,3.7,36.0,981.0,995.96,698.04
2016,7,19,12,15,894.0,110.5,3.8,36.0,987.0,986.82,692.0
2016,7,19,12,30,895.0,111.0,3.9,36.0,993.0,974.25,684.59
2016,7,19,12,45,608.0,292.0,4.05,36.0,891.0,869.99,616.62
2016,7,19,13,0,321.0,473.0,4.2,36.0,789.0,756.41,534.21
2016,7,19,13,15,605.0,292.0,4.25,36.0,879.5,830.19,592.54
2016,7,19,13,30,889.0,111.0,4.3,36.0,970.0,881.04,628.31
2016,7,19,13,45,667.0,255.0,4.4,36.0,893.5,803.42,576.11
2016,7,19,14,0,445.0,399.0,4.5,36.0,817.0,728.65,520.55
2016,7,19,14,15,430.0,386.5,4.55,36.0,781.0,683.83,490.73
2016,7,19,14,30,415.0,374.0,4.6,36.0,745.0,639.2,460.45
2016,7,19,14,45,633.5,240.5,4.65,36.0,783.0,646.75,470.22
2016,7,19,15,0,852.0,107.0,4.7,36.0,821.0,636.44,465.93
2016,7,19,15,15,685.0,189.0,4.7,35.5,746.0,564.22,412.42
2016,7,19,15,30,518.0,271.0,4.7,35.0,671.0,508.22,370.39
2016,7,19,15,45,411.0,287.0,4.75,35.0,592.5,438.93,319.34
2016,7,19,16,0,304.0,303.0,4.8,35.0,514.0,383.47,278.37
2016,7,19,16,15,222.0,288.5,4.8,34.5,436.5,325.22,236.23
2016,7,19,16,30,140.0,274.0,4.8,34.0,359.0,271.52,197.85
2016,7,19,16,45,264.5,230.5,4.8,34.0,373.5,251.17,178.37
2016,7,19,17,0,389.0,187.0,4.8,34.0,388.0,216.32,146.2
2016,7,19,17,15,331.5,173.0,4.7,33.5,331.0,176.57,118.31
2016,7,19,17,30,274.0,159.0,4.6,33.0,274.0,138.27,94.19
2016,7,19,17,45,257.0,137.0,4.6,32.5,232.5,101.69,78.72
2016,7,19,18,0,240.0,115.0,4.6,32.0,191.0,86.63,66.64
2016,7,19,18,15,331.5,86.0,4.4,31.5,168.5,62.64,46.82
2016,7,19,18,30,423.0,57.0,4.2,31.0,146.0,42.6,29.98
2016,7,19,18,45,322.5,45.5,4.05,30.5,101.5,34.61,22.97
2016,7,19,19,0,222.0,34.0,3.9,30.0,57.0,26.44,15.3
2016,7,19,19,15,111.0,17.0,3.75,29.5,28.5,13.37,0.0
2016,7,19,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,5,45,20.5,7.5,0.7,24.0,8.5,0.0,0.0
2016,7,20,6,0,41.0,15.0,0.8,24.0,17.0,22.5,0.0
2016,7,20,6,15,146.5,32.5,0.85,24.5,51.5,85.55,53.92
2016,7,20,6,30,252.0,50.0,0.9,25.0,86.0,146.53,105.22
2016,7,20,6,45,349.5,60.0,1.0,25.5,134.0,208.14,156.11
2016,7,20,7,0,447.0,70.0,1.1,26.0,182.0,283.71,217.58
2016,7,20,7,15,503.5,78.0,1.15,26.5,233.5,345.37,267.21
2016,7,20,7,30,560.0,86.0,1.2,27.0,285.0,412.05,319.0
2016,7,20,7,45,610.5,89.5,1.25,27.5,339.5,474.78,366.16
2016,7,20,8,0,661.0,93.0,1.3,28.0,394.0,540.99,414.23
2016,7,20,8,15,689.5,97.5,1.4,28.5,446.5,596.33,453.17
2016,7,20,8,30,718.0,102.0,1.5,29.0,499.0,650.2,489.78
2016,7,20,8,45,742.0,104.5,1.65,29.5,549.5,700.78,522.55
2016,7,20,9,0,766.0,107.0,1.8,30.0,600.0,750.86,554.46
2016,7,20,9,15,541.0,212.0,1.95,30.5,573.5,699.41,515.35
2016,7,20,9,30,316.0,317.0,2.1,31.0,547.0,619.84,454.2
2016,7,20,9,45,571.5,216.5,2.25,31.5,661.5,767.41,560.38
2016,7,20,10,0,827.0,116.0,2.4,32.0,776.0,899.07,645.5
2016,7,20,10,15,836.0,118.0,2.55,32.5,811.5,925.9,660.24
2016,7,20,10,30,845.0,120.0,2.7,33.0,847.0,949.83,674.02
2016,7,20,10,45,513.0,288.5,2.85,33.5,734.5,819.63,585.42
2016,7,20,11,0,181.0,457.0,3.0,34.0,622.0,646.58,460.15
2016,7,20,11,15,525.5,290.5,3.1,34.0,786.0,837.47,598.54
2016,7,20,11,30,870.0,124.0,3.2,34.0,950.0,998.38,703.36
2016,7,20,11,45,861.0,133.0,3.3,34.5,961.0,994.59,698.48
2016,7,20,12,0,852.0,142.0,3.4,35.0,972.0,987.15,692.75
2016,7,20,12,15,853.5,142.0,3.45,35.0,978.5,978.03,687.16
2016,7,20,12,30,855.0,142.0,3.5,35.0,985.0,965.65,679.61
2016,7,20,12,45,853.5,142.5,3.6,35.5,983.0,947.76,667.57
2016,7,20,13,0,852.0,143.0,3.7,36.0,981.0,926.96,653.75
2016,7,20,13,15,849.5,142.5,3.75,36.0,971.0,901.48,638.03
2016,7,20,13,30,847.0,142.0,3.8,36.0,961.0,873.25,620.52
2016,7,20,13,45,842.5,141.5,3.85,36.0,943.5,840.66,600.09
2016,7,20,14,0,838.0,141.0,3.9,36.0,926.0,805.64,577.96
2016,7,20,14,15,524.5,292.0,3.9,36.0,778.5,672.56,484.18
2016,7,20,14,30,211.0,443.0,3.9,36.0,631.0,555.14,397.28
2016,7,20,14,45,481.0,306.5,3.95,36.0,715.0,602.57,436.03
2016,7,20,15,0,751.0,170.0,4.0,36.0,799.0,627.63,456.71
2016,7,20,15,15,738.5,166.5,4.0,35.5,761.0,575.87,419.85
2016,7,20,15,30,726.0,163.0,4.0,35.0,723.0,525.42,383.14
2016,7,20,15,45,708.5,160.0,4.0,35.0,680.0,472.96,343.15
2016,7,20,16,0,691.0,157.0,4.0,35.0,637.0,421.22,302.66
2016,7,20,16,15,623.5,167.5,3.95,34.5,576.5,363.69,258.22
2016,7,20,16,30,556.0,178.0,3.9,34.0,516.0,313.29,218.88
2016,7,20,16,45,529.5,167.5,3.9,34.0,466.5,262.31,178.01
2016,7,20,17,0,503.0,157.0,3.9,34.0,417.0,214.16,139.96
2016,7,20,17,15,334.5,163.5,3.85,33.5,328.0,169.9,112.96
2016,7,20,17,30,166.0,170.0,3.8,33.0,239.0,144.58,102.53
2016,7,20,17,45,149.5,147.5,3.75,33.0,203.0,113.94,88.52
2016,7,20,18,0,133.0,125.0,3.7,33.0,167.0,97.85,75.54
2016,7,20,18,15,109.5,102.0,3.45,32.5,132.0,81.26,61.98
2016,7,20,18,30,86.0,79.0,3.2,32.0,97.0,64.15,47.65
2016,7,20,18,45,56.5,56.5,2.95,31.5,67.0,46.88,32.88
2016,7,20,19,0,27.0,34.0,2.7,31.0,37.0,30.13,18.04
2016,7,20,19,15,13.5,17.0,2.8,30.5,18.5,15.51,0.0
2016,7,20,19,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,5,45,45.5,7.5,1.9,23.5,9.0,0.0,0.0
2016,7,21,6,0,91.0,15.0,2.2,24.0,18.0,32.46,0.0
2016,7,21,6,15,217.0,28.5,2.25,24.5,54.5,98.79,61.2
2016,7,21,6,30,343.0,42.0,2.3,25.0,91.0,167.68,120.04
2016,7,21,6,45,438.0,49.5,2.4,25.5,140.5,232.02,174.42
2016,7,21,7,0,533.0,57.0,2.5,26.0,190.0,306.49,236.33
2016,7,21,7,15,586.0,63.5,2.4,27.0,243.0,369.15,287.15
2016,7,21,7,30,639.0,70.0,2.3,28.0,296.0,436.44,339.34
2016,7,21,7,45,679.5,74.0,2.25,29.0,350.5,496.13,383.81
2016,7,21,8,0,720.0,78.0,2.2,30.0,405.0,559.91,429.3
2016,7,21,8,15,746.0,81.5,2.05,30.5,458.0,615.16,467.23
2016,7,21,8,30,772.0,85.0,1.9,31.0,511.0,670.67,502.51
2016,7,21,8,45,792.0,88.0,1.75,31.5,561.5,720.91,532.63
