Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,9,0,812.0,91.0,1.6,32.0,612.0,764.89,557.57
2016,7,21,9,15,826.5,93.5,1.65,32.5,659.0,807.54,582.81
2016,7,21,9,30,841.0,96.0,1.7,33.0,706.0,848.34,606.5
2016,7,21,9,45,851.5,98.5,1.75,33.5,747.5,883.41,626.26
2016,7,21,10,0,862.0,101.0,1.8,34.0,789.0,915.91,644.28
2016,7,21,10,15,870.5,102.5,1.9,34.5,824.5,942.64,659.15
2016,7,21,10,30,879.0,104.0,2.0,35.0,860.0,966.35,672.17
2016,7,21,10,45,884.5,106.0,2.15,35.5,889.0,984.44,682.29
2016,7,21,11,0,890.0,108.0,2.3,36.0,918.0,999.11,690.39
2016,7,21,11,15,894.0,109.0,2.4,36.0,940.0,1007.74,695.81
2016,7,21,11,30,898.0,110.0,2.5,36.0,962.0,1012.79,699.19
2016,7,21,11,45,898.5,112.0,2.6,36.5,976.0,1011.72,697.51
2016,7,21,12,0,899.0,114.0,2.7,37.0,990.0,1007.01,693.74
2016,7,21,12,15,900.0,114.5,2.8,37.0,996.0,997.75,688.74
2016,7,21,12,30,901.0,115.0,2.9,37.0,1002.0,985.04,681.68
2016,7,21,12,45,900.5,115.0,3.0,37.5,1000.5,967.1,670.02
2016,7,21,13,0,900.0,115.0,3.1,38.0,999.0,945.97,656.44
2016,7,21,13,15,898.0,114.5,3.15,38.0,989.0,919.92,640.82
2016,7,21,13,30,896.0,114.0,3.2,38.0,979.0,890.88,623.29
2016,7,21,13,45,895.5,111.0,3.25,38.0,962.0,857.93,603.18
2016,7,21,14,0,895.0,108.0,3.3,38.0,945.0,822.11,581.1
2016,7,21,14,15,562.5,274.0,3.3,38.0,795.0,684.56,487.02
2016,7,21,14,30,230.0,440.0,3.3,38.0,645.0,566.46,400.67
2016,7,21,14,45,551.0,271.0,3.35,38.0,738.0,619.23,443.54
2016,7,21,15,0,872.0,102.0,3.4,38.0,831.0,645.05,465.07
2016,7,21,15,15,862.5,100.0,3.4,37.5,793.0,593.73,428.71
2016,7,21,15,30,853.0,98.0,3.4,37.0,755.0,541.44,390.85
2016,7,21,15,45,841.0,95.5,3.4,37.0,711.5,486.8,349.3
2016,7,21,16,0,829.0,93.0,3.4,37.0,668.0,431.95,306.33
2016,7,21,16,15,812.5,90.0,3.4,36.5,619.5,375.07,261.29
2016,7,21,16,30,796.0,87.0,3.4,36.0,571.0,313.9,211.96
2016,7,21,16,45,774.5,84.0,3.45,36.0,519.5,257.3,165.12
2016,7,21,17,0,753.0,81.0,3.5,36.0,468.0,202.66,120.57
2016,7,21,17,15,724.0,77.0,3.45,35.5,414.5,148.44,79.89
2016,7,21,17,30,695.0,73.0,3.4,35.0,361.0,97.55,48.55
2016,7,21,17,45,654.0,67.5,3.35,35.0,307.5,44.47,31.1
2016,7,21,18,0,613.0,62.0,3.3,35.0,254.0,41.87,29.05
2016,7,21,18,15,552.0,55.5,2.9,34.0,202.0,38.96,26.75
2016,7,21,18,30,491.0,49.0,2.5,33.0,150.0,35.9,24.16
2016,7,21,18,45,394.0,39.5,2.15,32.5,105.0,29.99,18.94
2016,7,21,19,0,297.0,30.0,1.8,32.0,60.0,23.76,12.91
2016,7,21,19,15,148.5,15.0,1.9,31.5,30.0,11.79,0.0
2016,7,21,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,45,59.0,7.0,1.7,23.5,9.0,0.0,0.0
2016,7,22,6,0,118.0,14.0,2.0,24.0,18.0,36.84,0.0
2016,7,22,6,15,248.5,26.0,1.95,24.5,55.0,105.61,64.62
2016,7,22,6,30,379.0,38.0,1.9,25.0,92.0,174.78,124.55
2016,7,22,6,45,465.0,46.0,1.9,26.0,141.0,238.13,178.08
2016,7,22,7,0,551.0,54.0,1.9,27.0,190.0,310.74,237.87
2016,7,22,7,15,602.5,59.5,1.8,28.0,242.5,372.46,287.51
2016,7,22,7,30,654.0,65.0,1.7,29.0,295.0,437.25,337.25
2016,7,22,7,45,692.0,69.0,1.65,30.0,349.5,497.89,381.76
2016,7,22,8,0,730.0,73.0,1.6,31.0,404.0,560.67,425.77
2016,7,22,8,15,755.0,76.5,1.7,31.5,457.0,615.72,464.18
2016,7,22,8,30,780.0,80.0,1.8,32.0,510.0,670.94,500.1
2016,7,22,8,45,800.0,82.5,1.95,32.5,560.5,716.03,528.61
2016,7,22,9,0,820.0,85.0,2.1,33.0,611.0,764.9,559.3
2016,7,22,9,15,834.0,87.5,2.15,33.5,657.5,807.5,584.64
2016,7,22,9,30,848.0,90.0,2.2,34.0,704.0,848.2,608.42
2016,7,22,9,45,859.0,92.0,2.3,34.5,745.5,883.47,628.85
2016,7,22,10,0,870.0,94.0,2.4,35.0,787.0,916.17,647.54
2016,7,22,10,15,878.0,95.5,2.45,35.0,822.5,942.71,663.19
2016,7,22,10,30,886.0,97.0,2.5,35.0,858.0,966.16,676.98
2016,7,22,10,45,892.0,98.5,2.6,35.5,887.0,984.42,686.64
2016,7,22,11,0,898.0,100.0,2.7,36.0,916.0,999.25,694.26
2016,7,22,11,15,902.0,100.5,2.7,36.5,938.0,1007.52,697.06
2016,7,22,11,30,906.0,101.0,2.7,37.0,960.0,1012.19,697.8
2016,7,22,11,45,902.0,106.0,2.75,37.5,973.0,1009.77,694.79
2016,7,22,12,0,898.0,111.0,2.8,38.0,986.0,1003.65,689.7
2016,7,22,12,15,899.5,111.5,2.85,38.0,992.5,994.93,684.6
2016,7,22,12,30,901.0,112.0,2.9,38.0,999.0,982.74,677.46
2016,7,22,12,45,900.0,112.0,2.95,38.0,997.0,964.34,666.57
2016,7,22,13,0,899.0,112.0,3.0,38.0,995.0,942.77,653.78
2016,7,22,13,15,897.0,111.5,3.05,38.0,985.5,916.72,638.2
2016,7,22,13,30,895.0,111.0,3.1,38.0,976.0,887.7,620.71
2016,7,22,13,45,891.5,110.5,3.15,38.5,958.0,854.54,599.23
2016,7,22,14,0,888.0,110.0,3.2,39.0,940.0,818.7,576.0
2016,7,22,14,15,883.0,109.0,3.2,39.0,915.5,778.74,550.93
2016,7,22,14,30,878.0,108.0,3.2,39.0,891.0,736.55,524.2
2016,7,22,14,45,864.0,110.5,3.2,39.0,857.5,689.34,492.88
2016,7,22,15,0,850.0,113.0,3.2,39.0,824.0,641.06,459.14
2016,7,22,15,15,840.0,111.0,3.2,38.5,786.0,590.4,423.9
2016,7,22,15,30,830.0,109.0,3.2,38.0,748.0,538.85,386.86
2016,7,22,15,45,816.5,106.5,3.2,38.0,704.0,484.58,345.92
2016,7,22,16,0,803.0,104.0,3.2,38.0,660.0,426.27,300.96
2016,7,22,16,15,786.0,101.0,3.2,37.5,612.0,370.06,256.79
2016,7,22,16,30,769.0,98.0,3.2,37.0,564.0,314.81,212.17
2016,7,22,16,45,745.0,94.5,3.2,37.0,512.5,258.64,166.18
2016,7,22,17,0,721.0,91.0,3.2,37.0,461.0,204.78,122.77
2016,7,22,17,15,690.0,86.5,3.15,36.5,408.0,147.29,80.01
2016,7,22,17,30,659.0,82.0,3.1,36.0,355.0,97.47,49.51
2016,7,22,17,45,614.5,76.0,3.05,35.5,301.0,50.21,35.74
2016,7,22,18,0,570.0,70.0,3.0,35.0,247.0,48.08,34.17
2016,7,22,18,15,507.0,62.0,2.65,34.0,196.0,44.28,31.14
2016,7,22,18,30,444.0,54.0,2.3,33.0,145.0,40.25,27.74
2016,7,22,18,45,345.5,43.0,2.0,32.5,100.5,33.19,21.54
2016,7,22,19,0,247.0,32.0,1.7,32.0,56.0,24.94,13.75
2016,7,22,19,15,123.5,16.0,1.85,31.5,28.0,12.62,0.0
2016,7,22,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.15,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,1.9,23.5,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.2,24.0,16.0,27.49,0.0
2016,7,23,6,15,193.5,28.0,2.2,24.5,51.0,92.26,55.82
2016,7,23,6,30,311.0,43.0,2.2,25.0,86.0,157.01,112.11
2016,7,23,6,45,403.0,52.0,2.25,26.0,134.5,221.57,166.13
2016,7,23,7,0,495.0,61.0,2.3,27.0,183.0,294.58,226.16
2016,7,23,7,15,549.5,68.5,2.2,27.5,235.0,357.18,277.16
2016,7,23,7,30,604.0,76.0,2.1,28.0,287.0,424.63,329.93
2016,7,23,7,45,648.5,79.5,2.05,29.0,342.0,485.97,375.56
2016,7,23,8,0,693.0,83.0,2.0,30.0,397.0,550.21,421.36
2016,7,23,8,15,720.5,87.5,2.0,30.5,449.5,604.79,459.46
2016,7,23,8,30,748.0,92.0,2.0,31.0,502.0,661.54,496.94
2016,7,23,8,45,772.5,93.5,2.0,31.5,553.5,712.68,528.92
2016,7,23,9,0,797.0,95.0,2.0,32.0,605.0,763.31,559.87
2016,7,23,9,15,812.0,97.5,2.05,32.5,651.5,800.39,581.63
2016,7,23,9,30,827.0,100.0,2.1,33.0,698.0,841.22,605.67
2016,7,23,9,45,841.0,101.0,2.2,33.5,740.0,877.47,626.84
2016,7,23,10,0,855.0,102.0,2.3,34.0,782.0,911.38,646.39
2016,7,23,10,15,863.5,103.5,2.4,34.5,818.0,938.02,661.25
2016,7,23,10,30,872.0,105.0,2.5,35.0,854.0,961.66,674.24
2016,7,23,10,45,879.5,105.5,2.6,35.5,883.5,980.07,684.01
2016,7,23,11,0,887.0,106.0,2.7,36.0,913.0,995.17,691.8
2016,7,23,11,15,891.5,107.0,2.8,36.0,935.0,1004.33,697.47
2016,7,23,11,30,896.0,108.0,2.9,36.0,957.0,1009.92,701.09
2016,7,23,11,45,896.5,110.0,3.0,36.5,971.0,1008.89,699.29
2016,7,23,12,0,897.0,112.0,3.1,37.0,985.0,1004.23,695.4
2016,7,23,12,15,898.0,112.5,3.15,37.0,991.0,995.02,689.88
2016,7,23,12,30,899.0,113.0,3.2,37.0,997.0,982.34,682.33
2016,7,23,12,45,898.5,113.0,3.25,37.5,995.5,964.42,670.19
2016,7,23,13,0,898.0,113.0,3.3,38.0,994.0,943.31,656.17
2016,7,23,13,15,896.0,112.5,3.35,38.0,984.0,917.25,640.45
2016,7,23,13,30,894.0,112.0,3.4,38.0,974.0,888.21,622.81
2016,7,23,13,45,890.0,111.5,3.45,38.5,956.0,854.6,600.91
2016,7,23,14,0,886.0,111.0,3.5,39.0,938.0,818.36,577.27
2016,7,23,14,15,880.5,110.0,3.5,38.5,913.0,778.04,553.0
2016,7,23,14,30,875.0,109.0,3.5,38.0,888.0,735.53,526.97
2016,7,23,14,45,860.0,111.5,3.5,38.0,854.5,687.71,494.93
2016,7,23,15,0,845.0,114.0,3.5,38.0,821.0,638.93,460.55
2016,7,23,15,15,834.5,112.0,3.45,38.0,782.5,588.15,423.92
2016,7,23,15,30,824.0,110.0,3.4,38.0,744.0,536.56,385.75
2016,7,23,15,45,810.0,107.5,3.4,38.0,700.0,482.3,344.72
2016,7,23,16,0,796.0,105.0,3.4,38.0,656.0,424.11,299.78
2016,7,23,16,15,778.5,102.0,3.4,37.5,608.0,368.05,255.66
2016,7,23,16,30,761.0,99.0,3.4,37.0,560.0,313.02,211.18
2016,7,23,16,45,737.5,95.5,3.45,37.0,508.5,257.39,165.58
2016,7,23,17,0,714.0,92.0,3.5,37.0,457.0,204.01,122.52
2016,7,23,17,15,682.5,87.0,3.5,36.5,404.0,146.37,79.69
2016,7,23,17,30,651.0,82.0,3.5,36.0,351.0,96.54,49.2
2016,7,23,17,45,606.0,76.0,3.5,35.5,297.5,50.09,35.65
2016,7,23,18,0,561.0,70.0,3.5,35.0,244.0,48.14,34.22
2016,7,23,18,15,497.5,62.0,3.3,34.5,193.0,44.34,31.12
2016,7,23,18,30,434.0,54.0,3.1,34.0,142.0,40.33,27.66
2016,7,23,18,45,335.5,42.5,2.95,33.5,98.0,32.82,21.1
2016,7,23,19,0,237.0,31.0,2.8,33.0,54.0,24.16,12.96
2016,7,23,19,15,118.5,15.5,2.95,32.5,27.0,12.23,0.0
2016,7,23,19,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.15,30.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.55,29.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.7,29.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.85,29.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,5,45,24.0,6.5,2.55,24.5,7.0,0.0,0.0
2016,7,24,6,0,48.0,13.0,2.7,25.0,14.0,21.9,0.0
2016,7,24,6,15,161.0,29.0,2.7,25.5,48.5,84.95,50.55
2016,7,24,6,30,274.0,45.0,2.7,26.0,83.0,147.85,105.27
2016,7,24,6,45,367.5,55.5,2.75,26.5,130.5,209.71,157.13
2016,7,24,7,0,461.0,66.0,2.8,27.0,178.0,285.39,219.59
2016,7,24,7,15,517.5,74.0,2.75,27.5,230.0,347.83,270.69
2016,7,24,7,30,574.0,82.0,2.7,28.0,282.0,415.33,323.95
2016,7,24,7,45,625.5,85.0,2.7,28.5,337.5,478.87,372.58
2016,7,24,8,0,677.0,88.0,2.7,29.0,393.0,545.99,422.19
2016,7,24,8,15,705.0,92.5,2.65,29.5,445.5,601.89,461.69
2016,7,24,8,30,733.0,97.0,2.6,30.0,498.0,656.44,498.37
2016,7,24,8,45,759.5,98.0,2.6,31.0,549.5,708.03,530.27
2016,7,24,9,0,786.0,99.0,2.6,32.0,601.0,759.28,561.07
2016,7,24,9,15,801.5,102.0,2.55,32.5,647.5,802.82,586.81
2016,7,24,9,30,817.0,105.0,2.5,33.0,694.0,838.32,606.82
2016,7,24,9,45,831.0,105.5,2.5,33.5,736.0,873.75,626.9
2016,7,24,10,0,845.0,106.0,2.5,34.0,778.0,906.87,645.25
2016,7,24,10,15,854.0,108.0,2.5,34.5,814.0,934.3,659.83
2016,7,24,10,30,863.0,110.0,2.5,35.0,850.0,958.76,672.5
2016,7,24,10,45,870.0,111.0,2.55,35.5,879.5,977.06,681.76
2016,7,24,11,0,877.0,112.0,2.6,36.0,909.0,992.04,689.05
2016,7,24,11,15,881.5,113.0,2.65,36.0,930.5,1001.09,694.22
2016,7,24,11,30,886.0,114.0,2.7,36.0,952.0,1006.6,697.37
2016,7,24,11,45,885.5,116.5,2.75,36.5,965.5,1005.01,694.87
2016,7,24,12,0,885.0,119.0,2.8,37.0,979.0,999.83,690.33
2016,7,24,12,15,886.0,119.5,2.8,37.0,985.0,990.64,684.49
2016,7,24,12,30,887.0,120.0,2.8,37.0,991.0,978.04,676.67
2016,7,24,12,45,885.0,120.5,2.85,37.5,989.0,959.28,664.16
2016,7,24,13,0,883.0,121.0,2.9,38.0,987.0,937.44,649.83
2016,7,24,13,15,881.0,121.0,2.9,38.0,977.0,912.12,634.38
2016,7,24,13,30,879.0,121.0,2.9,38.0,967.0,883.87,617.09
2016,7,24,13,45,874.0,120.5,2.95,38.0,949.0,849.8,596.37
2016,7,24,14,0,869.0,120.0,3.0,38.0,931.0,813.22,573.9
2016,7,24,14,15,863.5,118.5,3.0,38.0,906.0,773.0,548.61
2016,7,24,14,30,858.0,117.0,3.0,38.0,881.0,730.64,521.71
2016,7,24,14,45,838.5,122.5,3.05,38.0,846.5,683.03,489.85
2016,7,24,15,0,819.0,128.0,3.1,38.0,812.0,634.85,456.18
2016,7,24,15,15,808.0,125.5,3.1,38.0,773.5,582.67,419.01
2016,7,24,15,30,797.0,123.0,3.1,38.0,735.0,530.92,381.07
2016,7,24,15,45,778.5,122.0,3.15,38.0,690.5,476.52,340.26
2016,7,24,16,0,760.0,121.0,3.2,38.0,646.0,422.78,298.75
2016,7,24,16,15,741.0,117.0,3.2,37.5,598.0,367.2,255.33
2016,7,24,16,30,722.0,113.0,3.2,37.0,550.0,312.92,211.8
2016,7,24,16,45,691.5,110.5,3.25,37.0,498.0,254.14,164.49
2016,7,24,17,0,661.0,108.0,3.3,37.0,446.0,202.48,123.32
2016,7,24,17,15,627.0,102.0,3.3,36.5,393.0,150.93,85.4
2016,7,24,17,30,593.0,96.0,3.3,36.0,340.0,103.42,56.46
2016,7,24,17,45,539.0,90.0,3.3,35.5,286.5,60.94,44.53
2016,7,24,18,0,485.0,84.0,3.3,35.0,233.0,59.64,43.68
2016,7,24,18,15,419.0,73.5,3.25,34.5,183.5,53.66,38.79
2016,7,24,18,30,353.0,63.0,3.2,34.0,134.0,47.16,33.26
2016,7,24,18,45,254.0,48.5,3.15,34.0,91.5,37.1,24.49
2016,7,24,19,0,155.0,34.0,3.1,34.0,49.0,26.57,14.61
2016,7,24,19,15,77.5,17.0,3.2,33.5,24.5,13.47,0.0
2016,7,24,19,30,0.0,0.0,3.3,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.5,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.7,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.9,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.15,31.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.15,28.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.0,1.55,25.5,3.0,0.0,0.0
2016,7,25,6,0,0.0,6.0,1.5,26.0,6.0,5.72,0.0
2016,7,25,6,15,22.0,27.5,1.5,26.0,30.5,34.41,18.01
2016,7,25,6,30,44.0,49.0,1.5,26.0,55.0,65.8,45.71
2016,7,25,6,45,78.0,74.0,1.5,26.0,90.5,112.44,84.04
2016,7,25,7,0,112.0,99.0,1.5,26.0,126.0,158.04,121.54
2016,7,25,7,15,161.0,116.0,1.5,26.0,165.5,204.77,159.58
2016,7,25,7,30,210.0,133.0,1.5,26.0,205.0,264.34,206.98
2016,7,25,7,45,265.0,150.5,1.5,26.5,258.5,325.99,254.53
2016,7,25,8,0,320.0,168.0,1.5,27.0,312.0,392.6,304.48
2016,7,25,8,15,360.0,184.0,1.45,27.0,365.5,451.73,347.81
2016,7,25,8,30,400.0,200.0,1.4,27.0,419.0,523.95,399.17
2016,7,25,8,45,476.5,198.5,1.35,27.5,484.5,597.83,450.35
2016,7,25,9,0,553.0,197.0,1.3,28.0,550.0,676.11,502.79
2016,7,25,9,15,574.0,204.0,1.2,28.5,595.0,720.41,529.21
2016,7,25,9,30,595.0,211.0,1.1,29.0,640.0,768.59,557.49
2016,7,25,9,45,628.5,207.0,1.0,29.5,684.0,811.27,581.84
2016,7,25,10,0,662.0,203.0,0.9,30.0,728.0,853.02,604.27
2016,7,25,10,15,674.5,207.0,0.85,30.5,763.5,881.98,618.66
2016,7,25,10,30,687.0,211.0,0.8,31.0,799.0,908.58,631.52
2016,7,25,10,45,718.0,199.5,0.8,31.5,833.5,934.48,644.7
2016,7,25,11,0,749.0,188.0,0.8,32.0,868.0,952.48,653.07
2016,7,25,11,15,755.5,190.0,0.95,32.5,890.0,963.2,659.98
2016,7,25,11,30,762.0,192.0,1.1,33.0,912.0,970.73,665.02
2016,7,25,11,45,793.0,173.5,1.25,34.0,933.5,979.01,669.13
2016,7,25,12,0,824.0,155.0,1.4,35.0,955.0,974.77,665.66
2016,7,25,12,15,614.0,295.0,1.6,35.5,894.0,910.16,625.86
2016,7,25,12,30,404.0,435.0,1.8,36.0,833.0,825.27,567.86
2016,7,25,12,45,301.5,468.5,2.0,36.5,765.0,748.51,517.71
2016,7,25,13,0,199.0,502.0,2.2,37.0,697.0,669.54,464.73
2016,7,25,13,15,159.0,494.0,2.35,37.0,649.0,616.16,430.15
2016,7,25,13,30,119.0,486.0,2.5,37.0,601.0,564.51,395.88
2016,7,25,13,45,476.5,313.0,2.65,37.5,759.5,700.57,496.17
2016,7,25,14,0,834.0,140.0,2.8,38.0,918.0,803.35,567.52
2016,7,25,14,15,519.0,291.5,2.9,37.5,771.5,669.55,475.81
2016,7,25,14,30,204.0,443.0,3.0,37.0,625.0,551.14,390.84
2016,7,25,14,45,133.5,411.0,3.1,37.0,528.5,461.93,329.7
2016,7,25,15,0,63.0,379.0,3.2,37.0,432.0,381.5,273.3
2016,7,25,15,15,178.5,364.0,3.3,36.5,503.5,426.67,307.71
2016,7,25,15,30,294.0,349.0,3.4,36.0,575.0,458.42,331.06
2016,7,25,15,45,498.5,247.5,3.55,36.0,603.0,448.18,323.55
2016,7,25,16,0,703.0,146.0,3.7,36.0,631.0,416.73,297.98
2016,7,25,16,15,372.5,194.0,3.8,35.5,449.5,295.0,210.74
2016,7,25,16,30,42.0,242.0,3.9,35.0,268.0,221.91,162.29
2016,7,25,16,45,228.0,210.5,4.0,35.0,329.0,226.61,160.31
2016,7,25,17,0,414.0,179.0,4.1,35.0,390.0,213.9,142.67
2016,7,25,17,15,207.0,92.0,4.1,34.0,197.5,93.4,59.07
2016,7,25,17,30,0.0,5.0,4.1,33.0,5.0,4.63,0.0
2016,7,25,17,45,0.0,4.0,4.2,32.5,4.0,3.71,0.0
2016,7,25,18,0,0.0,3.0,4.3,32.0,3.0,2.78,0.0
2016,7,25,18,15,0.0,2.5,4.2,31.5,2.5,2.31,0.0
2016,7,25,18,30,0.0,2.0,4.1,31.0,2.0,1.85,0.0
2016,7,25,18,45,0.0,1.0,4.05,30.5,1.0,0.92,0.0
2016,7,25,19,0,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.75,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,5,45,2.5,3.0,1.95,24.0,3.0,0.0,0.0
2016,7,26,6,0,5.0,6.0,2.1,24.0,6.0,6.71,0.0
2016,7,26,6,15,51.5,29.0,2.15,24.0,35.5,47.6,26.19
2016,7,26,6,30,98.0,52.0,2.2,24.0,65.0,91.32,65.12
2016,7,26,6,45,164.0,74.5,2.3,24.5,108.5,150.66,114.01
2016,7,26,7,0,230.0,97.0,2.4,25.0,152.0,212.48,164.92
2016,7,26,7,15,186.0,116.5,2.35,25.0,168.5,224.48,176.14
2016,7,26,7,30,142.0,136.0,2.3,25.0,185.0,223.86,176.13
2016,7,26,7,45,140.5,161.5,2.3,25.5,217.0,257.12,201.88
2016,7,26,8,0,139.0,187.0,2.3,26.0,249.0,289.77,226.28
2016,7,26,8,15,193.5,208.5,2.3,26.0,307.0,355.72,276.98
2016,7,26,8,30,248.0,230.0,2.3,26.0,365.0,436.14,337.13
2016,7,26,8,45,255.5,254.5,2.35,26.5,405.5,477.95,366.04
2016,7,26,9,0,263.0,279.0,2.4,27.0,446.0,519.39,394.27
2016,7,26,9,15,258.0,304.0,2.45,27.0,479.0,550.28,414.98
2016,7,26,9,30,253.0,329.0,2.5,27.0,512.0,579.69,434.47
2016,7,26,9,45,252.5,351.5,2.6,27.5,543.0,609.0,453.16
2016,7,26,10,0,252.0,374.0,2.7,28.0,574.0,637.05,470.78
2016,7,26,10,15,232.5,397.0,2.75,28.0,588.0,634.46,467.55
2016,7,26,10,30,213.0,420.0,2.8,28.0,602.0,641.73,471.19
2016,7,26,10,45,133.5,415.0,2.85,28.0,530.5,558.91,410.92
2016,7,26,11,0,54.0,410.0,2.9,28.0,459.0,462.42,340.32
2016,7,26,11,15,59.5,427.0,2.95,28.0,482.5,483.81,355.76
2016,7,26,11,30,65.0,444.0,3.0,28.0,506.0,504.75,370.3
2016,7,26,11,45,183.5,461.5,3.15,28.5,639.0,648.12,472.91
2016,7,26,12,0,302.0,479.0,3.3,29.0,772.0,787.02,568.12
2016,7,26,12,15,180.0,468.0,3.35,29.0,643.0,641.45,465.81
2016,7,26,12,30,58.0,457.0,3.4,29.0,514.0,499.17,363.97
2016,7,26,12,45,412.5,325.5,3.45,29.0,729.5,721.56,530.66
2016,7,26,13,0,767.0,194.0,3.5,29.0,945.0,906.3,659.69
2016,7,26,13,15,539.5,329.0,3.45,28.5,855.0,810.88,591.54
2016,7,26,13,30,312.0,464.0,3.4,28.0,765.0,714.94,521.04
2016,7,26,13,45,229.0,467.5,3.4,28.0,686.5,631.66,462.54
2016,7,26,14,0,146.0,471.0,3.4,28.0,608.0,555.32,407.78
2016,7,26,14,15,83.0,391.5,3.3,28.0,469.0,425.19,314.73
2016,7,26,14,30,20.0,312.0,3.2,28.0,330.0,302.76,224.83
2016,7,26,14,45,380.0,240.0,3.15,28.0,557.0,476.98,360.13
2016,7,26,15,0,740.0,168.0,3.1,28.0,784.0,619.92,464.63
2016,7,26,15,15,650.5,211.5,3.0,28.0,734.0,564.88,421.5
2016,7,26,15,30,561.0,255.0,2.9,28.0,684.0,518.23,385.29
2016,7,26,15,45,553.0,236.5,2.85,28.0,639.0,464.85,344.85
2016,7,26,16,0,545.0,218.0,2.8,28.0,594.0,411.7,303.56
2016,7,26,16,15,547.0,198.0,2.65,27.5,551.0,361.32,263.55
2016,7,26,16,30,549.0,178.0,2.5,27.0,508.0,310.36,221.99
2016,7,26,16,45,526.0,166.5,2.45,27.0,459.5,259.59,180.35
2016,7,26,17,0,503.0,155.0,2.4,27.0,411.0,211.29,141.27
2016,7,26,17,15,481.5,139.5,2.2,26.5,361.5,162.74,104.3
2016,7,26,17,30,460.0,124.0,2.0,26.0,312.0,116.87,74.16
2016,7,26,17,45,459.5,105.5,1.8,26.0,269.0,73.37,56.94
2016,7,26,18,0,459.0,87.0,1.6,26.0,226.0,62.09,47.51
2016,7,26,18,15,392.5,75.5,1.4,25.5,177.5,55.23,41.71
2016,7,26,18,30,326.0,64.0,1.2,25.0,129.0,48.01,35.35
2016,7,26,18,45,237.5,48.0,1.0,25.0,87.5,36.78,25.26
2016,7,26,19,0,149.0,32.0,0.8,25.0,46.0,25.01,13.85
2016,7,26,19,15,74.5,16.0,0.75,24.5,23.0,15.25,0.0
2016,7,26,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,4.5,1.3,23.5,4.5,4.16,0.0
2016,7,27,6,30,0.0,9.0,1.5,24.0,9.0,8.33,1.04
2016,7,27,6,45,0.0,15.5,1.7,24.5,15.5,14.36,6.11
2016,7,27,7,0,0.0,22.0,1.9,25.0,22.0,20.39,11.17
2016,7,27,7,15,0.0,29.0,1.95,25.0,29.0,26.9,16.58
2016,7,27,7,30,0.0,36.0,2.0,25.0,36.0,33.42,21.92
2016,7,27,7,45,0.0,38.0,2.15,25.5,38.0,35.29,23.31
2016,7,27,8,0,0.0,40.0,2.3,26.0,40.0,37.16,24.68
2016,7,27,8,15,27.0,131.0,2.35,26.5,145.5,148.27,113.9
2016,7,27,8,30,54.0,222.0,2.4,27.0,251.0,266.03,204.64
2016,7,27,8,45,49.0,240.5,2.45,27.5,269.0,282.58,215.6
2016,7,27,9,0,44.0,259.0,2.5,28.0,287.0,298.59,226.32
2016,7,27,9,15,83.5,297.5,2.55,28.0,356.0,373.41,282.26
2016,7,27,9,30,123.0,336.0,2.6,28.0,425.0,461.95,346.58
2016,7,27,9,45,117.5,357.0,2.65,28.5,446.0,481.19,358.23
2016,7,27,10,0,112.0,378.0,2.7,29.0,467.0,487.63,361.17
2016,7,27,10,15,136.5,400.5,2.8,29.0,513.5,547.11,403.13
2016,7,27,10,30,161.0,423.0,2.9,29.0,560.0,594.84,436.24
2016,7,27,10,45,176.0,438.5,3.0,29.5,594.0,625.67,456.36
2016,7,27,11,0,191.0,454.0,3.1,30.0,628.0,655.88,475.98
2016,7,27,11,15,191.5,466.5,3.15,30.0,644.5,667.64,483.35
2016,7,27,11,30,192.0,479.0,3.2,30.0,661.0,678.32,490.14
2016,7,27,11,45,184.5,488.0,3.3,30.0,664.5,676.3,488.38
2016,7,27,12,0,177.0,497.0,3.4,30.0,668.0,673.23,486.03
2016,7,27,12,15,317.0,468.5,3.45,30.0,778.5,784.16,564.82
2016,7,27,12,30,457.0,440.0,3.5,30.0,889.0,886.84,635.5
2016,7,27,12,45,575.5,344.5,3.55,30.5,908.5,895.06,643.41
2016,7,27,13,0,694.0,249.0,3.6,31.0,928.0,896.14,647.07
2016,7,27,13,15,691.0,248.0,3.6,31.0,918.5,870.9,630.47
2016,7,27,13,30,688.0,247.0,3.6,31.0,909.0,843.43,612.31
2016,7,27,13,45,690.0,240.5,3.65,31.0,893.5,812.97,592.43
2016,7,27,14,0,692.0,234.0,3.7,31.0,878.0,780.26,570.76
2016,7,27,14,15,563.0,300.0,3.65,31.0,814.5,711.42,520.57
2016,7,27,14,30,434.0,366.0,3.6,31.0,751.0,648.38,474.17
2016,7,27,14,45,553.5,288.0,3.6,31.0,760.5,637.19,469.02
2016,7,27,15,0,673.0,210.0,3.6,31.0,770.0,613.4,453.88
2016,7,27,15,15,606.0,236.0,3.55,31.0,722.0,560.46,414.2
2016,7,27,15,30,539.0,262.0,3.5,31.0,674.0,512.54,377.86
2016,7,27,15,45,576.5,225.0,3.5,31.0,642.0,466.3,343.02
2016,7,27,16,0,614.0,188.0,3.5,31.0,610.0,415.04,302.99
2016,7,27,16,15,590.5,181.5,3.4,30.5,563.0,363.04,261.89
2016,7,27,16,30,567.0,175.0,3.3,30.0,516.0,313.15,221.64
2016,7,27,16,45,541.0,166.0,3.2,30.0,467.0,262.56,180.34
2016,7,27,17,0,515.0,157.0,3.1,30.0,418.0,214.71,141.95
2016,7,27,17,15,475.5,147.0,2.75,29.5,366.5,167.36,107.02
2016,7,27,17,30,436.0,137.0,2.4,29.0,315.0,124.71,80.35
2016,7,27,17,45,391.0,123.5,2.05,28.5,264.5,86.31,67.15
2016,7,27,18,0,346.0,110.0,1.7,28.0,214.0,79.02,61.31
2016,7,27,18,15,277.5,94.0,1.55,27.5,166.5,72.48,55.85
2016,7,27,18,30,209.0,78.0,1.4,27.0,119.0,60.93,45.85
2016,7,27,18,45,134.5,56.0,1.3,26.5,79.5,44.61,31.53
2016,7,27,19,0,60.0,34.0,1.2,26.0,40.0,28.75,16.44
2016,7,27,19,15,30.0,17.0,1.2,25.5,20.0,16.2,0.0
2016,7,27,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,3.5,2.2,23.5,3.5,0.0,0.0
2016,7,28,6,0,0.0,7.0,2.4,24.0,7.0,6.67,0.0
2016,7,28,6,15,48.0,27.0,2.45,24.0,33.0,44.04,22.6
2016,7,28,6,30,96.0,47.0,2.5,24.0,59.0,84.55,59.65
2016,7,28,6,45,146.5,67.0,2.65,24.5,96.5,135.29,101.95
2016,7,28,7,0,197.0,87.0,2.8,25.0,134.0,186.73,144.82
2016,7,28,7,15,234.5,105.5,2.85,25.0,175.5,235.46,185.32
2016,7,28,7,30,272.0,124.0,2.9,25.0,217.0,287.89,227.93
2016,7,28,7,45,185.0,154.0,3.0,25.5,222.5,275.18,216.97
2016,7,28,8,0,98.0,184.0,3.1,26.0,228.0,252.08,196.97
2016,7,28,8,15,146.5,209.5,3.1,26.5,284.5,325.09,253.26
2016,7,28,8,30,195.0,235.0,3.1,27.0,341.0,393.49,304.5
2016,7,28,8,45,464.0,176.0,3.1,27.5,461.5,564.66,435.25
2016,7,28,9,0,733.0,117.0,3.1,28.0,582.0,737.86,558.99
2016,7,28,9,15,556.0,208.0,3.0,28.0,576.5,710.77,534.78
2016,7,28,9,30,379.0,299.0,2.9,28.0,571.0,658.58,492.07
2016,7,28,9,45,589.5,213.0,2.85,28.5,665.0,783.6,582.02
2016,7,28,10,0,800.0,127.0,2.8,29.0,759.0,896.95,655.14
2016,7,28,10,15,809.5,129.0,2.8,29.0,795.0,924.05,670.7
2016,7,28,10,30,819.0,131.0,2.8,29.0,831.0,940.26,679.88
2016,7,28,10,45,448.0,281.0,2.8,29.5,666.0,751.82,548.74
2016,7,28,11,0,77.0,431.0,2.8,30.0,501.0,507.55,368.82
2016,7,28,11,15,461.0,284.0,2.8,30.0,717.5,770.41,562.34
2016,7,28,11,30,845.0,137.0,2.8,30.0,934.0,990.95,707.85
2016,7,28,11,45,521.0,316.0,2.85,30.5,810.0,857.1,614.45
2016,7,28,12,0,197.0,495.0,2.9,31.0,686.0,691.43,493.98
2016,7,28,12,15,528.0,315.5,2.95,31.0,832.0,847.7,609.58
2016,7,28,12,30,859.0,136.0,3.0,31.0,978.0,968.35,690.29
2016,7,28,12,45,857.5,136.5,3.05,31.0,976.0,950.29,678.08
2016,7,28,13,0,856.0,137.0,3.1,31.0,974.0,929.21,665.12
2016,7,28,13,15,854.0,136.5,3.1,31.0,964.0,903.81,649.05
2016,7,28,13,30,852.0,136.0,3.1,31.0,954.0,875.58,631.15
2016,7,28,13,45,847.0,135.5,3.1,31.0,936.5,842.07,609.73
2016,7,28,14,0,842.0,135.0,3.1,31.0,919.0,806.13,586.62
2016,7,28,14,15,622.0,255.5,3.15,30.5,826.0,715.8,524.28
2016,7,28,14,30,402.0,376.0,3.2,30.0,733.0,634.2,464.41
2016,7,28,14,45,296.0,391.5,3.25,30.0,649.0,554.04,407.14
2016,7,28,15,0,190.0,407.0,3.3,30.0,565.0,483.79,356.12
2016,7,28,15,15,489.0,266.5,3.3,30.0,646.0,519.34,385.67
2016,7,28,15,30,788.0,126.0,3.3,30.0,727.0,528.53,392.8
2016,7,28,15,45,648.5,177.5,3.3,30.0,652.5,459.37,339.34
2016,7,28,16,0,509.0,229.0,3.3,30.0,578.0,405.51,297.59
2016,7,28,16,15,382.5,244.0,3.2,29.5,495.0,343.02,250.88
2016,7,28,16,30,256.0,259.0,3.1,29.0,412.0,290.03,212.29
2016,7,28,16,45,331.5,218.5,3.05,29.0,398.0,257.46,183.9
2016,7,28,17,0,407.0,178.0,3.0,29.0,384.0,211.11,143.98
2016,7,28,17,15,393.0,158.0,2.8,28.5,338.0,165.44,109.41
2016,7,28,17,30,379.0,138.0,2.6,28.0,292.0,121.66,80.21
2016,7,28,17,45,350.0,120.0,2.4,27.5,245.5,83.72,65.29
2016,7,28,18,0,321.0,102.0,2.2,27.0,199.0,73.01,56.53
2016,7,28,18,15,275.0,84.5,2.05,26.5,155.5,61.99,47.23
2016,7,28,18,30,229.0,67.0,1.9,26.0,112.0,53.07,39.42
2016,7,28,18,45,159.0,49.0,1.8,25.5,75.0,39.48,27.37
2016,7,28,19,0,89.0,31.0,1.7,25.0,38.0,25.45,13.76
2016,7,28,19,15,44.5,15.5,1.8,25.0,19.0,14.77,0.0
2016,7,28,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,29,5,45,7.0,4.0,1.4,22.5,4.5,0.0,0.0
2016,7,29,6,0,14.0,8.0,1.5,23.0,9.0,10.38,0.0
2016,7,29,6,15,109.5,26.5,1.6,23.0,40.5,62.77,32.64
2016,7,29,6,30,205.0,45.0,1.7,23.0,72.0,126.9,90.75
2016,7,29,6,45,288.0,59.5,1.8,23.5,116.5,185.38,140.09
2016,7,29,7,0,371.0,74.0,1.9,24.0,161.0,253.36,196.74
2016,7,29,7,15,432.0,84.5,1.95,24.0,212.0,315.0,247.98
2016,7,29,7,30,493.0,95.0,2.0,24.0,263.0,382.62,302.54
2016,7,29,7,45,320.0,139.5,2.1,24.5,256.0,346.72,273.78
2016,7,29,8,0,147.0,184.0,2.2,25.0,249.0,292.17,228.85
2016,7,29,8,15,215.5,203.0,2.2,25.0,312.5,365.37,285.85
2016,7,29,8,30,284.0,222.0,2.2,25.0,376.0,454.44,352.73
2016,7,29,8,45,493.5,175.5,2.2,25.5,475.0,587.24,452.32
2016,7,29,9,0,703.0,129.0,2.2,26.0,574.0,730.32,553.35
2016,7,29,9,15,721.5,133.0,2.15,26.0,620.5,774.82,580.83
2016,7,29,9,30,740.0,137.0,2.1,26.0,667.0,814.53,605.43
2016,7,29,9,45,559.0,237.0,2.05,26.5,651.0,777.39,575.0
2016,7,29,10,0,378.0,337.0,2.0,27.0,635.0,716.13,525.98
2016,7,29,10,15,349.5,365.0,1.9,27.0,651.5,725.02,529.76
2016,7,29,10,30,321.0,393.0,1.8,27.0,668.0,730.98,530.98
2016,7,29,10,45,285.0,418.5,1.75,27.5,669.0,724.26,523.0
2016,7,29,11,0,249.0,444.0,1.7,28.0,670.0,715.02,513.56
2016,7,29,11,15,207.0,461.5,1.6,28.5,652.5,678.73,486.13
2016,7,29,11,30,165.0,479.0,1.5,29.0,635.0,652.03,465.19
2016,7,29,11,45,237.5,474.0,1.4,29.5,702.0,715.79,507.45
2016,7,29,12,0,310.0,469.0,1.3,30.0,769.0,786.36,551.77
2016,7,29,12,15,308.5,473.0,1.25,30.0,773.5,781.18,546.89
2016,7,29,12,30,307.0,477.0,1.2,30.0,778.0,774.41,541.84
2016,7,29,12,45,592.0,300.5,1.15,30.5,878.5,868.32,608.43
2016,7,29,13,0,877.0,124.0,1.1,31.0,979.0,937.01,650.18
2016,7,29,13,15,875.0,123.5,1.2,31.0,970.0,911.14,635.19
2016,7,29,13,30,873.0,123.0,1.3,31.0,961.0,882.34,619.29
2016,7,29,13,45,872.5,120.0,1.4,31.5,944.0,849.67,599.5
2016,7,29,14,0,872.0,117.0,1.5,32.0,927.0,814.21,577.69
2016,7,29,14,15,867.0,115.5,1.6,32.0,902.5,773.97,553.65
2016,7,29,14,30,862.0,114.0,1.7,32.0,878.0,731.54,527.73
2016,7,29,14,45,829.0,128.0,1.8,32.0,840.0,681.83,494.86
2016,7,29,15,0,796.0,142.0,1.9,32.0,802.0,632.09,460.3
2016,7,29,15,15,784.5,139.0,1.95,32.0,763.5,580.95,423.94
2016,7,29,15,30,773.0,136.0,2.0,32.0,725.0,529.3,386.07
2016,7,29,15,45,763.0,130.5,2.15,32.0,682.5,475.88,346.0
2016,7,29,16,0,753.0,125.0,2.3,32.0,640.0,422.27,304.31
2016,7,29,16,15,733.5,121.0,2.35,31.5,592.0,366.6,260.19
2016,7,29,16,30,714.0,117.0,2.4,31.0,544.0,308.14,212.89
2016,7,29,16,45,692.0,111.0,2.45,31.0,493.0,252.76,166.97
2016,7,29,17,0,670.0,105.0,2.5,31.0,442.0,199.55,123.52
2016,7,29,17,15,636.0,99.0,2.25,30.5,388.5,147.29,84.43
2016,7,29,17,30,602.0,93.0,2.0,30.0,335.0,99.09,55.06
2016,7,29,17,45,556.5,85.0,1.8,29.5,282.5,57.59,42.94
2016,7,29,18,0,511.0,77.0,1.6,29.0,230.0,54.43,40.46
2016,7,29,18,15,443.5,67.0,1.5,28.5,179.5,49.23,36.09
2016,7,29,18,30,376.0,57.0,1.4,28.0,129.0,42.83,30.48
2016,7,29,18,45,277.0,43.0,1.35,27.5,86.5,33.0,21.73
2016,7,29,19,0,178.0,29.0,1.3,27.0,44.0,22.72,11.31
2016,7,29,19,15,89.0,14.5,1.35,26.5,22.0,13.82,0.0
2016,7,29,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,30,5,45,9.5,4.0,1.45,22.5,4.5,0.0,0.0
2016,7,30,6,0,19.0,8.0,1.6,23.0,9.0,11.35,0.0
2016,7,30,6,15,122.0,26.0,1.8,23.5,40.5,69.75,35.45
2016,7,30,6,30,225.0,44.0,2.0,24.0,72.0,132.14,93.92
2016,7,30,6,45,326.0,55.5,2.2,24.5,119.5,194.91,146.61
2016,7,30,7,0,427.0,67.0,2.4,25.0,167.0,272.06,210.59
2016,7,30,7,15,487.5,76.0,2.45,25.0,218.5,335.97,263.83
2016,7,30,7,30,548.0,85.0,2.5,25.0,270.0,405.43,319.93
2016,7,30,7,45,600.0,89.0,2.55,25.5,325.5,469.44,369.62
2016,7,30,8,0,652.0,93.0,2.6,26.0,381.0,537.13,420.42
2016,7,30,8,15,682.0,98.0,2.55,26.5,434.0,594.13,461.23
2016,7,30,8,30,712.0,103.0,2.5,27.0,487.0,651.93,501.04
2016,7,30,8,45,738.0,105.0,2.5,27.5,538.5,701.31,532.83
2016,7,30,9,0,764.0,107.0,2.5,28.0,590.0,752.77,565.41
2016,7,30,9,15,780.5,110.0,2.5,28.5,637.0,796.63,592.13
2016,7,30,9,30,797.0,113.0,2.5,29.0,684.0,838.83,617.34
2016,7,30,9,45,812.5,114.0,2.5,29.5,726.5,875.96,638.83
2016,7,30,10,0,828.0,115.0,2.5,30.0,769.0,903.72,653.98
2016,7,30,10,15,837.5,117.0,2.55,30.5,805.0,931.33,669.42
2016,7,30,10,30,847.0,119.0,2.6,31.0,841.0,956.0,682.92
2016,7,30,10,45,856.0,119.0,2.65,31.5,871.0,975.01,692.82
2016,7,30,11,0,865.0,119.0,2.7,32.0,901.0,990.78,700.76
2016,7,30,11,15,870.0,120.5,2.75,32.0,923.5,1000.71,706.56
2016,7,30,11,30,875.0,122.0,2.8,32.0,946.0,1007.11,710.31
2016,7,30,11,45,887.0,116.0,2.9,32.5,962.5,1009.41,710.62
2016,7,30,12,0,899.0,110.0,3.0,33.0,979.0,1008.15,708.83
2016,7,30,12,15,529.5,306.5,3.05,33.0,819.5,841.2,598.98
2016,7,30,12,30,160.0,503.0,3.1,33.0,660.0,651.42,462.77
2016,7,30,12,45,530.0,306.5,3.2,33.5,824.0,816.49,584.68
2016,7,30,13,0,900.0,110.0,3.3,34.0,988.0,945.54,669.89
2016,7,30,13,15,898.0,109.5,3.35,34.0,978.5,919.14,652.53
2016,7,30,13,30,896.0,109.0,3.4,34.0,969.0,889.72,634.36
2016,7,30,13,45,891.5,109.0,3.45,34.0,950.5,855.74,613.14
2016,7,30,14,0,887.0,109.0,3.5,34.0,932.0,819.12,590.05
2016,7,30,14,15,881.5,108.0,3.5,34.0,907.0,778.35,563.79
2016,7,30,14,30,876.0,107.0,3.5,34.0,882.0,735.38,535.84
2016,7,30,14,45,868.0,105.5,3.55,34.0,849.5,688.26,504.11
2016,7,30,15,0,860.0,104.0,3.6,34.0,817.0,639.58,469.42
2016,7,30,15,15,850.0,102.5,3.6,33.5,778.5,588.39,432.76
2016,7,30,15,30,840.0,101.0,3.6,33.0,740.0,536.3,394.24
2016,7,30,15,45,825.0,99.0,3.6,33.0,695.5,480.75,351.19
2016,7,30,16,0,810.0,97.0,3.6,33.0,651.0,425.32,306.99
2016,7,30,16,15,792.5,94.0,3.55,32.5,602.5,364.07,257.87
2016,7,30,16,30,775.0,91.0,3.5,32.0,554.0,307.84,211.24
2016,7,30,16,45,749.5,88.5,3.45,32.0,501.5,251.4,163.88
2016,7,30,17,0,724.0,86.0,3.4,32.0,449.0,197.44,119.52
2016,7,30,17,15,692.0,81.5,3.1,31.5,395.5,143.78,79.25
2016,7,30,17,30,660.0,77.0,2.8,31.0,342.0,89.31,45.63
2016,7,30,17,45,613.5,71.5,2.55,30.5,288.0,47.36,34.21
2016,7,30,18,0,567.0,66.0,2.3,30.0,234.0,45.65,32.93
2016,7,30,18,15,499.5,58.0,2.15,29.5,183.0,41.72,29.61
2016,7,30,18,30,432.0,50.0,2.0,29.0,132.0,37.56,25.92
2016,7,30,18,45,326.0,38.5,1.9,28.5,88.5,29.91,19.04
2016,7,30,19,0,220.0,27.0,1.8,28.0,45.0,21.79,10.27
2016,7,30,19,15,110.0,13.5,1.9,27.5,22.5,12.87,0.0
2016,7,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,31,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,6,15,142.0,19.5,2.95,24.0,37.0,66.07,31.17
