Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,6,30,284.0,39.0,3.0,24.0,74.0,144.63,102.35
2016,7,31,6,45,394.5,47.0,3.1,24.5,123.0,213.17,160.29
2016,7,31,7,0,505.0,55.0,3.2,25.0,172.0,292.54,226.67
2016,7,31,7,15,562.0,61.5,3.25,25.5,224.5,355.91,279.67
2016,7,31,7,30,619.0,68.0,3.3,26.0,277.0,424.46,334.92
2016,7,31,7,45,667.0,70.5,3.35,26.5,332.5,486.09,383.14
2016,7,31,8,0,715.0,73.0,3.4,27.0,388.0,552.78,433.46
2016,7,31,8,15,742.0,77.0,3.45,27.0,441.5,609.52,475.6
2016,7,31,8,30,769.0,81.0,3.5,27.0,495.0,666.65,515.43
2016,7,31,8,45,787.5,84.5,3.55,27.5,545.5,716.66,548.22
2016,7,31,9,0,806.0,88.0,3.6,28.0,596.0,760.14,575.85
2016,7,31,9,15,821.0,90.5,3.6,28.5,643.0,803.42,602.73
2016,7,31,9,30,836.0,93.0,3.6,29.0,690.0,844.89,627.95
2016,7,31,9,45,848.5,94.5,3.65,29.5,732.0,880.9,649.4
2016,7,31,10,0,861.0,96.0,3.7,30.0,774.0,914.43,669.05
2016,7,31,10,15,869.5,97.5,3.7,30.5,810.5,941.45,683.99
2016,7,31,10,30,878.0,99.0,3.7,31.0,847.0,965.4,696.89
2016,7,31,10,45,885.0,100.0,3.75,31.5,876.5,984.11,706.7
2016,7,31,11,0,892.0,101.0,3.8,32.0,906.0,999.42,714.4
2016,7,31,11,15,896.5,102.0,3.85,32.0,928.0,1008.71,719.79
2016,7,31,11,30,901.0,103.0,3.9,32.0,950.0,1014.36,723.03
2016,7,31,11,45,904.0,103.0,3.95,32.5,965.0,1013.82,720.99
2016,7,31,12,0,907.0,103.0,4.0,33.0,980.0,1009.62,716.78
2016,7,31,12,15,908.0,103.5,4.05,33.0,986.0,1000.3,710.91
2016,7,31,12,30,909.0,104.0,4.1,33.0,992.0,987.42,702.9
2016,7,31,12,45,907.5,104.5,4.15,33.5,990.0,968.71,689.81
2016,7,31,13,0,906.0,105.0,4.2,34.0,988.0,946.72,674.72
2016,7,31,13,15,904.0,105.0,4.2,34.0,978.0,920.63,658.17
2016,7,31,13,30,902.0,105.0,4.2,34.0,968.0,891.48,639.62
2016,7,31,13,45,896.5,105.5,4.25,34.5,950.0,856.89,616.41
2016,7,31,14,0,891.0,106.0,4.3,35.0,932.0,819.71,591.46
2016,7,31,14,15,885.5,105.0,4.3,35.0,906.5,778.74,564.87
2016,7,31,14,30,880.0,104.0,4.3,35.0,881.0,735.55,536.58
2016,7,31,14,45,857.5,111.5,4.35,35.0,845.0,686.46,503.05
2016,7,31,15,0,835.0,119.0,4.4,35.0,809.0,636.96,467.34
2016,7,31,15,15,824.5,116.5,4.4,34.5,770.5,585.67,430.53
2016,7,31,15,30,814.0,114.0,4.4,34.0,732.0,530.99,390.18
2016,7,31,15,45,797.0,113.0,4.45,34.0,687.5,476.0,347.58
2016,7,31,16,0,780.0,112.0,4.5,34.0,643.0,421.48,304.11
2016,7,31,16,15,761.0,108.5,4.5,33.5,594.5,364.8,258.49
2016,7,31,16,30,742.0,105.0,4.5,33.0,546.0,309.4,212.77
2016,7,31,16,45,714.5,101.5,4.5,33.0,494.0,249.39,163.11
2016,7,31,17,0,687.0,98.0,4.5,33.0,442.0,195.82,119.41
2016,7,31,17,15,653.0,92.5,4.35,32.5,388.5,142.9,79.99
2016,7,31,17,30,619.0,87.0,4.2,32.0,335.0,94.02,50.66
2016,7,31,17,45,568.0,81.0,4.05,31.5,281.0,54.7,40.19
2016,7,31,18,0,517.0,75.0,3.9,31.0,227.0,53.04,38.96
2016,7,31,18,15,446.0,65.5,3.85,30.0,176.5,48.2,34.97
2016,7,31,18,30,375.0,56.0,3.8,29.0,126.0,42.17,29.74
2016,7,31,18,45,266.0,42.5,3.75,28.5,83.5,32.69,21.27
2016,7,31,19,0,157.0,29.0,3.7,28.0,41.0,22.8,10.64
2016,7,31,19,15,78.5,14.5,3.8,27.5,20.5,13.82,0.0
2016,7,31,19,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,6,15,66.0,25.0,3.2,23.0,33.0,49.55,21.76
2016,8,1,6,30,132.0,50.0,3.4,23.0,66.0,105.89,75.5
2016,8,1,6,45,256.5,62.5,3.6,23.5,114.5,177.68,134.62
2016,8,1,7,0,381.0,75.0,3.8,24.0,163.0,259.28,202.27
2016,8,1,7,15,446.0,85.5,3.85,24.5,215.5,323.47,255.76
2016,8,1,7,30,511.0,96.0,3.9,25.0,268.0,397.64,315.53
2016,8,1,7,45,582.5,96.5,3.95,26.0,326.0,467.94,370.1
2016,8,1,8,0,654.0,97.0,4.0,27.0,384.0,543.55,426.82
2016,8,1,8,15,685.0,102.0,4.0,27.5,438.0,601.46,468.95
2016,8,1,8,30,716.0,107.0,4.0,28.0,492.0,660.25,510.37
2016,8,1,8,45,748.5,107.5,4.05,29.0,545.5,712.99,544.17
2016,8,1,9,0,781.0,108.0,4.1,30.0,599.0,768.58,579.15
2016,8,1,9,15,798.0,111.0,4.1,30.5,647.0,813.53,606.98
2016,8,1,9,30,815.0,114.0,4.1,31.0,695.0,856.8,633.29
2016,8,1,9,45,831.5,114.5,4.15,31.5,738.5,887.84,651.27
2016,8,1,10,0,848.0,115.0,4.2,32.0,782.0,923.46,672.24
2016,8,1,10,15,857.5,117.0,4.15,32.5,819.0,951.52,687.52
2016,8,1,10,30,867.0,119.0,4.1,33.0,856.0,976.57,700.77
2016,8,1,10,45,876.0,119.5,4.1,33.5,886.5,996.38,710.89
2016,8,1,11,0,885.0,120.0,4.1,34.0,917.0,1012.86,718.93
2016,8,1,11,15,889.5,121.0,4.1,34.0,940.0,1021.87,723.78
2016,8,1,11,30,894.0,122.0,4.1,34.0,963.0,1027.27,726.51
2016,8,1,11,45,898.5,121.5,4.1,34.5,978.0,1027.5,724.63
2016,8,1,12,0,903.0,121.0,4.1,35.0,993.0,1024.08,720.6
2016,8,1,12,15,904.0,121.0,4.1,35.0,999.0,1014.06,714.04
2016,8,1,12,30,905.0,121.0,4.1,35.0,1005.0,1000.52,705.41
2016,8,1,12,45,906.0,120.0,4.1,35.5,1003.5,982.59,692.66
2016,8,1,13,0,907.0,119.0,4.1,36.0,1002.0,961.33,677.94
2016,8,1,13,15,904.5,118.5,4.1,36.0,991.5,934.11,660.88
2016,8,1,13,30,902.0,118.0,4.1,36.0,981.0,903.87,641.89
2016,8,1,13,45,899.0,116.5,4.15,36.0,963.0,869.37,620.31
2016,8,1,14,0,896.0,115.0,4.2,36.0,945.0,832.12,596.8
2016,8,1,14,15,890.0,114.0,4.2,36.0,919.0,790.44,569.97
2016,8,1,14,30,884.0,113.0,4.2,36.0,893.0,746.56,541.47
2016,8,1,14,45,876.5,111.0,4.2,36.0,860.0,698.78,509.03
2016,8,1,15,0,869.0,109.0,4.2,36.0,827.0,649.37,473.79
2016,8,1,15,15,858.5,107.0,4.2,36.0,787.5,596.81,435.43
2016,8,1,15,30,848.0,105.0,4.2,36.0,748.0,543.38,395.39
2016,8,1,15,45,834.0,102.5,4.2,36.0,703.0,487.25,352.25
2016,8,1,16,0,820.0,100.0,4.2,36.0,658.0,427.22,305.1
2016,8,1,16,15,802.0,97.0,4.2,35.5,608.0,369.05,258.58
2016,8,1,16,30,784.0,94.0,4.2,35.0,558.0,311.96,211.72
2016,8,1,16,45,759.0,90.5,4.2,34.5,505.0,254.12,164.06
2016,8,1,17,0,734.0,87.0,4.2,34.0,452.0,198.72,119.2
2016,8,1,17,15,701.0,82.0,3.95,33.5,397.5,143.83,78.46
2016,8,1,17,30,668.0,77.0,3.7,33.0,343.0,88.24,44.73
2016,8,1,17,45,619.5,71.5,3.45,32.5,288.0,47.6,34.11
2016,8,1,18,0,571.0,66.0,3.2,32.0,233.0,45.9,32.83
2016,8,1,18,15,500.0,58.0,3.05,31.0,181.5,41.96,29.59
2016,8,1,18,30,429.0,50.0,2.9,30.0,130.0,37.83,25.97
2016,8,1,18,45,313.0,38.5,2.8,29.0,86.0,30.17,19.12
2016,8,1,19,0,197.0,27.0,2.7,28.0,42.0,21.23,9.13
2016,8,1,19,15,98.5,13.5,2.95,27.5,21.0,12.87,0.0
2016,8,1,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,2,6,15,116.5,21.0,2.4,23.5,35.0,61.32,25.61
2016,8,2,6,30,233.0,42.0,2.6,24.0,70.0,132.82,93.83
2016,8,2,6,45,349.0,51.5,2.8,24.5,118.5,199.12,149.57
2016,8,2,7,0,465.0,61.0,3.0,25.0,167.0,282.29,218.66
2016,8,2,7,15,525.5,69.0,3.0,25.5,220.0,347.13,272.56
2016,8,2,7,30,586.0,77.0,3.0,26.0,273.0,417.54,329.0
2016,8,2,7,45,643.0,78.5,3.05,26.5,330.0,483.49,380.36
2016,8,2,8,0,700.0,80.0,3.1,27.0,387.0,551.73,431.76
2016,8,2,8,15,728.5,84.5,3.1,27.5,440.5,609.52,473.39
2016,8,2,8,30,757.0,89.0,3.1,28.0,494.0,667.84,512.95
2016,8,2,8,45,782.5,90.0,3.1,29.0,546.0,719.99,545.61
2016,8,2,9,0,808.0,91.0,3.1,30.0,598.0,771.66,577.1
2016,8,2,9,15,823.0,94.0,3.05,30.5,645.5,809.97,599.68
2016,8,2,9,30,838.0,97.0,3.0,31.0,693.0,852.09,624.52
2016,8,2,9,45,851.5,98.0,3.0,31.5,735.5,888.52,645.48
2016,8,2,10,0,865.0,99.0,3.0,32.0,778.0,922.52,664.65
2016,8,2,10,15,873.5,100.5,3.0,32.5,814.5,949.62,679.21
2016,8,2,10,30,882.0,102.0,3.0,33.0,851.0,973.63,691.76
2016,8,2,10,45,889.0,103.0,3.0,33.5,880.5,992.37,700.98
2016,8,2,11,0,896.0,104.0,3.0,34.0,910.0,1007.68,708.1
2016,8,2,11,15,900.0,104.5,3.0,34.0,932.5,1015.92,712.36
2016,8,2,11,30,904.0,105.0,3.0,34.0,955.0,1020.51,714.53
2016,8,2,11,45,906.0,106.5,3.0,34.5,969.0,1020.42,712.47
2016,8,2,12,0,908.0,108.0,3.0,35.0,983.0,1016.62,708.29
2016,8,2,12,15,909.0,108.0,3.05,35.0,989.0,1006.67,702.3
2016,8,2,12,30,910.0,108.0,3.1,35.0,995.0,993.18,694.24
2016,8,2,12,45,909.5,107.5,3.15,35.5,993.0,974.3,681.48
2016,8,2,13,0,909.0,107.0,3.2,36.0,991.0,952.11,666.75
2016,8,2,13,15,907.0,107.0,3.25,36.0,981.0,925.81,650.83
2016,8,2,13,30,905.0,107.0,3.3,36.0,971.0,896.42,632.92
2016,8,2,13,45,901.0,106.0,3.35,36.0,953.0,861.45,611.33
2016,8,2,14,0,897.0,105.0,3.4,36.0,935.0,823.79,587.85
2016,8,2,14,15,891.5,104.0,3.45,36.0,909.5,782.45,561.74
2016,8,2,14,30,886.0,103.0,3.5,36.0,884.0,738.86,533.87
2016,8,2,14,45,878.5,101.5,3.55,36.0,851.0,691.44,502.34
2016,8,2,15,0,871.0,100.0,3.6,36.0,818.0,642.37,467.66
2016,8,2,15,15,861.0,98.0,3.65,35.5,779.0,590.0,430.59
2016,8,2,15,30,851.0,96.0,3.7,35.0,740.0,536.7,391.58
2016,8,2,15,45,838.0,94.0,3.75,35.0,695.5,481.32,348.94
2016,8,2,16,0,825.0,92.0,3.8,35.0,651.0,425.83,304.9
2016,8,2,16,15,808.0,89.0,3.8,34.5,602.0,368.21,258.59
2016,8,2,16,30,791.0,86.0,3.8,34.0,553.0,306.58,208.19
2016,8,2,16,45,767.5,83.0,3.85,34.0,501.0,249.1,160.19
2016,8,2,17,0,744.0,80.0,3.9,34.0,449.0,193.86,115.03
2016,8,2,17,15,712.5,75.5,3.7,33.5,394.5,138.94,74.26
2016,8,2,17,30,681.0,71.0,3.5,33.0,340.0,87.73,44.26
2016,8,2,17,45,634.0,66.0,3.3,32.5,285.5,43.6,30.79
2016,8,2,18,0,587.0,61.0,3.1,32.0,231.0,42.06,29.63
2016,8,2,18,15,518.0,53.5,2.9,31.0,179.5,38.34,26.56
2016,8,2,18,30,449.0,46.0,2.7,30.0,128.0,34.43,23.12
2016,8,2,18,45,333.5,35.5,2.5,29.5,84.5,27.53,16.88
2016,8,2,19,0,218.0,25.0,2.3,29.0,41.0,20.25,7.92
2016,8,2,19,15,109.0,12.5,2.45,28.5,20.5,11.91,0.0
2016,8,2,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,6,15,144.5,18.5,1.7,24.5,35.5,64.92,24.69
2016,8,3,6,30,289.0,37.0,1.9,25.0,71.0,145.57,101.79
2016,8,3,6,45,393.0,46.5,2.1,25.5,119.5,212.34,158.36
2016,8,3,7,0,497.0,56.0,2.3,26.0,168.0,290.63,223.52
2016,8,3,7,15,556.0,63.0,2.3,26.5,221.0,355.27,276.94
2016,8,3,7,30,615.0,70.0,2.3,27.0,274.0,425.32,332.58
2016,8,3,7,45,662.5,73.0,2.35,27.5,330.0,488.79,381.43
2016,8,3,8,0,710.0,76.0,2.4,28.0,386.0,553.89,429.79
2016,8,3,8,15,738.0,80.0,2.4,28.5,440.0,611.25,470.52
2016,8,3,8,30,766.0,84.0,2.4,29.0,494.0,669.08,508.86
2016,8,3,8,45,788.5,86.5,2.4,30.0,545.5,721.02,540.78
2016,8,3,9,0,811.0,89.0,2.4,31.0,597.0,766.64,567.55
2016,8,3,9,15,826.0,92.0,2.4,31.5,644.5,810.75,593.92
2016,8,3,9,30,841.0,95.0,2.4,32.0,692.0,853.01,618.62
2016,8,3,9,45,853.0,97.0,2.4,32.5,734.5,889.31,639.07
2016,8,3,10,0,865.0,99.0,2.4,33.0,777.0,923.07,657.71
2016,8,3,10,15,873.5,100.5,2.4,33.0,813.5,950.18,673.33
2016,8,3,10,30,882.0,102.0,2.4,33.0,850.0,974.19,687.05
2016,8,3,10,45,889.0,103.0,2.45,33.5,880.0,992.93,696.58
2016,8,3,11,0,896.0,104.0,2.5,34.0,910.0,1008.23,704.06
2016,8,3,11,15,900.5,105.0,2.55,34.0,932.5,1017.48,709.36
2016,8,3,11,30,905.0,106.0,2.6,34.0,955.0,1023.06,712.58
2016,8,3,11,45,907.0,107.0,2.65,34.5,969.0,1022.43,710.65
2016,8,3,12,0,909.0,108.0,2.7,35.0,983.0,1018.09,706.62
2016,8,3,12,15,910.0,108.5,2.75,35.0,989.5,1008.6,701.01
2016,8,3,12,30,911.0,109.0,2.8,35.0,996.0,995.53,693.31
2016,8,3,12,45,911.0,108.5,2.85,35.5,994.5,977.05,680.93
2016,8,3,13,0,911.0,108.0,2.9,36.0,993.0,955.23,666.56
2016,8,3,13,15,909.0,107.5,2.95,36.0,983.0,928.33,650.42
2016,8,3,13,30,907.0,107.0,3.0,36.0,973.0,898.35,632.3
2016,8,3,13,45,904.0,105.5,3.1,36.0,955.0,863.62,611.33
2016,8,3,14,0,901.0,104.0,3.2,36.0,937.0,826.12,588.37
2016,8,3,14,15,896.0,103.0,3.25,36.0,911.0,784.93,562.49
2016,8,3,14,30,891.0,102.0,3.3,36.0,885.0,741.45,534.81
2016,8,3,14,45,879.5,103.0,3.35,36.0,851.5,693.28,502.85
2016,8,3,15,0,868.0,104.0,3.4,36.0,818.0,643.79,467.93
2016,8,3,15,15,858.0,102.0,3.45,36.0,779.0,591.46,430.13
2016,8,3,15,30,848.0,100.0,3.5,36.0,740.0,538.21,390.54
2016,8,3,15,45,835.5,97.0,3.55,36.0,695.5,482.25,347.78
2016,8,3,16,0,823.0,94.0,3.6,36.0,651.0,426.14,303.57
2016,8,3,16,15,805.5,91.0,3.6,35.5,602.0,363.93,254.24
2016,8,3,16,30,788.0,88.0,3.6,35.0,553.0,306.7,207.3
2016,8,3,16,45,765.0,84.5,3.6,34.5,500.5,249.02,159.71
2016,8,3,17,0,742.0,81.0,3.6,34.0,448.0,193.55,114.77
2016,8,3,17,15,710.0,77.0,3.35,33.5,393.5,139.07,74.5
2016,8,3,17,30,678.0,73.0,3.1,33.0,339.0,84.04,41.76
2016,8,3,17,45,631.5,67.5,2.85,32.5,284.5,44.83,31.81
2016,8,3,18,0,585.0,62.0,2.6,32.0,230.0,42.96,30.38
2016,8,3,18,15,515.5,54.0,2.3,31.0,178.5,38.87,27.0
2016,8,3,18,30,446.0,46.0,2.0,30.0,127.0,34.56,23.21
2016,8,3,18,45,333.0,35.0,1.75,29.5,83.5,27.2,16.57
2016,8,3,19,0,220.0,24.0,1.5,29.0,40.0,19.41,6.81
2016,8,3,19,15,110.0,12.0,1.5,28.5,20.0,11.44,0.0
2016,8,3,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,6,15,155.0,17.5,2.3,23.5,35.5,68.07,23.56
2016,8,4,6,30,310.0,35.0,2.5,24.0,71.0,150.21,105.18
2016,8,4,6,45,412.5,44.0,2.7,24.5,119.5,216.94,162.48
2016,8,4,7,0,515.0,53.0,2.9,25.0,168.0,295.09,228.2
2016,8,4,7,15,573.0,59.5,2.9,25.5,221.5,359.63,282.17
2016,8,4,7,30,631.0,66.0,2.9,26.0,275.0,429.47,338.29
2016,8,4,7,45,676.0,69.5,2.95,27.0,330.5,491.24,385.68
2016,8,4,8,0,721.0,73.0,3.0,28.0,386.0,557.81,434.69
2016,8,4,8,15,748.5,76.5,3.0,28.5,440.0,614.78,475.51
2016,8,4,8,30,776.0,80.0,3.0,29.0,494.0,672.17,513.7
2016,8,4,8,45,796.5,83.0,3.0,30.0,545.5,723.59,545.59
2016,8,4,9,0,817.0,86.0,3.0,31.0,597.0,768.57,572.25
2016,8,4,9,15,832.5,88.5,3.0,31.5,644.5,812.81,599.04
2016,8,4,9,30,848.0,91.0,3.0,32.0,692.0,855.22,624.16
2016,8,4,9,45,858.5,93.5,3.0,32.5,734.0,890.96,644.54
2016,8,4,10,0,869.0,96.0,3.0,33.0,776.0,924.06,663.01
2016,8,4,10,15,877.5,97.5,3.0,33.0,813.0,951.29,678.96
2016,8,4,10,30,886.0,99.0,3.0,33.0,850.0,975.41,692.96
2016,8,4,10,45,890.5,101.5,3.0,33.5,879.0,993.36,701.67
2016,8,4,11,0,895.0,104.0,3.0,34.0,908.0,1007.78,708.23
2016,8,4,11,15,899.5,105.0,3.05,34.0,930.5,1017.01,713.52
2016,8,4,11,30,904.0,106.0,3.1,34.0,953.0,1022.57,716.7
2016,8,4,11,45,905.0,108.0,3.2,34.5,967.5,1021.93,715.07
2016,8,4,12,0,906.0,110.0,3.3,35.0,982.0,1017.57,711.28
2016,8,4,12,15,907.5,110.0,3.35,35.0,988.0,1008.05,705.49
2016,8,4,12,30,909.0,110.0,3.4,35.0,994.0,994.95,697.59
2016,8,4,12,45,906.0,111.5,3.45,35.5,992.0,975.53,684.38
2016,8,4,13,0,903.0,113.0,3.5,36.0,990.0,952.86,669.23
2016,8,4,13,15,901.0,112.5,3.5,36.0,979.5,926.06,652.59
2016,8,4,13,30,899.0,112.0,3.5,36.0,969.0,896.2,634.0
2016,8,4,13,45,893.5,112.5,3.55,36.0,950.5,861.39,612.42
2016,8,4,14,0,888.0,113.0,3.6,36.0,932.0,823.98,589.01
2016,8,4,14,15,882.5,112.0,3.6,36.0,906.5,782.78,562.69
2016,8,4,14,30,877.0,111.0,3.6,36.0,881.0,739.37,534.67
2016,8,4,14,45,869.0,109.5,3.6,36.0,848.0,691.8,502.54
2016,8,4,15,0,861.0,108.0,3.6,36.0,815.0,642.65,467.66
2016,8,4,15,15,850.5,106.0,3.6,35.5,776.0,590.27,430.49
2016,8,4,15,30,840.0,104.0,3.6,35.0,737.0,537.05,391.47
2016,8,4,15,45,828.0,100.5,3.6,35.0,692.5,481.21,348.53
2016,8,4,16,0,816.0,97.0,3.6,35.0,648.0,425.2,304.15
2016,8,4,16,15,798.0,94.0,3.6,34.5,598.5,363.18,254.79
2016,8,4,16,30,780.0,91.0,3.6,34.0,549.0,306.16,207.86
2016,8,4,16,45,758.5,86.5,3.6,34.0,497.0,248.39,159.7
2016,8,4,17,0,737.0,82.0,3.6,34.0,445.0,192.67,114.26
2016,8,4,17,15,704.5,77.5,3.35,33.5,390.5,137.99,73.97
2016,8,4,17,30,672.0,73.0,3.1,33.0,336.0,82.82,41.31
2016,8,4,17,45,629.0,67.0,2.9,32.5,282.0,44.55,31.59
2016,8,4,18,0,586.0,61.0,2.7,32.0,228.0,42.29,29.82
2016,8,4,18,15,516.0,53.0,2.55,31.0,176.5,38.16,26.39
2016,8,4,18,30,446.0,45.0,2.4,30.0,125.0,33.8,22.56
2016,8,4,18,45,333.5,34.0,2.3,29.5,81.5,26.42,15.87
2016,8,4,19,0,221.0,23.0,2.2,29.0,38.0,18.58,5.61
2016,8,4,19,15,110.5,11.5,2.3,28.5,19.0,10.96,0.0
2016,8,4,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,6,15,151.0,17.5,1.65,24.0,35.0,66.81,19.95
2016,8,5,6,30,302.0,35.0,1.8,24.0,70.0,147.79,103.13
2016,8,5,6,45,399.0,45.5,2.0,24.5,118.0,213.72,159.73
2016,8,5,7,0,496.0,56.0,2.2,25.0,166.0,290.52,224.13
2016,8,5,7,15,556.5,63.0,2.25,25.5,219.5,355.94,278.47
2016,8,5,7,30,617.0,70.0,2.3,26.0,273.0,426.92,335.16
2016,8,5,7,45,661.0,74.5,2.35,26.5,329.0,490.31,384.11
2016,8,5,8,0,705.0,79.0,2.4,27.0,385.0,554.75,432.11
2016,8,5,8,15,734.0,83.5,2.35,27.5,439.0,613.26,473.6
2016,8,5,8,30,763.0,88.0,2.3,28.0,493.0,672.32,512.78
2016,8,5,8,45,785.0,91.0,2.3,28.5,545.0,724.43,545.9
2016,8,5,9,0,807.0,94.0,2.3,29.0,597.0,775.77,577.78
2016,8,5,9,15,822.5,96.5,2.2,29.5,644.5,813.81,599.34
2016,8,5,9,30,838.0,99.0,2.1,30.0,692.0,855.85,623.15
2016,8,5,9,45,849.5,101.5,2.05,30.5,734.5,892.16,643.12
2016,8,5,10,0,861.0,104.0,2.0,31.0,777.0,925.89,661.16
2016,8,5,10,15,869.5,105.5,2.0,31.0,813.5,952.88,676.63
2016,8,5,10,30,878.0,107.0,2.0,31.0,850.0,976.78,690.19
2016,8,5,10,45,884.0,108.5,2.0,31.5,879.5,994.94,698.82
2016,8,5,11,0,890.0,110.0,2.0,32.0,909.0,1009.64,705.4
2016,8,5,11,15,894.0,111.0,2.05,32.0,931.0,1018.25,710.38
2016,8,5,11,30,898.0,112.0,2.1,32.0,953.0,1023.21,713.29
2016,8,5,11,45,893.5,117.5,2.15,32.5,965.5,1020.49,710.21
2016,8,5,12,0,889.0,123.0,2.2,33.0,978.0,1014.04,705.03
2016,8,5,12,15,890.0,123.0,2.25,33.0,983.5,1004.01,699.22
2016,8,5,12,30,891.0,123.0,2.3,33.0,989.0,990.49,691.36
2016,8,5,12,45,888.5,124.0,2.4,33.5,986.5,971.2,679.08
2016,8,5,13,0,886.0,125.0,2.5,34.0,984.0,948.71,664.85
2016,8,5,13,15,883.5,124.5,2.55,34.0,973.0,921.73,648.71
2016,8,5,13,30,881.0,124.0,2.6,34.0,962.0,891.79,630.65
2016,8,5,13,45,875.0,124.0,2.65,34.0,943.0,856.51,609.05
2016,8,5,14,0,869.0,124.0,2.7,34.0,924.0,818.75,585.67
2016,8,5,14,15,862.5,122.5,2.75,34.0,898.0,776.93,559.4
2016,8,5,14,30,856.0,121.0,2.8,34.0,872.0,733.05,531.45
2016,8,5,14,45,837.5,125.0,2.9,34.0,836.5,684.06,498.32
2016,8,5,15,0,819.0,129.0,3.0,34.0,801.0,633.65,462.86
2016,8,5,15,15,807.0,126.5,3.05,33.5,761.5,581.11,425.77
2016,8,5,15,30,795.0,124.0,3.1,33.0,722.0,528.05,387.01
2016,8,5,15,45,781.0,120.5,3.15,33.0,677.5,472.88,344.67
2016,8,5,16,0,767.0,117.0,3.2,33.0,633.0,417.93,301.18
2016,8,5,16,15,747.0,113.0,3.2,32.5,584.0,360.88,255.5
2016,8,5,16,30,727.0,109.0,3.2,32.0,535.0,305.26,209.82
2016,8,5,16,45,703.5,103.5,3.25,32.0,483.0,245.0,160.05
2016,8,5,17,0,680.0,98.0,3.3,32.0,431.0,190.96,116.06
2016,8,5,17,15,644.0,92.5,3.05,31.5,377.0,138.09,77.18
2016,8,5,17,30,608.0,87.0,2.8,31.0,323.0,89.56,49.14
2016,8,5,17,45,564.5,78.5,2.55,31.0,270.0,53.43,39.22
2016,8,5,18,0,521.0,70.0,2.3,31.0,217.0,49.62,36.08
2016,8,5,18,15,447.0,60.5,2.15,30.5,166.5,44.6,31.83
2016,8,5,18,30,373.0,51.0,2.0,30.0,116.0,39.29,27.1
2016,8,5,18,45,267.0,37.0,1.85,29.5,75.0,28.58,17.57
2016,8,5,19,0,161.0,23.0,1.7,29.0,34.0,18.11,4.51
2016,8,5,19,15,80.5,11.5,1.7,28.5,17.0,10.96,0.0
2016,8,5,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,6,15,108.0,19.5,2.15,24.0,31.5,56.63,13.33
2016,8,6,6,30,216.0,39.0,2.4,24.0,63.0,124.79,87.1
2016,8,6,6,45,312.0,51.5,2.65,24.5,108.5,186.25,139.53
2016,8,6,7,0,408.0,64.0,2.9,25.0,154.0,258.99,200.54
2016,8,6,7,15,471.5,73.5,2.95,25.5,206.0,326.7,256.69
2016,8,6,7,30,535.0,83.0,3.0,26.0,258.0,397.78,313.79
2016,8,6,7,45,587.5,87.5,3.1,27.0,313.0,462.28,363.49
2016,8,6,8,0,640.0,92.0,3.2,28.0,368.0,530.57,414.2
2016,8,6,8,15,671.0,97.0,3.2,28.5,421.5,587.99,455.64
2016,8,6,8,30,702.0,102.0,3.2,29.0,475.0,646.34,496.22
2016,8,6,8,45,730.5,104.0,3.2,29.5,526.5,697.36,529.37
2016,8,6,9,0,759.0,106.0,3.2,30.0,578.0,750.84,563.55
2016,8,6,9,15,776.0,109.0,3.2,30.5,625.5,795.16,590.75
2016,8,6,9,30,793.0,112.0,3.2,31.0,673.0,837.86,616.46
2016,8,6,9,45,807.5,114.0,3.2,31.5,716.0,875.25,638.26
2016,8,6,10,0,822.0,116.0,3.2,32.0,759.0,902.95,653.5
2016,8,6,10,15,832.0,118.0,3.2,32.5,795.5,930.97,668.9
2016,8,6,10,30,842.0,120.0,3.2,33.0,832.0,956.08,682.33
2016,8,6,10,45,849.0,122.0,3.25,33.5,861.5,975.12,692.22
2016,8,6,11,0,856.0,124.0,3.3,34.0,891.0,990.83,700.08
2016,8,6,11,15,861.0,125.0,3.3,34.0,913.5,1000.07,705.04
2016,8,6,11,30,866.0,126.0,3.3,34.0,936.0,1005.79,707.94
2016,8,6,11,45,870.0,126.5,3.35,34.5,950.5,1006.43,706.72
2016,8,6,12,0,874.0,127.0,3.4,35.0,965.0,1003.49,703.41
2016,8,6,12,15,875.0,127.0,3.35,35.0,971.5,993.54,696.59
2016,8,6,12,30,876.0,127.0,3.3,35.0,978.0,980.15,687.78
2016,8,6,12,45,875.0,127.5,3.3,35.5,976.0,961.98,675.03
2016,8,6,13,0,874.0,128.0,3.3,36.0,974.0,940.62,660.4
2016,8,6,13,15,872.0,127.5,3.25,36.0,964.0,914.31,643.76
2016,8,6,13,30,870.0,127.0,3.2,36.0,954.0,885.06,625.28
2016,8,6,13,45,865.0,126.5,3.15,36.0,935.5,850.43,603.33
2016,8,6,14,0,860.0,126.0,3.1,36.0,917.0,813.28,579.69
2016,8,6,14,15,854.0,124.5,3.0,36.0,891.5,772.11,553.04
2016,8,6,14,30,848.0,123.0,2.9,36.0,866.0,728.86,524.86
2016,8,6,14,45,837.0,123.0,2.8,36.0,832.5,681.66,492.31
2016,8,6,15,0,826.0,123.0,2.7,36.0,799.0,633.23,457.87
2016,8,6,15,15,814.5,120.5,2.65,36.0,759.5,579.63,419.33
2016,8,6,15,30,803.0,118.0,2.6,36.0,720.0,526.4,379.97
2016,8,6,15,45,787.5,115.0,2.55,36.0,675.0,470.51,337.6
2016,8,6,16,0,772.0,112.0,2.5,36.0,630.0,414.97,294.26
2016,8,6,16,15,752.0,108.5,2.45,35.5,581.0,358.03,249.34
2016,8,6,16,30,732.0,105.0,2.4,35.0,532.0,302.52,204.41
2016,8,6,16,45,705.0,101.0,2.4,35.0,479.5,242.51,155.69
2016,8,6,17,0,678.0,97.0,2.4,35.0,427.0,188.96,112.91
2016,8,6,17,15,642.0,91.5,2.2,34.5,373.5,136.21,74.81
2016,8,6,17,30,606.0,86.0,2.0,34.0,320.0,87.78,47.48
2016,8,6,17,45,553.5,79.0,1.8,33.5,266.0,53.95,39.21
2016,8,6,18,0,501.0,72.0,1.6,33.0,212.0,51.42,37.24
2016,8,6,18,15,425.5,62.0,1.5,32.0,162.0,46.05,32.8
2016,8,6,18,30,350.0,52.0,1.4,31.0,112.0,39.41,27.04
2016,8,6,18,45,235.5,37.5,1.3,30.5,71.5,29.0,17.76
2016,8,6,19,0,121.0,23.0,1.2,30.0,31.0,18.13,3.45
2016,8,6,19,15,60.5,11.5,1.3,29.5,15.5,10.96,0.0
2016,8,6,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,6,15,98.5,19.5,2.5,24.5,30.5,54.09,9.09
2016,8,7,6,30,197.0,39.0,2.7,25.0,61.0,119.15,82.59
2016,8,7,6,45,309.0,51.0,2.9,25.5,108.0,184.77,137.84
2016,8,7,7,0,421.0,63.0,3.1,26.0,155.0,266.28,205.41
2016,8,7,7,15,484.5,72.0,3.15,26.5,207.0,331.59,259.63
2016,8,7,7,30,548.0,81.0,3.2,27.0,259.0,402.85,316.78
2016,8,7,7,45,606.0,83.5,3.25,28.0,315.5,468.98,367.58
2016,8,7,8,0,664.0,86.0,3.3,29.0,372.0,539.36,419.64
2016,8,7,8,15,694.0,91.0,3.3,29.5,425.5,597.23,461.21
2016,8,7,8,30,724.0,96.0,3.3,30.0,479.0,653.65,499.81
2016,8,7,8,45,752.0,97.5,3.3,30.5,531.0,707.2,534.57
2016,8,7,9,0,780.0,99.0,3.3,31.0,583.0,760.52,568.41
2016,8,7,9,15,796.0,102.0,3.2,31.5,630.5,804.77,594.88
2016,8,7,9,30,812.0,105.0,3.1,32.0,678.0,847.26,619.66
2016,8,7,9,45,826.5,106.0,3.05,32.5,720.5,877.23,636.05
2016,8,7,10,0,841.0,107.0,3.0,33.0,763.0,911.53,655.15
2016,8,7,10,15,850.0,109.0,2.95,33.5,799.5,939.09,669.64
2016,8,7,10,30,859.0,111.0,2.9,34.0,836.0,963.62,682.13
2016,8,7,10,45,866.5,112.0,2.85,34.5,865.5,982.42,690.94
2016,8,7,11,0,874.0,113.0,2.8,35.0,895.0,997.86,697.7
2016,8,7,11,15,878.5,114.0,2.8,35.0,917.5,1006.81,702.38
2016,8,7,11,30,883.0,115.0,2.8,35.0,940.0,1012.16,704.99
2016,8,7,11,45,887.0,115.0,2.8,35.5,954.5,1012.35,703.12
2016,8,7,12,0,891.0,115.0,2.8,36.0,969.0,1008.9,699.17
2016,8,7,12,15,892.0,115.0,2.8,36.0,975.0,998.87,692.78
2016,8,7,12,30,893.0,115.0,2.8,36.0,981.0,985.32,684.36
2016,8,7,12,45,892.0,115.0,2.85,36.5,979.0,966.44,671.75
2016,8,7,13,0,891.0,115.0,2.9,37.0,977.0,944.29,657.21
2016,8,7,13,15,889.0,114.5,2.95,37.0,966.5,917.58,641.2
2016,8,7,13,30,887.0,114.0,3.0,37.0,956.0,887.85,623.25
2016,8,7,13,45,883.0,113.0,3.05,37.0,937.5,853.06,601.97
2016,8,7,14,0,879.0,112.0,3.1,37.0,919.0,815.62,578.83
2016,8,7,14,15,873.0,111.0,3.1,37.0,893.5,774.17,552.61
2016,8,7,14,30,867.0,110.0,3.1,37.0,868.0,730.57,524.75
2016,8,7,14,45,849.0,114.5,3.1,37.0,832.5,681.86,491.89
2016,8,7,15,0,831.0,119.0,3.1,37.0,797.0,632.44,456.98
2016,8,7,15,15,820.0,116.5,3.1,37.0,758.0,580.53,419.62
2016,8,7,15,30,809.0,114.0,3.1,37.0,719.0,525.43,379.02
2016,8,7,15,45,794.0,111.0,3.1,37.0,674.5,469.4,336.53
2016,8,7,16,0,779.0,108.0,3.1,37.0,630.0,413.66,292.97
2016,8,7,16,15,760.0,104.5,3.1,36.5,581.0,356.63,247.87
2016,8,7,16,30,741.0,101.0,3.1,36.0,532.0,300.9,202.64
2016,8,7,16,45,714.0,97.0,3.1,36.0,479.5,244.43,156.43
2016,8,7,17,0,687.0,93.0,3.1,36.0,427.0,186.4,110.3
2016,8,7,17,15,652.0,87.5,2.9,35.5,373.0,133.21,71.99
2016,8,7,17,30,617.0,82.0,2.7,35.0,319.0,84.22,44.62
2016,8,7,17,45,564.5,75.5,2.5,34.5,265.0,51.35,36.9
2016,8,7,18,0,512.0,69.0,2.3,34.0,211.0,49.08,35.14
2016,8,7,18,15,437.0,59.5,2.1,33.0,161.0,44.03,30.97
2016,8,7,18,30,362.0,50.0,1.9,32.0,111.0,38.71,26.3
2016,8,7,18,45,246.0,36.0,1.75,31.5,70.5,27.87,16.67
2016,8,7,19,0,130.0,22.0,1.6,31.0,30.0,17.36,1.75
2016,8,7,19,15,65.0,11.0,1.75,30.5,15.0,10.48,0.0
2016,8,7,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,29.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,6,15,67.0,21.0,2.5,25.0,28.0,44.28,3.23
2016,8,8,6,30,134.0,42.0,2.6,25.0,56.0,98.08,67.5
2016,8,8,6,45,239.5,57.0,2.75,25.5,101.5,166.49,124.27
2016,8,8,7,0,345.0,72.0,2.9,26.0,147.0,241.96,186.66
2016,8,8,7,15,411.5,83.5,2.9,26.5,198.5,306.17,239.66
2016,8,8,7,30,478.0,95.0,2.9,27.0,250.0,377.1,296.37
2016,8,8,7,45,542.5,98.5,2.95,27.5,306.0,448.53,351.8
2016,8,8,8,0,607.0,102.0,3.0,28.0,362.0,521.52,406.69
2016,8,8,8,15,640.0,108.0,2.95,28.5,415.5,580.09,448.73
2016,8,8,8,30,673.0,114.0,2.9,29.0,469.0,639.81,490.25
2016,8,8,8,45,704.0,116.0,2.9,30.0,521.5,694.15,524.98
2016,8,8,9,0,735.0,118.0,2.9,31.0,574.0,745.59,556.4
2016,8,8,9,15,753.0,121.5,2.85,31.5,621.0,790.56,583.56
2016,8,8,9,30,771.0,125.0,2.8,32.0,668.0,833.99,609.2
2016,8,8,9,45,787.0,127.0,2.8,32.5,711.0,872.15,631.24
2016,8,8,10,0,803.0,129.0,2.8,33.0,754.0,908.11,651.62
2016,8,8,10,15,813.0,131.0,2.8,33.5,790.5,935.86,666.53
2016,8,8,10,30,823.0,133.0,2.8,34.0,827.0,960.71,679.57
2016,8,8,10,45,831.0,134.5,2.8,34.5,856.5,971.39,683.67
2016,8,8,11,0,839.0,136.0,2.8,35.0,886.0,987.25,691.22
2016,8,8,11,15,844.5,137.0,2.8,35.0,908.5,996.72,696.24
2016,8,8,11,30,850.0,138.0,2.8,35.0,931.0,1002.73,699.28
2016,8,8,11,45,856.0,136.5,2.85,35.5,946.0,1003.23,698.03
2016,8,8,12,0,862.0,135.0,2.9,36.0,961.0,1000.22,694.77
2016,8,8,12,15,863.0,135.5,2.9,36.0,967.0,990.7,688.67
2016,8,8,12,30,864.0,136.0,2.9,36.0,973.0,977.78,680.6
2016,8,8,12,45,861.5,137.0,2.95,36.5,970.5,958.67,667.78
2016,8,8,13,0,859.0,138.0,3.0,37.0,968.0,936.47,653.14
2016,8,8,13,15,856.5,137.5,3.0,37.0,957.5,909.88,636.79
2016,8,8,13,30,854.0,137.0,3.0,37.0,947.0,880.42,618.62
2016,8,8,13,45,847.0,137.5,3.0,37.5,928.0,845.32,595.56
2016,8,8,14,0,840.0,138.0,3.0,38.0,909.0,807.89,570.99
2016,8,8,14,15,833.5,136.5,2.95,37.5,883.0,766.89,546.06
2016,8,8,14,30,827.0,135.0,2.9,37.0,857.0,723.9,519.44
2016,8,8,14,45,815.0,135.0,2.9,37.0,823.0,676.92,487.18
2016,8,8,15,0,803.0,135.0,2.9,37.0,789.0,627.95,452.85
2016,8,8,15,15,791.0,132.0,2.9,36.5,750.0,575.5,416.16
2016,8,8,15,30,779.0,129.0,2.9,36.0,711.0,522.57,377.91
2016,8,8,15,45,762.0,126.5,2.95,36.0,666.0,467.52,336.24
2016,8,8,16,0,745.0,124.0,3.0,36.0,621.0,413.05,293.75
2016,8,8,16,15,724.0,120.0,3.0,35.5,572.0,353.04,246.66
2016,8,8,16,30,703.0,116.0,3.0,35.0,523.0,297.85,202.0
2016,8,8,16,45,674.5,111.0,3.0,35.0,470.5,241.95,156.41
2016,8,8,17,0,646.0,106.0,3.0,35.0,418.0,189.05,114.34
2016,8,8,17,15,608.0,99.5,2.8,34.5,364.0,137.17,77.18
2016,8,8,17,30,570.0,93.0,2.6,34.0,310.0,89.95,50.89
2016,8,8,17,45,518.5,84.5,2.4,34.0,257.5,58.7,43.05
2016,8,8,18,0,467.0,76.0,2.2,34.0,205.0,55.17,40.16
2016,8,8,18,15,389.0,65.0,2.05,33.0,155.5,48.22,34.41
2016,8,8,18,30,311.0,54.0,1.9,32.0,106.0,41.08,28.21
2016,8,8,18,45,202.5,38.0,1.75,31.5,66.5,29.51,17.89
2016,8,8,19,0,94.0,22.0,1.6,31.0,27.0,18.27,0.42
2016,8,8,19,15,47.0,11.0,1.8,31.0,13.5,10.48,0.0
2016,8,8,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,6,15,98.0,19.0,2.6,25.5,29.5,53.07,0.23
2016,8,9,6,30,196.0,38.0,2.8,26.0,59.0,118.18,80.98
2016,8,9,6,45,305.5,50.0,3.0,26.5,105.0,182.76,135.6
2016,8,9,7,0,415.0,62.0,3.2,27.0,151.0,263.02,202.07
2016,8,9,7,15,480.0,71.0,3.2,27.5,203.5,328.8,256.51
2016,8,9,7,30,545.0,80.0,3.2,28.0,256.0,400.71,313.98
2016,8,9,7,45,603.5,83.0,3.2,28.5,312.5,467.63,365.85
2016,8,9,8,0,662.0,86.0,3.2,29.0,369.0,538.88,419.17
2016,8,9,8,15,693.0,91.0,3.15,29.5,423.0,597.43,461.04
2016,8,9,8,30,724.0,96.0,3.1,30.0,477.0,654.55,499.86
2016,8,9,8,45,754.5,96.5,3.05,30.5,530.0,708.98,534.91
2016,8,9,9,0,785.0,97.0,3.0,31.0,583.0,763.34,569.04
2016,8,9,9,15,801.5,100.0,2.95,31.5,630.5,808.23,595.97
2016,8,9,9,30,818.0,103.0,2.9,32.0,678.0,844.75,616.88
2016,8,9,9,45,833.0,104.0,2.9,33.0,721.5,882.03,637.05
2016,8,9,10,0,848.0,105.0,2.9,34.0,765.0,916.99,655.36
2016,8,9,10,15,857.5,107.0,2.9,34.0,801.5,945.19,671.84
2016,8,9,10,30,867.0,109.0,2.9,34.0,838.0,970.35,686.42
2016,8,9,10,45,875.0,109.5,2.9,34.5,868.0,989.21,695.64
2016,8,9,11,0,883.0,110.0,2.9,35.0,898.0,1004.7,702.82
2016,8,9,11,15,887.5,111.0,2.95,35.5,920.5,1013.68,706.47
2016,8,9,11,30,892.0,112.0,3.0,36.0,943.0,1019.02,708.02
2016,8,9,11,45,898.0,110.5,3.1,36.5,958.5,1019.63,707.2
2016,8,9,12,0,904.0,109.0,3.2,37.0,974.0,1016.56,704.24
2016,8,9,12,15,905.0,109.0,3.3,37.0,980.0,1006.37,698.46
2016,8,9,12,30,906.0,109.0,3.4,37.0,986.0,992.6,690.57
2016,8,9,12,45,906.0,109.0,3.5,37.0,984.0,974.37,679.95
2016,8,9,13,0,906.0,109.0,3.6,37.0,982.0,952.76,667.22
2016,8,9,13,15,903.5,108.5,3.65,37.0,971.5,925.12,650.36
2016,8,9,13,30,901.0,108.0,3.7,37.0,961.0,894.42,631.53
2016,8,9,13,45,897.5,107.0,3.8,37.5,942.5,859.46,608.82
2016,8,9,14,0,894.0,106.0,3.9,38.0,924.0,821.77,584.25
2016,8,9,14,15,888.5,105.0,3.9,38.0,898.0,779.98,557.62
2016,8,9,14,30,883.0,104.0,3.9,38.0,872.0,735.95,529.29
2016,8,9,14,45,875.0,102.0,3.95,38.0,839.0,687.29,496.8
2016,8,9,15,0,867.0,100.0,4.0,38.0,806.0,637.05,461.35
2016,8,9,15,15,857.0,98.0,4.0,37.5,766.5,584.31,423.95
2016,8,9,15,30,847.0,96.0,4.0,37.0,727.0,530.67,384.63
2016,8,9,15,45,833.0,94.0,4.0,37.0,682.0,474.5,341.44
2016,8,9,16,0,819.0,92.0,4.0,37.0,637.0,418.36,296.98
2016,8,9,16,15,801.0,89.0,3.95,36.5,587.0,355.9,247.3
2016,8,9,16,30,783.0,86.0,3.9,36.0,537.0,298.43,200.11
2016,8,9,16,45,758.0,82.5,3.9,36.0,484.0,240.29,152.03
2016,8,9,17,0,733.0,79.0,3.9,36.0,431.0,184.64,107.25
2016,8,9,17,15,699.0,74.5,3.75,35.5,376.5,129.91,67.91
2016,8,9,17,30,665.0,70.0,3.6,35.0,322.0,75.06,37.18
2016,8,9,17,45,614.5,64.5,3.45,34.5,267.5,43.22,30.22
2016,8,9,18,0,564.0,59.0,3.3,34.0,213.0,41.28,28.69
2016,8,9,18,15,489.0,51.0,2.95,33.0,162.0,37.1,25.2
2016,8,9,18,30,414.0,43.0,2.6,32.0,111.0,32.71,21.31
2016,8,9,18,45,289.5,31.0,2.3,31.5,69.5,24.31,13.66
2016,8,9,19,0,165.0,19.0,2.0,31.0,28.0,15.37,0.0
2016,8,9,19,15,82.5,9.5,2.0,30.5,14.0,9.05,0.0
2016,8,9,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.05,30.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,6,15,83.5,19.5,2.4,25.0,28.0,46.42,0.0
2016,8,10,6,30,167.0,39.0,2.6,25.0,56.0,110.72,75.92
2016,8,10,6,45,270.0,53.0,2.8,25.5,101.5,173.54,129.24
2016,8,10,7,0,373.0,67.0,3.0,26.0,147.0,248.63,191.71
2016,8,10,7,15,439.0,77.5,3.05,26.5,198.5,313.07,245.19
2016,8,10,7,30,505.0,88.0,3.1,27.0,250.0,388.15,305.28
