Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,7,45,566.0,91.5,3.2,27.5,306.0,455.43,357.78
2016,8,10,8,0,627.0,95.0,3.3,28.0,362.0,527.25,412.05
2016,8,10,8,15,659.5,100.5,3.3,28.5,415.5,585.86,454.42
2016,8,10,8,30,692.0,106.0,3.3,29.0,469.0,645.54,496.2
2016,8,10,8,45,725.0,106.5,3.3,30.0,522.0,697.78,529.22
2016,8,10,9,0,758.0,107.0,3.3,31.0,575.0,753.18,563.57
2016,8,10,9,15,775.0,110.5,3.25,31.5,622.5,798.13,590.83
2016,8,10,9,30,792.0,114.0,3.2,32.0,670.0,841.43,616.54
2016,8,10,9,45,809.0,114.5,3.15,32.5,713.0,879.43,638.31
2016,8,10,10,0,826.0,115.0,3.1,33.0,756.0,907.78,653.5
2016,8,10,10,15,835.5,117.0,3.1,33.5,792.5,935.4,668.5
2016,8,10,10,30,845.0,119.0,3.1,34.0,829.0,960.06,681.52
2016,8,10,10,45,854.5,119.0,3.1,34.5,859.0,979.47,691.19
2016,8,10,11,0,864.0,119.0,3.1,35.0,889.0,995.62,698.87
2016,8,10,11,15,868.5,120.0,3.1,35.0,911.5,1004.36,703.45
2016,8,10,11,30,873.0,121.0,3.1,35.0,934.0,1009.53,705.99
2016,8,10,11,45,877.0,121.5,3.15,35.5,948.5,1010.08,704.72
2016,8,10,12,0,881.0,122.0,3.2,36.0,963.0,1007.0,701.36
2016,8,10,12,15,882.0,122.0,3.25,36.5,969.0,996.85,693.76
2016,8,10,12,30,883.0,122.0,3.3,37.0,975.0,983.21,684.15
2016,8,10,12,45,882.0,122.0,3.35,37.5,973.0,964.27,671.34
2016,8,10,13,0,881.0,122.0,3.4,38.0,971.0,942.07,656.61
2016,8,10,13,15,879.0,121.5,3.4,38.0,960.5,915.35,640.14
2016,8,10,13,30,877.0,121.0,3.4,38.0,950.0,885.63,621.78
2016,8,10,13,45,872.0,120.5,3.45,38.0,931.5,850.5,600.16
2016,8,10,14,0,867.0,120.0,3.5,38.0,913.0,812.82,576.74
2016,8,10,14,15,861.0,118.5,3.5,38.0,886.5,771.09,550.25
2016,8,10,14,30,855.0,117.0,3.5,38.0,860.0,727.24,522.14
2016,8,10,14,45,847.0,115.0,3.55,38.0,827.0,679.69,490.04
2016,8,10,15,0,839.0,113.0,3.6,38.0,794.0,630.62,455.57
2016,8,10,15,15,828.0,111.0,3.65,37.5,754.5,578.55,418.91
2016,8,10,15,30,817.0,109.0,3.7,37.0,715.0,525.74,380.46
2016,8,10,15,45,802.0,106.5,3.75,37.0,670.0,467.0,335.79
2016,8,10,16,0,787.0,104.0,3.8,37.0,625.0,411.08,291.76
2016,8,10,16,15,767.5,100.5,3.8,36.5,575.5,353.25,245.7
2016,8,10,16,30,748.0,97.0,3.8,36.0,526.0,296.78,199.59
2016,8,10,16,45,701.0,99.0,3.85,36.0,470.0,236.34,150.86
2016,8,10,17,0,654.0,101.0,3.9,36.0,414.0,184.45,110.2
2016,8,10,17,15,638.0,90.0,3.85,35.5,363.0,130.76,71.08
2016,8,10,17,30,622.0,79.0,3.8,35.0,312.0,79.05,41.82
2016,8,10,17,45,568.5,72.5,3.75,34.5,258.0,49.46,35.36
2016,8,10,18,0,515.0,66.0,3.7,34.0,204.0,47.08,33.48
2016,8,10,18,15,436.0,56.5,3.55,33.5,154.0,41.92,29.1
2016,8,10,18,30,357.0,47.0,3.4,33.0,104.0,36.48,24.25
2016,8,10,18,45,178.5,36.0,3.3,32.5,64.5,28.0,16.36
2016,8,10,19,0,0.0,25.0,3.2,32.0,25.0,21.83,0.0
2016,8,10,19,15,0.0,12.5,3.2,31.5,12.5,11.91,0.0
2016,8,10,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,6,15,93.0,18.0,2.55,25.5,27.5,50.28,0.0
2016,8,11,6,30,186.0,36.0,2.7,26.0,55.0,113.16,76.74
2016,8,11,6,45,304.5,47.0,2.9,26.5,101.5,179.23,132.67
2016,8,11,7,0,423.0,58.0,3.1,27.0,148.0,262.64,201.62
2016,8,11,7,15,417.0,77.0,3.15,27.5,188.0,302.11,235.77
2016,8,11,7,30,411.0,96.0,3.2,28.0,228.0,343.11,269.25
2016,8,11,7,45,378.5,124.0,3.3,28.5,263.5,376.94,295.28
2016,8,11,8,0,346.0,152.0,3.4,29.0,299.0,396.09,309.04
2016,8,11,8,15,375.5,170.5,3.4,29.5,350.0,463.24,358.47
2016,8,11,8,30,405.0,189.0,3.4,30.0,401.0,521.97,400.31
2016,8,11,8,45,588.0,143.5,3.45,31.0,487.0,636.34,483.84
2016,8,11,9,0,771.0,98.0,3.5,32.0,573.0,754.11,563.23
2016,8,11,9,15,573.5,194.0,3.45,32.5,563.0,717.1,532.66
2016,8,11,9,30,376.0,290.0,3.4,33.0,553.0,652.46,480.55
2016,8,11,9,45,603.0,199.5,3.35,33.5,652.5,789.08,577.79
2016,8,11,10,0,830.0,109.0,3.3,34.0,752.0,905.53,651.37
2016,8,11,10,15,839.5,111.0,3.3,34.5,788.5,933.3,665.8
2016,8,11,10,30,849.0,113.0,3.3,35.0,825.0,958.08,678.91
2016,8,11,10,45,647.0,240.0,3.3,35.5,794.0,916.61,649.81
2016,8,11,11,0,445.0,367.0,3.3,36.0,763.0,846.65,596.42
2016,8,11,11,15,658.0,243.0,3.35,36.0,845.5,935.95,660.45
2016,8,11,11,30,871.0,119.0,3.4,36.0,928.0,1005.87,703.6
2016,8,11,11,45,866.5,125.0,3.45,36.5,940.5,1003.42,699.93
2016,8,11,12,0,862.0,131.0,3.5,37.0,953.0,997.31,694.66
2016,8,11,12,15,863.0,131.5,3.55,37.0,959.0,987.7,688.8
2016,8,11,12,30,864.0,132.0,3.6,37.0,965.0,974.67,680.9
2016,8,11,12,45,860.5,134.0,3.7,37.5,962.0,955.44,668.09
2016,8,11,13,0,857.0,136.0,3.8,38.0,959.0,933.1,653.4
2016,8,11,13,15,642.5,272.0,3.8,38.0,885.5,854.61,602.08
2016,8,11,13,30,428.0,408.0,3.8,38.0,812.0,771.13,541.87
2016,8,11,13,45,633.0,272.5,3.85,38.0,856.5,797.79,566.01
2016,8,11,14,0,838.0,137.0,3.9,38.0,901.0,804.83,573.62
2016,8,11,14,15,831.5,135.0,3.85,37.5,875.0,763.22,547.68
2016,8,11,14,30,825.0,133.0,3.8,37.0,849.0,719.63,520.28
2016,8,11,14,45,620.5,231.5,3.8,37.0,758.5,631.47,456.03
2016,8,11,15,0,416.0,330.0,3.8,37.0,668.0,556.45,400.62
2016,8,11,15,15,598.5,227.5,3.7,37.0,685.5,546.4,395.29
2016,8,11,15,30,781.0,125.0,3.6,37.0,703.0,518.11,374.87
2016,8,11,15,45,767.0,121.0,3.55,37.0,658.5,462.84,332.52
2016,8,11,16,0,753.0,117.0,3.5,37.0,614.0,407.83,289.27
2016,8,11,16,15,732.0,113.5,3.45,36.5,565.0,351.34,244.47
2016,8,11,16,30,711.0,110.0,3.4,36.0,516.0,292.51,197.03
2016,8,11,16,45,687.0,103.5,3.35,36.0,464.5,235.86,150.7
2016,8,11,17,0,663.0,97.0,3.3,36.0,413.0,181.68,107.61
2016,8,11,17,15,625.5,91.5,3.1,35.5,359.0,129.63,70.78
2016,8,11,17,30,588.0,86.0,2.9,35.0,305.0,82.16,45.5
2016,8,11,17,45,536.0,78.0,2.75,35.0,252.0,53.98,38.99
2016,8,11,18,0,484.0,70.0,2.6,35.0,199.0,50.61,36.22
2016,8,11,18,15,404.0,59.5,2.3,34.0,149.5,44.74,31.33
2016,8,11,18,30,324.0,49.0,2.0,33.0,100.0,37.39,24.95
2016,8,11,18,45,206.5,33.5,1.75,32.5,61.0,26.07,14.72
2016,8,11,19,0,89.0,18.0,1.5,32.0,22.0,14.23,0.0
2016,8,11,19,15,44.5,9.0,1.7,32.0,11.0,8.58,0.0
2016,8,11,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,64.0,19.0,3.05,25.5,25.5,40.85,0.0
2016,8,12,6,30,128.0,38.0,3.2,26.0,51.0,92.14,61.77
2016,8,12,6,45,231.5,54.0,3.35,26.5,95.5,161.04,119.37
2016,8,12,7,0,335.0,70.0,3.5,27.0,140.0,236.47,181.76
2016,8,12,7,15,403.0,81.5,3.5,27.5,191.5,300.94,235.09
2016,8,12,7,30,471.0,93.0,3.5,28.0,243.0,372.36,292.36
2016,8,12,7,45,531.0,98.0,3.55,28.5,298.0,442.56,346.98
2016,8,12,8,0,591.0,103.0,3.6,29.0,353.0,513.97,400.86
2016,8,12,8,15,625.0,109.5,3.55,29.5,406.0,573.21,443.65
2016,8,12,8,30,659.0,116.0,3.5,30.0,459.0,633.72,486.02
2016,8,12,8,45,690.0,118.0,3.5,31.0,511.5,687.63,520.85
2016,8,12,9,0,721.0,120.0,3.5,32.0,564.0,741.7,554.37
2016,8,12,9,15,739.5,124.0,3.4,32.5,611.0,783.92,579.7
2016,8,12,9,30,758.0,128.0,3.3,33.0,658.0,827.98,605.8
2016,8,12,9,45,773.0,130.5,3.2,34.0,700.5,865.43,625.72
2016,8,12,10,0,788.0,133.0,3.1,35.0,743.0,900.65,643.77
2016,8,12,10,15,798.5,135.0,3.0,35.5,779.0,928.54,658.11
2016,8,12,10,30,809.0,137.0,2.9,36.0,815.0,953.56,670.5
2016,8,12,10,45,815.0,140.0,2.8,36.5,844.0,972.15,678.76
2016,8,12,11,0,821.0,143.0,2.7,37.0,873.0,987.42,684.95
2016,8,12,11,15,826.0,144.5,2.6,37.0,895.0,987.51,683.26
2016,8,12,11,30,831.0,146.0,2.5,37.0,917.0,993.28,685.29
2016,8,12,11,45,811.5,162.5,2.45,37.5,925.5,995.53,684.24
2016,8,12,12,0,792.0,179.0,2.4,38.0,934.0,984.86,675.47
2016,8,12,12,15,793.5,179.5,2.4,38.0,940.0,975.58,669.68
2016,8,12,12,30,795.0,180.0,2.4,38.0,946.0,963.02,661.97
2016,8,12,12,45,791.5,182.0,2.4,38.5,943.0,943.93,649.01
2016,8,12,13,0,788.0,184.0,2.4,39.0,940.0,921.92,634.39
2016,8,12,13,15,785.0,183.0,2.4,39.0,929.5,894.71,617.96
2016,8,12,13,30,782.0,182.0,2.4,39.0,919.0,864.88,599.89
2016,8,12,13,45,775.5,182.0,2.45,39.0,900.5,830.55,579.28
2016,8,12,14,0,769.0,182.0,2.5,39.0,882.0,794.11,557.16
2016,8,12,14,15,761.5,179.5,2.45,39.0,856.0,752.68,530.6
2016,8,12,14,30,754.0,177.0,2.4,39.0,830.0,709.63,501.94
2016,8,12,14,45,726.0,185.0,2.4,39.0,793.0,660.18,468.39
2016,8,12,15,0,698.0,193.0,2.4,39.0,756.0,611.36,434.59
2016,8,12,15,15,683.5,188.5,2.35,38.5,717.0,560.14,399.35
2016,8,12,15,30,669.0,184.0,2.3,38.0,678.0,509.02,363.12
2016,8,12,15,45,653.5,177.5,2.3,38.0,634.5,456.04,323.93
2016,8,12,16,0,638.0,171.0,2.3,38.0,591.0,403.79,284.16
2016,8,12,16,15,613.5,164.5,2.25,37.5,542.5,349.39,242.45
2016,8,12,16,30,589.0,158.0,2.2,37.0,494.0,297.28,201.62
2016,8,12,16,45,558.5,149.5,2.15,37.0,442.5,244.4,159.96
2016,8,12,17,0,528.0,141.0,2.1,37.0,391.0,194.82,121.95
2016,8,12,17,15,486.0,131.0,1.9,36.5,338.5,146.45,88.61
2016,8,12,17,30,444.0,121.0,1.7,36.0,286.0,103.18,65.11
2016,8,12,17,45,390.0,107.5,1.5,36.0,234.5,76.57,57.18
2016,8,12,18,0,336.0,94.0,1.3,36.0,183.0,68.79,50.83
2016,8,12,18,15,262.0,77.0,1.15,35.0,136.0,60.38,43.9
2016,8,12,18,30,188.0,60.0,1.0,34.0,89.0,47.68,33.11
2016,8,12,18,45,94.0,38.5,0.9,33.5,53.0,31.22,18.44
2016,8,12,19,0,0.0,17.0,0.8,33.0,17.0,15.5,0.0
2016,8,12,19,15,0.0,8.5,0.8,32.5,8.5,8.1,0.0
2016,8,12,19,30,0.0,0.0,0.8,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.85,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.9,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.95,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.9,29.5,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.9,28.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,13,6,15,13.0,16.0,0.95,25.0,17.5,19.35,0.0
2016,8,13,6,30,26.0,32.0,1.0,25.0,35.0,42.22,26.04
2016,8,13,6,45,77.0,61.5,1.05,25.5,76.5,101.73,74.75
2016,8,13,7,0,128.0,91.0,1.1,26.0,118.0,160.9,123.08
2016,8,13,7,15,142.5,106.5,1.2,26.0,145.0,189.45,147.22
2016,8,13,7,30,157.0,122.0,1.3,26.0,172.0,220.03,172.29
2016,8,13,7,45,155.5,148.0,1.45,26.0,205.0,255.09,199.88
2016,8,13,8,0,154.0,174.0,1.6,26.0,238.0,289.46,226.17
2016,8,13,8,15,194.5,197.0,1.6,26.0,290.0,348.71,271.32
2016,8,13,8,30,235.0,220.0,1.6,26.0,342.0,421.75,325.39
2016,8,13,8,45,359.0,214.0,1.65,26.5,423.0,519.8,397.87
2016,8,13,9,0,483.0,208.0,1.7,27.0,504.0,639.66,482.76
2016,8,13,9,15,416.5,252.0,1.6,27.0,522.5,647.17,483.17
2016,8,13,9,30,350.0,296.0,1.5,27.0,541.0,637.0,472.41
2016,8,13,9,45,419.5,290.0,1.45,27.5,601.5,714.32,524.06
2016,8,13,10,0,489.0,284.0,1.4,28.0,662.0,782.76,567.7
2016,8,13,10,15,275.0,332.0,1.3,28.0,546.5,625.07,455.03
2016,8,13,10,30,61.0,380.0,1.2,28.0,431.0,444.6,324.12
2016,8,13,10,45,80.0,407.0,1.2,28.0,477.0,490.88,357.55
2016,8,13,11,0,99.0,434.0,1.2,28.0,523.0,536.97,388.81
2016,8,13,11,15,57.0,353.5,1.2,28.0,405.0,409.13,298.79
2016,8,13,11,30,15.0,273.0,1.2,28.0,287.0,275.07,202.14
2016,8,13,11,45,19.0,311.5,1.25,28.0,329.5,316.11,232.47
2016,8,13,12,0,23.0,350.0,1.3,28.0,372.0,356.86,261.46
2016,8,13,12,15,107.5,422.0,1.35,28.0,525.5,529.28,384.37
2016,8,13,12,30,192.0,494.0,1.4,28.0,679.0,677.94,484.91
2016,8,13,12,45,112.0,444.0,1.45,28.0,552.0,544.63,392.71
2016,8,13,13,0,32.0,394.0,1.5,28.0,425.0,408.78,297.43
2016,8,13,13,15,28.5,375.5,1.55,28.0,403.0,384.52,281.22
2016,8,13,13,30,25.0,357.0,1.6,28.0,381.0,360.69,264.55
2016,8,13,13,45,59.0,401.0,1.7,28.0,455.0,427.53,313.47
2016,8,13,14,0,93.0,445.0,1.8,28.0,529.0,490.6,358.48
2016,8,13,14,15,199.0,426.5,1.9,27.5,600.0,548.28,402.2
2016,8,13,14,30,305.0,408.0,2.0,27.0,671.0,594.85,437.5
2016,8,13,14,45,265.5,398.5,2.1,27.0,621.0,540.84,399.3
2016,8,13,15,0,226.0,389.0,2.2,27.0,571.0,491.29,364.3
2016,8,13,15,15,248.0,363.5,2.25,27.0,554.0,464.13,345.47
2016,8,13,15,30,270.0,338.0,2.3,27.0,537.0,435.87,325.07
2016,8,13,15,45,338.0,298.5,2.35,27.0,531.0,414.73,309.13
2016,8,13,16,0,406.0,259.0,2.4,27.0,525.0,386.06,286.15
2016,8,13,16,15,320.5,252.0,2.45,26.5,452.0,322.89,238.85
2016,8,13,16,30,235.0,245.0,2.5,26.0,379.0,273.47,202.32
2016,8,13,16,45,259.5,215.5,2.55,26.0,349.0,232.96,169.29
2016,8,13,17,0,284.0,186.0,2.6,26.0,319.0,193.98,137.27
2016,8,13,17,15,252.5,168.5,2.55,26.0,275.5,155.53,109.37
2016,8,13,17,30,221.0,151.0,2.5,26.0,232.0,120.93,87.54
2016,8,13,17,45,198.0,127.0,2.45,26.0,190.5,94.63,75.0
2016,8,13,18,0,175.0,103.0,2.4,26.0,149.0,78.47,61.32
2016,8,13,18,15,131.5,80.0,2.25,25.5,110.0,64.78,49.5
2016,8,13,18,30,88.0,57.0,2.1,25.0,71.0,47.09,33.95
2016,8,13,18,45,44.0,34.5,2.0,25.0,41.5,29.29,17.47
2016,8,13,19,0,0.0,12.0,1.9,25.0,12.0,11.44,0.0
2016,8,13,19,15,0.0,6.0,1.8,25.0,6.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,11.5,3.05,23.0,11.5,10.67,0.0
2016,8,14,6,30,0.0,23.0,3.1,23.0,23.0,21.35,10.68
2016,8,14,6,45,0.0,44.5,3.2,23.5,44.5,43.1,29.28
2016,8,14,7,0,0.0,66.0,3.3,24.0,66.0,64.65,47.35
2016,8,14,7,15,7.5,88.0,3.3,24.0,90.5,90.08,68.48
2016,8,14,7,30,15.0,110.0,3.3,24.0,115.0,116.15,89.86
2016,8,14,7,45,7.5,118.0,3.35,24.5,120.5,118.88,91.61
2016,8,14,8,0,0.0,126.0,3.4,25.0,126.0,121.26,92.88
2016,8,14,8,15,2.5,144.0,3.45,25.0,145.5,140.4,107.85
2016,8,14,8,30,5.0,162.0,3.5,25.0,165.0,159.76,122.81
2016,8,14,8,45,132.5,211.5,3.6,25.0,292.5,329.8,258.21
2016,8,14,9,0,260.0,261.0,3.7,25.0,420.0,504.5,391.13
2016,8,14,9,15,255.0,289.5,3.75,25.0,456.5,539.6,414.81
2016,8,14,9,30,250.0,318.0,3.8,25.0,493.0,573.14,437.68
2016,8,14,9,45,268.0,326.5,3.9,25.5,524.5,604.24,458.8
2016,8,14,10,0,286.0,335.0,4.0,26.0,556.0,635.22,479.63
2016,8,14,10,15,145.5,249.0,4.05,26.0,361.5,399.55,305.3
2016,8,14,10,30,5.0,163.0,4.1,26.0,167.0,158.86,118.73
2016,8,14,10,45,82.5,304.5,4.15,26.0,377.5,397.66,301.76
2016,8,14,11,0,160.0,446.0,4.2,26.0,588.0,623.41,464.73
2016,8,14,11,15,82.0,299.0,4.2,26.0,372.0,389.52,293.71
2016,8,14,11,30,4.0,152.0,4.2,26.0,156.0,147.25,109.24
2016,8,14,11,45,9.5,213.5,4.25,26.0,223.0,211.62,158.85
2016,8,14,12,0,15.0,275.0,4.3,26.0,290.0,276.05,207.39
2016,8,14,12,15,15.0,278.5,4.3,26.0,294.0,278.8,209.21
2016,8,14,12,30,15.0,282.0,4.3,26.0,298.0,281.42,211.11
2016,8,14,12,45,9.5,217.0,4.3,26.0,227.5,213.44,159.81
2016,8,14,13,0,4.0,152.0,4.3,26.0,157.0,146.37,108.59
2016,8,14,13,15,6.5,169.0,4.3,26.0,176.0,164.35,122.6
2016,8,14,13,30,9.0,186.0,4.3,26.0,195.0,182.08,136.28
2016,8,14,13,45,10.0,206.0,4.3,26.0,215.5,201.04,150.81
2016,8,14,14,0,11.0,226.0,4.3,26.0,236.0,219.73,165.11
2016,8,14,14,15,61.5,324.5,4.25,25.5,377.5,349.08,264.14
2016,8,14,14,30,112.0,423.0,4.2,25.0,519.0,469.54,353.86
2016,8,14,14,45,62.0,333.0,4.2,25.0,386.0,347.2,262.82
2016,8,14,15,0,12.0,243.0,4.2,25.0,253.0,231.68,175.41
2016,8,14,15,15,6.0,165.0,4.1,25.0,170.0,156.31,117.79
2016,8,14,15,30,0.0,87.0,4.0,25.0,87.0,81.17,59.1
2016,8,14,15,45,0.0,95.0,3.95,25.0,95.0,88.61,65.22
2016,8,14,16,0,0.0,103.0,3.9,25.0,103.0,95.87,71.17
2016,8,14,16,15,0.0,122.5,3.75,24.5,122.5,113.29,85.41
2016,8,14,16,30,0.0,142.0,3.6,24.0,142.0,130.03,99.19
2016,8,14,16,45,0.0,132.5,3.45,24.0,132.5,120.99,92.32
2016,8,14,17,0,0.0,123.0,3.3,24.0,123.0,111.91,85.39
2016,8,14,17,15,0.0,106.5,3.1,23.5,106.5,96.91,73.76
2016,8,14,17,30,0.0,90.0,2.9,23.0,90.0,82.02,62.02
2016,8,14,17,45,0.0,73.5,2.7,23.0,73.5,67.37,52.66
2016,8,14,18,0,0.0,57.0,2.5,23.0,57.0,52.74,40.03
2016,8,14,18,15,0.0,42.0,2.3,22.5,42.0,39.02,28.05
2016,8,14,18,30,0.0,27.0,2.1,22.0,27.0,25.06,15.69
2016,8,14,18,45,0.0,16.0,1.95,22.0,16.0,14.83,6.07
2016,8,14,19,0,0.0,5.0,1.8,22.0,5.0,4.77,0.0
2016,8,14,19,15,0.0,2.5,1.7,22.0,2.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,14.0,2.65,21.0,14.0,13.34,0.0
2016,8,15,6,30,0.0,28.0,2.7,21.0,28.0,27.07,15.07
2016,8,15,6,45,12.5,49.5,2.75,21.5,52.0,53.82,38.07
2016,8,15,7,0,25.0,71.0,2.8,22.0,76.0,85.47,64.72
2016,8,15,7,15,37.0,94.5,2.8,22.0,104.5,117.2,91.37
2016,8,15,7,30,49.0,118.0,2.8,22.0,133.0,149.93,118.43
2016,8,15,7,45,24.5,100.5,2.8,22.0,108.0,115.31,89.91
2016,8,15,8,0,0.0,83.0,2.8,22.0,83.0,77.58,58.41
2016,8,15,8,15,0.0,106.5,2.75,22.0,106.5,100.51,76.86
2016,8,15,8,30,0.0,130.0,2.7,22.0,130.0,123.51,95.06
2016,8,15,8,45,0.0,141.0,2.7,22.5,141.5,133.97,102.82
2016,8,15,9,0,0.0,152.0,2.7,23.0,153.0,144.46,110.54
2016,8,15,9,15,0.0,104.5,2.6,23.0,105.0,97.74,73.13
2016,8,15,9,30,0.0,57.0,2.5,23.0,57.0,53.11,37.29
2016,8,15,9,45,2.0,110.0,2.45,23.5,112.0,104.85,78.38
2016,8,15,10,0,4.0,163.0,2.4,24.0,167.0,157.95,119.56
2016,8,15,10,15,6.5,183.0,2.35,24.0,189.0,179.79,136.18
2016,8,15,10,30,9.0,203.0,2.3,24.0,211.0,201.69,152.77
2016,8,15,10,45,8.0,193.0,2.25,24.0,200.5,190.88,144.16
2016,8,15,11,0,7.0,183.0,2.2,24.0,190.0,180.14,135.72
2016,8,15,11,15,10.0,213.5,2.15,24.0,223.0,212.55,160.4
2016,8,15,11,30,13.0,244.0,2.1,24.0,256.0,244.92,184.68
2016,8,15,11,45,6.5,144.0,2.1,24.0,150.0,142.09,106.01
2016,8,15,12,0,0.0,44.0,2.1,24.0,44.0,41.15,27.04
2016,8,15,12,15,0.0,87.5,2.1,24.0,87.5,82.02,59.27
2016,8,15,12,30,0.0,131.0,2.1,24.0,131.0,123.05,91.16
2016,8,15,12,45,3.0,148.0,2.1,24.0,151.0,141.88,105.78
2016,8,15,13,0,6.0,165.0,2.1,24.0,171.0,160.49,120.2
2016,8,15,13,15,14.5,257.0,2.1,24.0,271.5,254.55,191.82
2016,8,15,13,30,23.0,349.0,2.1,24.0,372.0,347.54,260.65
2016,8,15,13,45,16.0,275.0,2.15,24.0,291.0,270.6,203.47
2016,8,15,14,0,9.0,201.0,2.2,24.0,210.0,194.86,146.59
2016,8,15,14,15,11.5,231.0,2.2,24.0,242.0,223.83,169.01
2016,8,15,14,30,14.0,261.0,2.2,24.0,274.0,252.17,190.58
2016,8,15,14,45,18.0,277.0,2.2,24.0,292.5,267.99,202.72
2016,8,15,15,0,22.0,293.0,2.2,24.0,311.0,282.96,214.25
2016,8,15,15,15,14.0,241.0,2.15,24.0,252.0,229.56,174.06
2016,8,15,15,30,6.0,189.0,2.1,24.0,193.0,177.28,134.36
2016,8,15,15,45,3.0,150.0,2.05,24.0,152.0,140.02,105.78
2016,8,15,16,0,0.0,111.0,2.0,24.0,111.0,103.14,77.09
2016,8,15,16,15,14.5,162.0,1.95,23.5,170.5,153.2,116.9
2016,8,15,16,30,29.0,213.0,1.9,23.0,230.0,193.79,148.74
2016,8,15,16,45,24.0,189.5,1.9,23.0,202.5,173.92,133.51
2016,8,15,17,0,19.0,166.0,1.9,23.0,175.0,150.19,115.34
2016,8,15,17,15,13.5,145.0,1.8,23.0,151.0,129.21,99.27
2016,8,15,17,30,8.0,124.0,1.7,23.0,127.0,109.06,83.73
2016,8,15,17,45,4.0,102.0,1.6,23.0,103.5,89.77,71.75
2016,8,15,18,0,0.0,80.0,1.5,23.0,80.0,71.16,55.79
2016,8,15,18,15,0.0,58.5,1.45,22.5,58.5,52.74,39.77
2016,8,15,18,30,0.0,37.0,1.4,22.0,37.0,34.06,23.28
2016,8,15,18,45,0.0,21.5,1.35,22.0,21.5,19.96,9.86
2016,8,15,19,0,0.0,6.0,1.3,22.0,6.0,5.72,0.0
2016,8,15,19,15,0.0,3.0,1.4,22.0,3.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,6.5,2.25,21.0,6.5,6.2,0.0
2016,8,16,6,30,0.0,13.0,2.3,21.0,13.0,12.04,3.51
2016,8,16,6,45,0.0,25.5,2.35,21.5,25.5,23.66,13.68
2016,8,16,7,0,0.0,38.0,2.4,22.0,38.0,35.29,23.59
2016,8,16,7,15,0.0,52.0,2.35,22.0,52.0,48.34,34.6
2016,8,16,7,30,0.0,66.0,2.3,22.0,66.0,61.64,45.63
2016,8,16,7,45,0.0,56.0,2.3,22.5,56.0,52.06,37.54
2016,8,16,8,0,0.0,46.0,2.3,23.0,46.0,42.74,29.68
2016,8,16,8,15,0.0,76.0,2.25,23.0,76.0,70.74,52.44
2016,8,16,8,30,0.0,106.0,2.2,23.0,106.0,99.63,75.53
2016,8,16,8,45,30.0,182.0,2.2,23.5,200.0,207.3,161.16
2016,8,16,9,0,60.0,258.0,2.2,24.0,294.0,314.92,243.34
2016,8,16,9,15,57.0,277.5,2.15,24.0,315.0,333.72,256.14
2016,8,16,9,30,54.0,297.0,2.1,24.0,336.0,352.1,268.85
2016,8,16,9,45,51.5,314.0,2.05,24.5,353.0,367.79,278.95
2016,8,16,10,0,49.0,331.0,2.0,25.0,370.0,383.11,288.7
2016,8,16,10,15,53.5,344.0,1.9,25.0,388.0,400.5,300.65
2016,8,16,10,30,58.0,357.0,1.8,25.0,406.0,417.82,312.44
2016,8,16,10,45,64.5,375.0,1.75,25.5,431.5,442.25,328.78
2016,8,16,11,0,71.0,393.0,1.7,26.0,457.0,466.39,344.65
2016,8,16,11,15,64.5,409.5,1.6,26.0,468.5,475.45,349.78
2016,8,16,11,30,58.0,426.0,1.5,26.0,480.0,483.96,354.61
2016,8,16,11,45,83.0,450.5,1.4,26.0,529.0,531.86,387.83
2016,8,16,12,0,108.0,475.0,1.3,26.0,578.0,578.7,419.37
2016,8,16,12,15,65.0,412.5,1.3,26.0,475.0,469.01,342.45
2016,8,16,12,30,22.0,350.0,1.3,26.0,372.0,353.77,260.34
2016,8,16,12,45,40.0,396.5,1.3,26.0,435.0,422.37,310.28
2016,8,16,13,0,58.0,443.0,1.3,26.0,498.0,481.13,351.38
2016,8,16,13,15,36.5,358.5,1.35,26.0,393.0,375.72,276.68
2016,8,16,13,30,15.0,274.0,1.4,26.0,288.0,270.0,200.32
2016,8,16,13,45,11.0,223.0,1.5,26.0,233.0,217.79,162.18
2016,8,16,14,0,7.0,172.0,1.6,26.0,178.0,166.24,123.58
2016,8,16,14,15,12.5,231.0,1.65,26.0,241.5,224.6,168.05
2016,8,16,14,30,18.0,290.0,1.7,26.0,305.0,281.63,210.63
2016,8,16,14,45,56.5,334.5,1.8,26.0,380.0,344.9,258.09
2016,8,16,15,0,95.0,379.0,1.9,26.0,455.0,402.36,300.44
2016,8,16,15,15,57.0,318.0,1.95,26.0,363.5,319.74,239.81
2016,8,16,15,30,19.0,257.0,2.0,26.0,272.0,244.51,184.11
2016,8,16,15,45,13.0,224.5,2.15,26.0,234.0,210.87,159.29
2016,8,16,16,0,7.0,192.0,2.3,26.0,196.0,178.17,134.75
2016,8,16,16,15,7.0,184.5,2.3,25.5,188.5,170.17,129.25
2016,8,16,16,30,7.0,177.0,2.3,25.0,181.0,162.03,123.55
2016,8,16,16,45,8.5,166.5,2.35,25.0,171.0,151.51,115.66
2016,8,16,17,0,10.0,156.0,2.4,25.0,161.0,140.62,107.41
2016,8,16,17,15,5.5,136.5,2.3,24.5,139.0,121.65,93.07
2016,8,16,17,30,1.0,117.0,2.2,24.0,117.0,103.35,79.01
2016,8,16,17,45,0.5,95.5,2.1,24.0,95.5,84.71,67.2
2016,8,16,18,0,0.0,74.0,2.0,24.0,74.0,66.4,51.51
2016,8,16,18,15,0.0,54.5,1.9,23.5,54.5,49.46,36.78
2016,8,16,18,30,0.0,35.0,1.8,23.0,35.0,32.33,21.66
2016,8,16,18,45,0.0,20.5,1.75,23.0,20.5,19.03,8.77
2016,8,16,19,0,0.0,6.0,1.7,23.0,6.0,5.72,0.0
2016,8,16,19,15,0.0,3.0,1.7,23.0,3.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,5.5,2.1,22.0,5.5,5.24,0.0
2016,8,17,6,30,0.0,11.0,2.2,22.0,11.0,10.19,2.01
2016,8,17,6,45,0.0,22.0,2.3,22.5,22.0,20.4,10.94
2016,8,17,7,0,0.0,33.0,2.4,23.0,33.0,30.63,19.63
2016,8,17,7,15,0.0,45.5,2.5,23.0,45.5,42.27,29.43
2016,8,17,7,30,0.0,58.0,2.6,23.0,58.0,53.93,39.09
2016,8,17,7,45,1.5,96.5,2.75,23.5,97.5,92.91,70.84
2016,8,17,8,0,3.0,135.0,2.9,24.0,137.0,132.91,102.72
2016,8,17,8,15,6.0,152.5,2.95,24.0,156.0,151.95,117.55
2016,8,17,8,30,9.0,170.0,3.0,24.0,175.0,171.26,132.47
2016,8,17,8,45,90.0,222.5,3.05,24.5,277.0,298.99,233.44
2016,8,17,9,0,171.0,275.0,3.1,25.0,379.0,436.85,337.81
2016,8,17,9,15,210.5,295.0,3.1,25.0,434.0,496.81,381.51
2016,8,17,9,30,250.0,315.0,3.1,25.0,489.0,571.18,434.97
2016,8,17,9,45,233.0,340.5,3.1,25.5,511.0,576.16,435.74
2016,8,17,10,0,216.0,366.0,3.1,26.0,533.0,591.64,444.18
2016,8,17,10,15,224.0,385.0,3.05,26.0,565.0,622.2,464.69
2016,8,17,10,30,232.0,404.0,3.0,26.0,597.0,651.96,484.36
2016,8,17,10,45,168.5,418.5,3.0,26.5,561.5,604.95,447.7
2016,8,17,11,0,105.0,433.0,3.0,27.0,526.0,543.06,401.0
2016,8,17,11,15,141.5,450.5,3.0,27.0,578.5,608.47,447.6
2016,8,17,11,30,178.0,468.0,3.0,27.0,631.0,660.57,483.78
2016,8,17,11,45,236.5,465.0,3.0,27.5,686.5,712.35,519.29
2016,8,17,12,0,295.0,462.0,3.0,28.0,742.0,772.19,559.4
2016,8,17,12,15,312.0,460.0,3.0,28.0,757.5,779.07,563.83
2016,8,17,12,30,329.0,458.0,3.0,28.0,773.0,784.01,567.37
2016,8,17,12,45,171.5,358.0,3.0,28.0,522.0,517.32,381.93
2016,8,17,13,0,14.0,258.0,3.0,28.0,271.0,255.97,189.41
2016,8,17,13,15,14.5,271.5,3.0,28.0,285.0,268.28,199.24
2016,8,17,13,30,15.0,285.0,3.0,28.0,299.0,280.37,208.21
2016,8,17,13,45,52.0,361.5,3.0,28.0,408.5,384.86,285.73
2016,8,17,14,0,89.0,438.0,3.0,28.0,518.0,481.28,355.21
2016,8,17,14,15,195.0,420.5,2.95,28.0,589.5,539.94,399.04
2016,8,17,14,30,301.0,403.0,2.9,28.0,661.0,587.39,434.07
2016,8,17,14,45,254.0,394.5,2.9,28.0,606.0,529.46,392.22
2016,8,17,15,0,207.0,386.0,2.9,28.0,551.0,476.5,354.01
2016,8,17,15,15,185.0,365.5,2.85,27.5,507.5,431.31,321.98
2016,8,17,15,30,163.0,345.0,2.8,27.0,464.0,388.31,291.05
2016,8,17,15,45,91.5,288.5,2.8,27.0,355.0,298.16,224.34
2016,8,17,16,0,20.0,232.0,2.8,27.0,246.0,218.03,164.61
2016,8,17,16,15,14.5,206.5,2.7,26.5,216.0,191.54,145.18
2016,8,17,16,30,9.0,181.0,2.6,26.0,186.0,165.91,126.09
2016,8,17,16,45,4.5,153.5,2.55,26.0,156.0,139.7,106.11
2016,8,17,17,0,0.0,126.0,2.5,26.0,126.0,114.28,86.57
2016,8,17,17,15,0.0,109.0,2.35,25.5,109.0,98.81,74.69
2016,8,17,17,30,0.0,92.0,2.2,25.0,92.0,83.45,62.67
2016,8,17,17,45,0.0,75.0,2.05,25.0,75.0,68.41,53.1
2016,8,17,18,0,0.0,58.0,1.9,25.0,58.0,53.41,40.22
2016,8,17,18,15,0.0,42.5,1.85,24.5,42.5,39.5,28.12
2016,8,17,18,30,0.0,27.0,1.8,24.0,27.0,25.06,15.41
2016,8,17,18,45,0.0,15.5,1.75,23.5,15.5,14.37,4.93
2016,8,17,19,0,0.0,4.0,1.7,23.0,4.0,3.81,0.0
2016,8,17,19,15,0.0,2.0,1.75,23.0,2.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,12.0,1.2,22.0,12.0,11.44,0.0
2016,8,18,6,30,0.0,24.0,1.3,22.0,24.0,22.57,11.17
2016,8,18,6,45,4.0,45.5,1.45,22.5,46.5,46.35,31.88
2016,8,18,7,0,8.0,67.0,1.6,23.0,69.0,69.84,51.69
2016,8,18,7,15,19.0,89.5,1.65,23.0,95.0,97.98,75.18
2016,8,18,7,30,30.0,112.0,1.7,23.0,121.0,133.16,104.04
2016,8,18,7,45,87.0,141.0,1.75,23.5,175.5,199.33,157.59
2016,8,18,8,0,144.0,170.0,1.8,24.0,230.0,280.0,221.11
2016,8,18,8,15,117.5,194.0,1.85,24.0,247.5,293.63,230.29
2016,8,18,8,30,91.0,218.0,1.9,24.0,265.0,293.95,229.22
2016,8,18,8,45,97.5,244.0,2.0,24.5,299.5,329.44,255.25
2016,8,18,9,0,104.0,270.0,2.1,25.0,334.0,365.06,280.78
2016,8,18,9,15,65.5,267.0,2.05,25.0,308.5,329.84,252.32
2016,8,18,9,30,27.0,264.0,2.0,25.0,283.0,292.47,222.36
2016,8,18,9,45,86.0,316.5,2.0,25.0,381.5,402.64,305.55
2016,8,18,10,0,145.0,369.0,2.0,25.0,480.0,528.48,396.34
2016,8,18,10,15,221.0,379.0,1.95,25.0,558.0,613.18,456.3
2016,8,18,10,30,297.0,389.0,1.9,25.0,636.0,712.75,524.7
2016,8,18,10,45,261.5,413.0,1.9,25.5,636.0,704.45,515.15
2016,8,18,11,0,226.0,437.0,1.9,26.0,636.0,681.46,496.9
2016,8,18,11,15,218.5,450.5,1.85,26.0,647.0,686.37,499.15
2016,8,18,11,30,211.0,464.0,1.8,26.0,658.0,690.0,500.37
2016,8,18,11,45,239.5,466.5,1.8,26.0,690.0,717.21,518.99
2016,8,18,12,0,268.0,469.0,1.8,26.0,722.0,752.71,542.61
2016,8,18,12,15,255.5,475.0,1.75,26.0,718.0,738.75,532.02
2016,8,18,12,30,243.0,481.0,1.7,26.0,714.0,715.77,516.08
2016,8,18,12,45,231.5,482.0,1.7,26.5,703.0,696.82,502.26
2016,8,18,13,0,220.0,483.0,1.7,27.0,692.0,677.27,488.04
2016,8,18,13,15,125.5,430.5,1.7,27.0,549.5,531.16,387.0
2016,8,18,13,30,31.0,378.0,1.7,27.0,407.0,386.44,283.75
2016,8,18,13,45,229.0,377.5,1.7,27.0,584.0,554.62,408.79
2016,8,18,14,0,427.0,377.0,1.7,27.0,761.0,701.0,511.2
2016,8,18,14,15,441.0,359.0,1.7,26.5,745.0,672.67,492.19
2016,8,18,14,30,455.0,341.0,1.7,26.0,729.0,642.16,472.77
2016,8,18,14,45,262.0,352.0,1.75,26.0,573.5,497.15,369.1
2016,8,18,15,0,69.0,363.0,1.8,26.0,418.0,372.26,277.37
2016,8,18,15,15,267.0,315.0,1.8,26.0,511.0,432.56,324.29
2016,8,18,15,30,465.0,267.0,1.8,26.0,604.0,472.48,352.84
2016,8,18,15,45,402.0,267.5,1.85,26.0,545.0,413.95,308.49
2016,8,18,16,0,339.0,268.0,1.9,26.0,486.0,364.2,270.78
2016,8,18,16,15,355.0,240.0,1.9,26.0,451.5,322.53,237.69
2016,8,18,16,30,371.0,212.0,1.9,26.0,417.0,279.0,202.18
2016,8,18,16,45,307.0,198.0,1.9,26.0,356.0,227.34,162.75
2016,8,18,17,0,243.0,184.0,1.9,26.0,295.0,183.33,130.47
2016,8,18,17,15,407.5,132.5,1.8,25.5,288.5,134.95,87.64
2016,8,18,17,30,572.0,81.0,1.7,25.0,282.0,69.71,42.0
2016,8,18,17,45,516.5,72.5,1.65,24.5,229.0,50.81,38.17
2016,8,18,18,0,461.0,64.0,1.6,24.0,176.0,46.83,34.76
2016,8,18,18,15,373.5,53.0,1.65,23.5,128.0,40.3,28.92
2016,8,18,18,30,286.0,42.0,1.7,23.0,80.0,32.34,21.55
2016,8,18,18,45,143.0,26.5,1.75,23.0,45.5,20.78,9.11
2016,8,18,19,0,0.0,11.0,1.8,23.0,11.0,10.48,0.0
2016,8,18,19,15,0.0,5.5,1.95,23.0,5.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,15,53.5,16.5,1.9,23.0,21.0,29.31,0.0
2016,8,19,6,30,107.0,33.0,2.1,23.0,42.0,81.36,51.7
2016,8,19,6,45,214.0,49.0,2.3,23.5,85.5,150.68,112.04
2016,8,19,7,0,321.0,65.0,2.5,24.0,129.0,226.83,175.7
2016,8,19,7,15,393.0,76.5,2.7,24.0,180.0,292.63,231.3
2016,8,19,7,30,465.0,88.0,2.9,24.0,231.0,365.94,291.61
2016,8,19,7,45,526.0,93.5,3.1,24.5,285.5,437.36,348.24
2016,8,19,8,0,587.0,99.0,3.3,25.0,340.0,509.96,404.13
2016,8,19,8,15,402.0,158.0,3.4,25.0,334.0,471.14,371.43
2016,8,19,8,30,217.0,217.0,3.5,25.0,328.0,396.66,310.84
2016,8,19,8,45,472.5,165.0,3.65,25.5,440.5,568.31,444.25
2016,8,19,9,0,728.0,113.0,3.8,26.0,553.0,739.97,568.89
2016,8,19,9,15,746.5,116.5,3.8,26.0,600.0,785.24,598.05
2016,8,19,9,30,765.0,120.0,3.8,26.0,647.0,828.99,626.58
2016,8,19,9,45,537.0,233.5,3.8,26.5,615.0,764.38,576.34
2016,8,19,10,0,309.0,347.0,3.8,27.0,583.0,672.22,502.95
2016,8,19,10,15,245.5,377.5,3.75,27.0,571.0,648.54,483.62
2016,8,19,10,30,182.0,408.0,3.7,27.0,559.0,608.06,452.25
2016,8,19,10,45,188.5,424.5,3.7,27.5,585.5,631.98,467.68
2016,8,19,11,0,195.0,441.0,3.7,28.0,612.0,655.0,482.04
2016,8,19,11,15,188.0,453.5,3.65,28.0,622.5,659.15,483.75
2016,8,19,11,30,181.0,466.0,3.6,28.0,633.0,662.17,484.85
2016,8,19,11,45,201.0,472.0,3.55,28.5,660.0,684.5,499.23
2016,8,19,12,0,221.0,478.0,3.5,29.0,687.0,705.5,512.47
2016,8,19,12,15,263.5,471.0,3.45,29.0,721.5,742.91,538.43
2016,8,19,12,30,306.0,464.0,3.4,29.0,756.0,768.16,556.05
2016,8,19,12,45,564.0,309.5,3.35,29.0,845.0,857.3,623.66
2016,8,19,13,0,822.0,155.0,3.3,29.0,934.0,924.97,670.74
2016,8,19,13,15,819.5,154.0,3.25,29.0,923.0,897.05,651.81
2016,8,19,13,30,817.0,153.0,3.2,29.0,912.0,866.33,631.76
2016,8,19,13,45,488.0,303.0,3.15,29.0,754.0,704.7,517.82
2016,8,19,14,0,159.0,453.0,3.1,29.0,596.0,553.4,404.89
2016,8,19,14,15,472.0,302.5,3.05,29.0,708.0,644.84,477.44
2016,8,19,14,30,785.0,152.0,3.0,29.0,820.0,705.24,524.59
2016,8,19,14,45,783.0,144.5,2.95,29.0,788.0,658.0,490.26
2016,8,19,15,0,781.0,137.0,2.9,29.0,756.0,608.99,454.56
2016,8,19,15,15,533.5,232.0,2.85,28.5,644.5,509.4,380.15
2016,8,19,15,30,286.0,327.0,2.8,28.0,533.0,433.39,322.99
2016,8,19,15,45,299.5,300.0,2.75,28.0,503.5,396.25,295.21
2016,8,19,16,0,313.0,273.0,2.7,28.0,474.0,357.53,265.26
2016,8,19,16,15,493.0,194.5,2.55,27.5,480.0,327.82,238.56
2016,8,19,16,30,673.0,116.0,2.4,27.0,486.0,278.25,192.92
2016,8,19,16,45,572.5,128.5,2.3,27.0,420.5,223.36,149.6
2016,8,19,17,0,472.0,141.0,2.2,27.0,355.0,179.63,117.66
2016,8,19,17,15,501.0,115.0,2.1,26.5,314.5,128.8,79.08
2016,8,19,17,30,530.0,89.0,2.0,26.0,274.0,74.04,46.72
2016,8,19,17,45,470.0,79.5,1.9,26.0,221.5,56.84,43.05
2016,8,19,18,0,410.0,70.0,1.8,26.0,169.0,51.52,38.42
2016,8,19,18,15,320.0,57.5,1.85,25.5,122.0,43.34,31.19
2016,8,19,18,30,230.0,45.0,1.9,25.0,75.0,34.78,23.3
2016,8,19,18,45,122.5,27.0,2.0,25.0,42.0,21.25,8.58
2016,8,19,19,0,15.0,9.0,2.1,25.0,9.0,8.58,0.0
2016,8,19,19,15,7.5,4.5,2.25,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,2.5,2.15,23.0,2.5,2.38,0.0
2016,8,20,6,30,0.0,5.0,2.2,23.0,5.0,4.62,0.0
2016,8,20,6,45,0.0,11.5,2.3,23.0,11.5,10.65,2.97
2016,8,20,7,0,0.0,18.0,2.4,23.0,18.0,16.68,8.12
2016,8,20,7,15,0.0,25.5,2.5,23.0,25.5,23.65,14.01
