Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,7,30,0.0,33.0,2.6,23.0,33.0,30.62,19.83
2016,8,20,7,45,0.0,39.0,2.75,23.5,39.0,36.21,24.36
2016,8,20,8,0,0.0,45.0,2.9,24.0,45.0,41.81,28.8
2016,8,20,8,15,0.0,59.0,3.05,24.0,59.0,54.87,39.34
2016,8,20,8,30,0.0,73.0,3.2,24.0,73.0,67.95,49.77
2016,8,20,8,45,0.0,94.0,3.4,24.5,94.0,87.74,65.35
2016,8,20,9,0,0.0,115.0,3.6,25.0,115.0,108.04,81.11
2016,8,20,9,15,0.0,115.0,3.65,25.0,115.0,107.92,80.72
2016,8,20,9,30,0.0,115.0,3.7,25.0,115.0,107.85,80.43
2016,8,20,9,45,2.0,142.0,3.75,25.5,144.0,135.78,102.01
2016,8,20,10,0,4.0,169.0,3.8,26.0,173.0,163.92,123.43
2016,8,20,10,15,5.0,173.5,3.8,26.0,178.5,169.19,127.24
2016,8,20,10,30,6.0,178.0,3.8,26.0,184.0,174.48,131.13
2016,8,20,10,45,7.0,181.5,3.8,26.0,188.0,178.82,134.29
2016,8,20,11,0,8.0,185.0,3.8,26.0,192.0,183.15,137.46
2016,8,20,11,15,9.0,197.0,3.75,26.0,205.5,195.67,146.88
2016,8,20,11,30,10.0,209.0,3.7,26.0,219.0,208.12,156.2
2016,8,20,11,45,11.0,217.0,3.7,26.0,228.0,216.6,162.53
2016,8,20,12,0,12.0,225.0,3.7,26.0,237.0,224.97,168.79
2016,8,20,12,15,11.0,214.5,3.65,26.0,225.5,213.5,159.99
2016,8,20,12,30,10.0,204.0,3.6,26.0,214.0,202.07,151.27
2016,8,20,12,45,12.0,232.5,3.55,26.5,244.5,230.62,172.57
2016,8,20,13,0,14.0,261.0,3.5,27.0,275.0,258.87,193.34
2016,8,20,13,15,7.5,197.5,3.4,26.5,205.5,192.12,143.25
2016,8,20,13,30,1.0,134.0,3.3,26.0,136.0,126.32,93.11
2016,8,20,13,45,0.5,85.5,3.2,26.0,86.5,80.38,57.6
2016,8,20,14,0,0.0,37.0,3.1,26.0,37.0,34.55,21.71
2016,8,20,14,15,0.0,34.0,2.95,26.0,34.0,31.74,19.53
2016,8,20,14,30,0.0,31.0,2.8,26.0,31.0,28.92,17.33
2016,8,20,14,45,0.0,77.5,2.65,26.0,77.5,72.36,51.68
2016,8,20,15,0,0.0,124.0,2.5,26.0,124.0,115.49,85.48
2016,8,20,15,15,0.0,85.0,2.35,26.0,85.0,79.32,57.29
2016,8,20,15,30,0.0,46.0,2.2,26.0,46.0,42.85,28.6
2016,8,20,15,45,0.5,101.5,2.05,26.0,101.5,94.78,69.87
2016,8,20,16,0,1.0,157.0,1.9,26.0,157.0,144.81,109.2
2016,8,20,16,15,0.5,144.5,1.7,25.5,144.5,132.93,100.34
2016,8,20,16,30,0.0,132.0,1.5,25.0,132.0,121.15,91.61
2016,8,20,16,45,188.0,146.0,1.3,25.0,230.5,160.48,115.89
2016,8,20,17,0,376.0,160.0,1.1,25.0,329.0,179.42,122.17
2016,8,20,17,15,352.0,140.5,0.95,24.5,282.0,139.54,93.88
2016,8,20,17,30,328.0,121.0,0.8,24.0,235.0,98.37,70.26
2016,8,20,17,45,283.5,103.5,0.65,24.0,189.0,79.01,62.24
2016,8,20,18,0,239.0,86.0,0.5,24.0,143.0,66.77,51.7
2016,8,20,18,15,178.0,66.0,0.4,24.0,102.0,52.2,38.87
2016,8,20,18,30,117.0,46.0,0.3,24.0,61.0,37.08,25.26
2016,8,20,18,45,58.5,23.0,0.25,24.0,30.5,19.13,6.36
2016,8,20,19,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,9.5,1.9,20.0,9.5,9.05,0.0
2016,8,21,6,30,0.0,19.0,1.9,20.0,19.0,17.63,7.11
2016,8,21,6,45,0.0,38.5,1.95,20.5,38.5,36.97,24.48
2016,8,21,7,0,0.0,58.0,2.0,21.0,58.0,56.42,41.06
2016,8,21,7,15,3.0,80.0,2.05,21.0,81.0,79.84,60.79
2016,8,21,7,30,6.0,102.0,2.1,21.0,104.0,103.36,80.29
2016,8,21,7,45,3.0,93.0,2.15,21.0,94.0,90.38,69.46
2016,8,21,8,0,0.0,84.0,2.2,21.0,84.0,78.67,59.59
2016,8,21,8,15,16.5,139.5,2.3,21.5,148.0,145.96,114.3
2016,8,21,8,30,33.0,195.0,2.4,22.0,212.0,225.54,177.1
2016,8,21,8,45,52.5,227.5,2.5,22.5,257.5,276.32,216.03
2016,8,21,9,0,72.0,260.0,2.6,23.0,303.0,328.36,255.22
2016,8,21,9,15,76.0,284.5,2.55,23.0,333.5,359.15,277.55
2016,8,21,9,30,80.0,309.0,2.5,23.0,364.0,389.85,299.61
2016,8,21,9,45,111.0,338.0,2.5,23.5,419.5,450.17,343.57
2016,8,21,10,0,142.0,367.0,2.5,24.0,475.0,524.58,396.41
2016,8,21,10,15,226.5,375.0,2.3,24.0,557.5,615.26,461.51
2016,8,21,10,30,311.0,383.0,2.1,24.0,640.0,721.31,534.46
2016,8,21,10,45,263.0,410.0,1.95,24.5,632.5,703.98,517.33
2016,8,21,11,0,215.0,437.0,1.8,25.0,625.0,671.5,491.25
2016,8,21,11,15,196.0,451.0,1.6,25.0,626.0,665.24,484.68
2016,8,21,11,30,177.0,465.0,1.4,25.0,627.0,657.72,477.03
2016,8,21,11,45,204.0,470.0,1.25,25.0,659.5,686.02,495.22
2016,8,21,12,0,231.0,475.0,1.1,25.0,692.0,712.93,511.73
2016,8,21,12,15,124.0,391.5,1.05,25.0,508.5,516.46,376.72
2016,8,21,12,30,17.0,308.0,1.0,25.0,325.0,308.6,227.73
2016,8,21,12,45,22.0,338.5,0.95,25.0,360.0,341.61,252.71
2016,8,21,13,0,27.0,369.0,0.9,25.0,395.0,380.76,280.43
2016,8,21,13,15,30.5,377.5,1.0,25.0,406.5,389.16,286.67
2016,8,21,13,30,34.0,386.0,1.1,25.0,418.0,397.01,292.75
2016,8,21,13,45,42.0,392.0,1.2,25.0,430.5,405.64,299.59
2016,8,21,14,0,50.0,398.0,1.3,25.0,443.0,413.3,305.74
2016,8,21,14,15,62.5,397.5,1.35,25.0,452.0,417.3,309.28
2016,8,21,14,30,75.0,397.0,1.4,25.0,461.0,419.87,311.79
2016,8,21,14,45,56.0,361.0,1.5,25.0,407.5,368.33,274.94
2016,8,21,15,0,37.0,325.0,1.6,25.0,354.0,319.16,239.49
2016,8,21,15,15,35.0,305.0,1.65,25.0,331.5,295.94,222.93
2016,8,21,15,30,33.0,285.0,1.7,25.0,309.0,273.11,206.37
2016,8,21,15,45,42.5,275.5,1.8,25.0,304.5,264.67,200.52
2016,8,21,16,0,52.0,266.0,1.9,25.0,300.0,254.89,193.4
2016,8,21,16,15,47.0,241.5,1.85,24.5,270.0,226.87,172.6
2016,8,21,16,30,42.0,217.0,1.8,24.0,240.0,199.7,152.28
2016,8,21,16,45,180.5,192.5,1.8,24.0,275.5,199.28,147.05
2016,8,21,17,0,319.0,168.0,1.8,24.0,311.0,180.76,126.39
2016,8,21,17,15,308.0,144.5,1.7,23.5,267.0,137.94,95.05
2016,8,21,17,30,297.0,121.0,1.6,23.0,223.0,96.88,70.38
2016,8,21,17,45,269.0,101.0,1.55,23.0,180.0,77.25,61.08
2016,8,21,18,0,241.0,81.0,1.5,23.0,137.0,63.23,48.91
2016,8,21,18,15,191.0,61.5,1.45,22.5,98.0,48.94,36.3
2016,8,21,18,30,141.0,42.0,1.4,22.0,59.0,34.1,22.88
2016,8,21,18,45,70.5,21.0,1.35,22.0,29.5,17.55,4.33
2016,8,21,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.0,1.9,22.0,1.0,0.95,0.0
2016,8,22,6,30,0.0,2.0,2.1,22.0,2.0,1.85,0.0
2016,8,22,6,45,0.0,5.0,2.3,22.5,5.0,4.62,0.0
2016,8,22,7,0,0.0,8.0,2.5,23.0,8.0,7.4,0.45
2016,8,22,7,15,0.0,11.5,2.6,23.5,11.5,10.65,3.19
2016,8,22,7,30,0.0,15.0,2.7,24.0,15.0,13.9,5.89
2016,8,22,7,45,13.5,82.5,2.8,24.5,88.0,85.87,65.16
2016,8,22,8,0,27.0,150.0,2.9,25.0,161.0,172.97,134.89
2016,8,22,8,15,13.5,122.0,2.95,25.0,127.5,125.84,96.57
2016,8,22,8,30,0.0,94.0,3.0,25.0,94.0,87.91,65.56
2016,8,22,8,45,47.5,180.0,3.1,25.5,208.5,219.69,170.58
2016,8,22,9,0,95.0,266.0,3.2,26.0,323.0,354.36,273.34
2016,8,22,9,15,72.5,278.0,3.25,26.0,323.5,349.13,267.47
2016,8,22,9,30,50.0,290.0,3.3,26.0,324.0,342.31,260.87
2016,8,22,9,45,150.0,323.5,3.35,26.5,435.5,483.1,366.67
2016,8,22,10,0,250.0,357.0,3.4,27.0,547.0,628.89,471.23
2016,8,22,10,15,342.0,344.5,3.45,27.0,618.5,706.91,527.0
2016,8,22,10,30,434.0,332.0,3.5,27.0,690.0,799.21,591.52
2016,8,22,10,45,252.5,371.5,3.55,27.0,581.5,652.66,484.36
2016,8,22,11,0,71.0,411.0,3.6,27.0,473.0,486.91,361.31
2016,8,22,11,15,155.5,433.5,3.65,27.0,574.0,606.26,449.02
2016,8,22,11,30,240.0,456.0,3.7,27.0,675.0,712.12,523.93
2016,8,22,11,45,268.0,457.0,3.75,27.5,705.0,747.97,547.19
2016,8,22,12,0,296.0,458.0,3.8,28.0,735.0,770.61,561.88
2016,8,22,12,15,584.5,291.0,3.8,28.0,843.0,888.18,650.39
2016,8,22,12,30,873.0,124.0,3.8,28.0,951.0,975.72,709.65
2016,8,22,12,45,873.0,123.5,3.8,28.0,948.5,956.53,696.41
2016,8,22,13,0,873.0,123.0,3.8,28.0,946.0,934.03,681.86
2016,8,22,13,15,871.0,122.5,3.8,28.0,935.0,906.51,664.01
2016,8,22,13,30,869.0,122.0,3.8,28.0,924.0,875.98,644.16
2016,8,22,13,45,863.5,122.0,3.8,28.0,904.5,840.11,620.66
2016,8,22,14,0,858.0,122.0,3.8,28.0,885.0,801.73,595.34
2016,8,22,14,15,851.5,120.5,3.8,28.0,858.5,758.89,566.78
2016,8,22,14,30,845.0,119.0,3.8,28.0,832.0,714.01,536.52
2016,8,22,14,45,833.5,118.5,3.8,28.5,797.5,664.9,499.88
2016,8,22,15,0,822.0,118.0,3.8,29.0,763.0,614.64,461.71
2016,8,22,15,15,810.0,115.5,3.75,28.5,722.5,559.89,421.12
2016,8,22,15,30,798.0,113.0,3.7,28.0,682.0,505.48,379.44
2016,8,22,15,45,775.5,112.5,3.65,28.0,635.0,447.93,333.41
2016,8,22,16,0,753.0,112.0,3.6,28.0,588.0,391.59,287.09
2016,8,22,16,15,730.5,108.0,3.4,28.0,537.5,333.67,238.49
2016,8,22,16,30,708.0,104.0,3.2,28.0,487.0,273.82,187.88
2016,8,22,16,45,672.5,100.5,3.05,28.0,433.0,217.16,140.55
2016,8,22,17,0,637.0,97.0,2.9,28.0,379.0,164.44,98.64
2016,8,22,17,15,594.0,90.5,2.7,27.5,324.5,112.88,63.47
2016,8,22,17,30,551.0,84.0,2.5,27.0,270.0,66.74,42.88
2016,8,22,17,45,484.0,75.5,2.4,26.5,216.5,54.21,40.72
2016,8,22,18,0,417.0,67.0,2.3,26.0,163.0,49.59,36.73
2016,8,22,18,15,321.5,54.0,2.3,25.5,115.5,40.91,29.02
2016,8,22,18,30,226.0,41.0,2.3,25.0,68.0,31.83,20.57
2016,8,22,18,45,113.0,20.5,2.35,25.0,34.0,16.1,2.03
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,15,55.0,15.0,3.4,23.0,19.5,28.33,0.0
2016,8,23,6,30,110.0,30.0,3.5,23.0,39.0,77.88,45.94
2016,8,23,6,45,215.5,47.0,3.6,23.5,82.0,150.18,111.33
2016,8,23,7,0,321.0,64.0,3.7,24.0,125.0,227.08,176.1
2016,8,23,7,15,396.0,76.0,3.9,24.0,176.5,295.03,233.89
2016,8,23,7,30,471.0,88.0,4.1,24.0,228.0,370.85,296.71
2016,8,23,7,45,534.5,93.0,4.3,24.5,284.0,443.48,354.81
2016,8,23,8,0,598.0,98.0,4.5,25.0,340.0,517.75,412.57
2016,8,23,8,15,634.0,104.5,4.6,25.0,394.5,579.01,459.34
2016,8,23,8,30,670.0,111.0,4.7,25.0,449.0,641.67,506.07
2016,8,23,8,45,708.0,110.5,4.8,25.5,503.0,698.73,545.48
2016,8,23,9,0,746.0,110.0,4.9,26.0,557.0,753.34,582.26
2016,8,23,9,15,765.5,113.5,4.9,26.5,605.5,800.08,612.33
2016,8,23,9,30,785.0,117.0,4.9,27.0,654.0,845.3,640.87
2016,8,23,9,45,808.5,115.0,4.9,27.5,699.0,886.13,665.97
2016,8,23,10,0,832.0,113.0,4.9,28.0,744.0,917.29,684.17
2016,8,23,10,15,842.5,115.0,4.9,28.0,781.5,945.73,701.89
2016,8,23,10,30,853.0,117.0,4.9,28.0,819.0,971.14,717.58
2016,8,23,10,45,865.0,116.0,4.95,28.5,850.0,991.63,728.92
2016,8,23,11,0,877.0,115.0,5.0,29.0,881.0,1008.82,738.13
2016,8,23,11,15,882.0,116.0,4.95,29.0,903.5,1017.59,742.61
2016,8,23,11,30,887.0,117.0,4.9,29.0,926.0,1022.68,744.83
2016,8,23,11,45,889.5,118.5,4.9,29.5,940.0,1022.03,742.33
2016,8,23,12,0,892.0,120.0,4.9,30.0,954.0,1017.65,737.56
2016,8,23,12,15,893.0,120.5,4.9,30.0,960.0,1007.07,730.43
2016,8,23,12,30,894.0,121.0,4.9,30.0,966.0,992.88,721.07
2016,8,23,12,45,894.0,120.5,4.9,30.0,963.5,973.23,708.23
2016,8,23,13,0,894.0,120.0,4.9,30.0,961.0,950.17,693.24
2016,8,23,13,15,892.0,119.5,4.85,30.0,949.5,922.01,674.54
2016,8,23,13,30,890.0,119.0,4.8,30.0,938.0,890.75,653.81
2016,8,23,13,45,885.0,118.0,4.75,30.0,918.5,853.56,629.06
2016,8,23,14,0,880.0,117.0,4.7,30.0,899.0,813.77,602.47
2016,8,23,14,15,874.0,116.0,4.65,30.0,871.5,770.8,573.57
2016,8,23,14,30,868.0,115.0,4.6,30.0,844.0,725.68,542.98
2016,8,23,14,45,849.5,118.5,4.55,30.0,807.5,674.44,505.65
2016,8,23,15,0,831.0,122.0,4.5,30.0,771.0,621.9,466.56
2016,8,23,15,15,818.5,119.0,4.4,30.0,729.5,566.67,424.62
2016,8,23,15,30,806.0,116.0,4.3,30.0,688.0,510.99,381.24
2016,8,23,15,45,785.5,114.5,4.25,30.0,641.0,452.91,334.96
2016,8,23,16,0,765.0,113.0,4.2,30.0,594.0,395.81,288.21
2016,8,23,16,15,742.5,109.0,3.95,29.5,543.0,337.14,239.64
2016,8,23,16,30,720.0,105.0,3.7,29.0,492.0,276.47,188.87
2016,8,23,16,45,687.0,100.5,3.5,28.5,437.5,218.73,140.96
2016,8,23,17,0,654.0,96.0,3.3,28.0,383.0,164.65,98.18
2016,8,23,17,15,610.0,89.5,3.05,27.5,327.5,111.98,62.51
2016,8,23,17,30,566.0,83.0,2.8,27.0,272.0,64.87,42.17
2016,8,23,17,45,502.0,74.5,2.55,26.5,218.0,53.65,40.25
2016,8,23,18,0,438.0,66.0,2.3,26.0,164.0,49.84,36.92
2016,8,23,18,15,338.0,53.0,2.3,25.5,116.0,40.26,28.42
2016,8,23,18,30,238.0,40.0,2.3,25.0,68.0,31.13,19.87
2016,8,23,18,45,119.0,20.0,2.35,25.0,34.0,15.75,0.05
2016,8,23,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,6,15,108.5,13.0,2.3,22.0,21.5,40.11,0.0
2016,8,24,6,30,217.0,26.0,2.6,22.0,43.0,112.62,66.35
2016,8,24,6,45,342.5,37.0,2.95,22.5,89.5,187.64,139.35
2016,8,24,7,0,468.0,48.0,3.3,23.0,136.0,274.72,213.46
2016,8,24,7,15,538.5,56.0,3.45,23.5,190.0,345.28,273.71
2016,8,24,7,30,609.0,64.0,3.6,24.0,244.0,422.68,337.34
2016,8,24,7,45,664.5,67.0,3.75,24.5,302.0,491.31,392.1
2016,8,24,8,0,720.0,70.0,3.9,25.0,360.0,562.11,446.64
2016,8,24,8,15,750.5,74.0,3.9,25.0,415.5,622.34,491.51
2016,8,24,8,30,781.0,78.0,3.9,25.0,471.0,683.17,534.19
2016,8,24,8,45,807.0,79.5,3.9,25.5,524.5,737.71,570.3
2016,8,24,9,0,833.0,81.0,3.9,26.0,578.0,785.7,601.0
2016,8,24,9,15,848.5,83.5,3.9,26.5,626.5,830.68,629.08
2016,8,24,9,30,864.0,86.0,3.9,27.0,675.0,873.68,655.36
2016,8,24,9,45,876.5,87.5,3.95,27.5,718.5,910.51,677.36
2016,8,24,10,0,889.0,89.0,4.0,28.0,762.0,944.65,697.4
2016,8,24,10,15,897.5,90.5,3.95,28.0,799.0,972.01,713.66
2016,8,24,10,30,906.0,92.0,3.9,28.0,836.0,996.07,727.76
2016,8,24,10,45,912.0,93.5,3.9,28.5,865.5,1014.17,736.85
2016,8,24,11,0,918.0,95.0,3.9,29.0,895.0,1028.62,743.65
2016,8,24,11,15,922.0,95.5,3.9,29.0,917.0,1036.2,747.64
2016,8,24,11,30,926.0,96.0,3.9,29.0,939.0,1039.95,749.34
2016,8,24,11,45,920.0,102.0,3.9,29.5,950.5,1035.54,744.45
2016,8,24,12,0,914.0,108.0,3.9,30.0,962.0,1027.22,737.27
2016,8,24,12,15,914.5,108.5,3.9,30.0,967.0,1015.95,729.84
2016,8,24,12,30,915.0,109.0,3.9,30.0,972.0,1000.99,720.17
2016,8,24,12,45,912.5,110.0,3.9,30.0,968.0,980.07,706.74
2016,8,24,13,0,910.0,111.0,3.9,30.0,964.0,955.74,691.19
2016,8,24,13,15,907.0,110.0,3.85,30.0,952.0,925.75,671.67
2016,8,24,13,30,904.0,109.0,3.8,30.0,940.0,892.66,650.14
2016,8,24,13,45,896.5,110.0,3.8,30.0,919.5,854.8,625.62
2016,8,24,14,0,889.0,111.0,3.8,30.0,899.0,814.44,599.29
2016,8,24,14,15,882.5,110.0,3.75,30.0,871.0,770.68,570.24
2016,8,24,14,30,876.0,109.0,3.7,30.0,843.0,724.79,539.5
2016,8,24,14,45,854.0,114.5,3.65,30.0,805.0,672.69,502.03
2016,8,24,15,0,832.0,120.0,3.6,30.0,767.0,620.28,463.24
2016,8,24,15,15,819.0,117.5,3.55,29.5,726.0,564.37,422.06
2016,8,24,15,30,806.0,115.0,3.5,29.0,685.0,508.81,379.76
2016,8,24,15,45,787.5,112.0,3.45,29.0,637.5,450.23,333.18
2016,8,24,16,0,769.0,109.0,3.4,29.0,590.0,392.42,285.89
2016,8,24,16,15,746.5,105.0,3.2,28.5,539.0,333.5,237.08
2016,8,24,16,30,724.0,101.0,3.0,28.0,488.0,272.73,186.14
2016,8,24,16,45,692.0,96.5,2.85,28.0,434.0,214.98,137.84
2016,8,24,17,0,660.0,92.0,2.7,28.0,380.0,160.76,94.8
2016,8,24,17,15,617.0,85.5,2.45,27.5,324.5,107.85,59.27
2016,8,24,17,30,574.0,79.0,2.2,27.0,269.0,60.35,39.43
2016,8,24,17,45,506.0,71.0,2.0,26.5,215.0,50.91,37.91
2016,8,24,18,0,438.0,63.0,1.8,26.0,161.0,47.38,34.81
2016,8,24,18,15,341.0,50.5,1.75,25.5,113.0,38.39,26.81
2016,8,24,18,30,244.0,38.0,1.7,25.0,65.0,29.6,18.49
2016,8,24,18,45,122.0,19.0,1.7,25.0,32.5,14.99,0.0
2016,8,24,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,15,102.0,13.0,1.45,22.0,20.5,38.49,0.0
2016,8,25,6,30,204.0,26.0,1.6,22.0,41.0,107.58,61.46
2016,8,25,6,45,313.0,39.5,1.8,22.5,86.5,179.49,132.87
2016,8,25,7,0,422.0,53.0,2.0,23.0,132.0,260.63,201.75
2016,8,25,7,15,494.5,62.0,2.05,23.0,185.0,331.04,261.57
2016,8,25,7,30,567.0,71.0,2.1,23.0,238.0,408.46,325.03
2016,8,25,7,45,616.0,77.5,2.15,23.5,294.0,475.43,377.63
2016,8,25,8,0,665.0,84.0,2.2,24.0,350.0,545.86,430.81
2016,8,25,8,15,697.5,89.0,2.2,24.0,405.0,606.01,475.14
2016,8,25,8,30,730.0,94.0,2.2,24.0,460.0,664.39,515.9
2016,8,25,8,45,758.0,96.5,2.2,24.5,513.5,719.7,551.9
2016,8,25,9,0,786.0,99.0,2.2,25.0,567.0,774.67,586.79
2016,8,25,9,15,803.0,102.0,2.15,25.5,615.0,820.06,613.97
2016,8,25,9,30,820.0,105.0,2.1,26.0,663.0,863.65,639.44
2016,8,25,9,45,837.5,105.0,2.05,26.5,707.0,894.8,656.25
2016,8,25,10,0,855.0,105.0,2.0,27.0,751.0,930.83,676.1
2016,8,25,10,15,864.0,107.0,1.95,27.0,787.5,958.3,691.48
2016,8,25,10,30,873.0,109.0,1.9,27.0,824.0,982.6,704.85
2016,8,25,10,45,882.0,109.0,1.9,27.5,854.0,1001.4,713.96
2016,8,25,11,0,891.0,109.0,1.9,28.0,884.0,1016.74,721.0
2016,8,25,11,15,895.5,110.0,1.85,28.0,905.5,1025.01,724.54
2016,8,25,11,30,900.0,111.0,1.8,28.0,927.0,1029.54,725.94
2016,8,25,11,45,903.5,110.5,1.75,28.5,941.0,1027.72,722.14
2016,8,25,12,0,907.0,110.0,1.7,29.0,955.0,1022.13,716.24
2016,8,25,12,15,908.0,110.0,1.65,29.0,960.0,1010.82,708.43
2016,8,25,12,30,909.0,110.0,1.6,29.0,965.0,995.85,698.54
2016,8,25,12,45,908.0,109.5,1.6,29.0,961.5,974.89,685.78
2016,8,25,13,0,907.0,109.0,1.6,29.0,958.0,950.5,671.0
2016,8,25,13,15,904.5,108.5,1.6,29.0,946.0,921.44,653.31
2016,8,25,13,30,902.0,108.0,1.6,29.0,934.0,889.27,633.64
2016,8,25,13,45,897.5,107.0,1.65,29.0,914.0,851.97,611.14
2016,8,25,14,0,893.0,106.0,1.7,29.0,894.0,812.0,586.66
2016,8,25,14,15,886.5,104.5,1.7,29.0,866.0,767.55,558.49
2016,8,25,14,30,880.0,103.0,1.7,29.0,838.0,720.97,528.59
2016,8,25,14,45,492.0,236.0,1.75,29.0,644.0,543.91,401.59
2016,8,25,15,0,104.0,369.0,1.8,29.0,450.0,398.56,293.43
2016,8,25,15,15,308.0,305.0,1.8,29.0,526.0,444.76,329.5
2016,8,25,15,30,512.0,241.0,1.8,29.0,602.0,469.37,346.56
2016,8,25,15,45,275.5,245.5,1.85,29.0,438.5,337.37,249.81
2016,8,25,16,0,39.0,250.0,1.9,29.0,275.0,236.24,176.4
2016,8,25,16,15,69.5,240.0,1.8,28.5,279.0,232.31,173.66
2016,8,25,16,30,100.0,230.0,1.7,28.0,283.0,224.23,166.87
2016,8,25,16,45,379.5,159.5,1.65,27.5,328.5,203.1,140.23
2016,8,25,17,0,659.0,89.0,1.6,27.0,374.0,156.69,91.83
2016,8,25,17,15,616.0,83.0,1.5,26.5,319.0,104.31,57.0
2016,8,25,17,30,573.0,77.0,1.4,26.0,264.0,57.33,43.41
2016,8,25,17,45,507.0,68.5,1.3,26.0,210.0,49.03,36.39
2016,8,25,18,0,441.0,60.0,1.2,26.0,156.0,44.94,32.73
2016,8,25,18,15,343.5,47.5,1.2,25.5,109.0,36.86,25.49
2016,8,25,18,30,246.0,35.0,1.2,25.0,62.0,27.25,16.44
2016,8,25,18,45,123.0,17.5,1.2,24.5,31.0,13.81,0.0
2016,8,25,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,59.0,13.5,0.6,22.0,17.5,27.99,0.0
2016,8,26,6,30,118.0,27.0,0.6,22.0,35.0,81.74,44.59
2016,8,26,6,45,225.5,43.5,0.6,22.5,78.0,150.62,110.9
2016,8,26,7,0,333.0,60.0,0.6,23.0,121.0,228.54,175.66
2016,8,26,7,15,406.5,71.5,0.6,23.5,172.5,295.92,231.11
2016,8,26,7,30,480.0,83.0,0.6,24.0,224.0,374.7,293.19
2016,8,26,7,45,534.0,90.5,0.65,24.5,278.5,441.64,344.23
2016,8,26,8,0,588.0,98.0,0.7,25.0,333.0,512.59,396.28
2016,8,26,8,15,427.5,151.5,0.6,25.0,336.0,484.61,371.89
2016,8,26,8,30,267.0,205.0,0.5,25.0,339.0,433.58,330.74
2016,8,26,8,45,495.0,160.5,0.45,25.5,442.5,583.95,440.58
2016,8,26,9,0,723.0,116.0,0.4,26.0,546.0,745.97,547.43
2016,8,26,9,15,742.5,120.0,0.35,26.0,593.5,788.91,570.54
2016,8,26,9,30,762.0,124.0,0.3,26.0,641.0,833.9,596.12
2016,8,26,9,45,556.5,227.0,0.3,26.5,617.5,778.28,555.82
2016,8,26,10,0,351.0,330.0,0.3,27.0,594.0,696.16,495.78
2016,8,26,10,15,305.0,361.0,0.4,27.0,599.0,690.84,492.29
2016,8,26,10,30,259.0,392.0,0.5,27.0,604.0,682.03,485.51
2016,8,26,10,45,325.0,384.5,0.65,27.5,660.0,740.12,525.32
2016,8,26,11,0,391.0,377.0,0.8,28.0,716.0,798.3,563.8
2016,8,26,11,15,319.0,414.0,0.9,28.0,695.5,763.82,539.53
2016,8,26,11,30,247.0,451.0,1.0,28.0,675.0,726.74,514.31
2016,8,26,11,45,327.0,428.0,1.15,28.0,729.0,778.26,551.71
2016,8,26,12,0,407.0,405.0,1.3,28.0,783.0,827.66,586.48
2016,8,26,12,15,421.5,405.5,1.4,28.0,799.5,841.15,595.57
2016,8,26,12,30,436.0,406.0,1.5,28.0,816.0,843.9,598.41
2016,8,26,12,45,343.5,437.5,1.65,28.5,759.5,767.49,546.88
2016,8,26,13,0,251.0,469.0,1.8,29.0,703.0,699.67,500.37
2016,8,26,13,15,251.5,462.0,1.85,29.0,694.5,680.87,488.92
2016,8,26,13,30,252.0,455.0,1.9,29.0,686.0,661.21,476.38
2016,8,26,13,45,545.0,295.5,2.0,29.0,780.0,743.34,540.57
2016,8,26,14,0,838.0,136.0,2.1,29.0,874.0,795.63,580.35
2016,8,26,14,15,505.5,274.5,2.15,28.5,715.5,641.93,472.28
2016,8,26,14,30,173.0,413.0,2.2,28.0,557.0,504.23,370.93
2016,8,26,14,45,323.0,352.0,2.25,28.0,607.0,535.82,397.1
2016,8,26,15,0,473.0,291.0,2.3,28.0,657.0,552.1,410.22
2016,8,26,15,15,336.5,310.0,2.3,28.0,563.0,464.44,345.54
2016,8,26,15,30,200.0,329.0,2.3,28.0,469.0,391.53,291.72
2016,8,26,15,45,199.5,304.5,2.35,28.0,436.5,355.14,264.96
2016,8,26,16,0,199.0,280.0,2.4,28.0,404.0,318.82,237.5
2016,8,26,16,15,279.5,241.0,2.35,27.5,398.0,293.85,216.72
2016,8,26,16,30,360.0,202.0,2.3,27.0,392.0,262.26,189.01
2016,8,26,16,45,285.0,188.0,2.25,27.0,328.5,209.86,149.51
2016,8,26,17,0,210.0,174.0,2.2,27.0,265.0,170.93,122.04
2016,8,26,17,15,197.0,150.0,2.05,26.5,225.5,134.44,95.98
2016,8,26,17,30,184.0,126.0,1.9,26.0,186.0,99.93,79.38
2016,8,26,17,45,161.5,103.0,1.75,25.5,147.5,82.22,64.62
2016,8,26,18,0,139.0,80.0,1.6,25.0,109.0,65.05,49.89
2016,8,26,18,15,101.5,57.5,1.6,24.5,75.5,47.69,34.64
2016,8,26,18,30,64.0,35.0,1.6,24.0,42.0,29.84,18.39
2016,8,26,18,45,32.0,17.5,1.6,24.0,21.0,15.3,0.0
2016,8,26,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.0,12.5,0.35,22.0,17.5,29.37,0.0
2016,8,27,6,30,136.0,25.0,0.4,22.0,35.0,84.53,44.25
2016,8,27,6,45,240.0,41.5,0.5,22.5,77.5,153.84,113.0
2016,8,27,7,0,344.0,58.0,0.6,23.0,120.0,231.22,177.61
2016,8,27,7,15,416.5,69.0,0.6,23.0,171.5,298.17,233.29
2016,8,27,7,30,489.0,80.0,0.6,23.0,223.0,376.75,295.97
2016,8,27,7,45,539.0,88.5,0.65,23.5,277.0,442.81,346.55
2016,8,27,8,0,589.0,97.0,0.7,24.0,331.0,512.55,397.87
2016,8,27,8,15,624.5,103.0,0.6,24.5,384.5,572.52,438.83
2016,8,27,8,30,660.0,109.0,0.5,25.0,438.0,633.85,478.83
2016,8,27,8,45,689.0,113.0,0.4,25.5,490.0,688.68,511.49
2016,8,27,9,0,718.0,117.0,0.3,26.0,542.0,743.48,542.84
2016,8,27,9,15,737.5,121.0,0.35,26.0,590.0,786.12,568.84
2016,8,27,9,30,757.0,125.0,0.4,26.0,638.0,830.93,596.14
2016,8,27,9,45,770.5,129.0,0.5,26.5,680.0,868.44,618.28
2016,8,27,10,0,784.0,133.0,0.6,27.0,722.0,903.55,638.91
2016,8,27,10,15,795.0,135.5,0.7,27.0,758.5,931.98,656.63
2016,8,27,10,30,806.0,138.0,0.8,27.0,795.0,957.47,672.68
2016,8,27,10,45,419.0,245.0,0.95,27.5,587.5,697.05,503.24
2016,8,27,11,0,32.0,352.0,1.1,28.0,380.0,386.35,281.01
2016,8,27,11,15,57.5,395.0,1.15,28.0,446.5,455.58,332.14
2016,8,27,11,30,83.0,438.0,1.2,28.0,513.0,524.24,379.49
2016,8,27,11,45,84.0,446.0,1.3,28.0,523.5,530.66,383.57
2016,8,27,12,0,85.0,454.0,1.4,28.0,534.0,536.54,387.81
2016,8,27,12,15,115.5,466.5,1.45,28.0,575.5,585.34,421.87
2016,8,27,12,30,146.0,479.0,1.5,28.0,617.0,621.53,446.88
2016,8,27,12,45,265.0,447.5,1.6,28.5,695.5,703.17,504.32
2016,8,27,13,0,384.0,416.0,1.7,29.0,774.0,770.53,550.79
2016,8,27,13,15,610.0,279.5,1.75,29.0,839.5,831.25,596.94
2016,8,27,13,30,836.0,143.0,1.8,29.0,905.0,864.05,620.72
2016,8,27,13,45,828.5,143.5,1.85,29.0,884.5,827.49,597.64
2016,8,27,14,0,821.0,144.0,1.9,29.0,864.0,791.86,575.61
2016,8,27,14,15,545.0,271.0,1.9,28.5,743.0,667.72,489.06
2016,8,27,14,30,269.0,398.0,1.9,28.0,622.0,559.0,409.78
2016,8,27,14,45,524.0,268.5,1.95,28.0,680.5,592.99,439.17
2016,8,27,15,0,779.0,139.0,2.0,28.0,739.0,601.42,447.76
2016,8,27,15,15,414.5,218.0,2.0,28.0,535.5,425.96,318.36
2016,8,27,15,30,50.0,297.0,2.0,28.0,332.0,291.55,217.71
2016,8,27,15,45,379.0,212.5,2.0,28.0,447.5,351.95,262.26
2016,8,27,16,0,708.0,128.0,2.0,28.0,563.0,378.5,275.41
2016,8,27,16,15,683.0,123.0,1.9,27.5,512.5,320.9,228.0
2016,8,27,16,30,658.0,118.0,1.8,27.0,462.0,265.57,182.02
2016,8,27,16,45,625.5,111.0,1.75,27.0,409.0,209.62,135.96
2016,8,27,17,0,593.0,104.0,1.7,27.0,356.0,157.42,95.28
2016,8,27,17,15,547.0,96.0,1.55,26.5,302.0,107.44,62.67
2016,8,27,17,30,501.0,88.0,1.4,26.0,248.0,63.42,48.58
2016,8,27,17,45,437.5,77.0,1.3,26.0,196.0,56.08,42.37
2016,8,27,18,0,374.0,66.0,1.2,26.0,144.0,49.34,36.4
2016,8,27,18,15,279.5,50.5,1.2,25.5,98.5,38.62,26.86
2016,8,27,18,30,185.0,35.0,1.2,25.0,53.0,27.38,16.1
2016,8,27,18,45,92.5,17.5,1.2,24.5,26.5,16.68,0.0
2016,8,27,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,61.5,12.5,1.7,21.0,16.5,27.73,0.0
2016,8,28,6,30,123.0,25.0,1.9,21.0,33.0,80.3,40.11
2016,8,28,6,45,222.0,42.0,2.15,21.5,75.0,148.16,109.62
2016,8,28,7,0,321.0,59.0,2.4,22.0,117.0,222.89,173.38
2016,8,28,7,15,393.0,71.5,2.4,22.5,168.0,290.1,230.33
2016,8,28,7,30,465.0,84.0,2.4,23.0,219.0,364.89,291.53
2016,8,28,7,45,517.5,92.5,2.45,23.5,273.0,434.74,346.76
2016,8,28,8,0,570.0,101.0,2.5,24.0,327.0,505.12,400.5
2016,8,28,8,15,606.0,108.0,2.6,24.5,380.5,565.77,445.24
2016,8,28,8,30,642.0,115.0,2.7,25.0,434.0,627.83,489.72
2016,8,28,8,45,673.5,118.5,2.8,25.5,486.0,683.35,527.53
2016,8,28,9,0,705.0,122.0,2.9,26.0,538.0,739.06,564.28
2016,8,28,9,15,725.0,126.0,2.95,26.0,585.5,785.24,594.63
2016,8,28,9,30,745.0,130.0,3.0,26.0,633.0,826.11,621.05
2016,8,28,9,45,766.0,130.0,3.1,26.5,677.0,865.73,645.48
2016,8,28,10,0,787.0,130.0,3.2,27.0,721.0,903.35,668.34
2016,8,28,10,15,797.5,132.5,3.25,27.0,757.0,931.32,685.65
2016,8,28,10,30,808.0,135.0,3.3,27.0,793.0,956.33,701.09
2016,8,28,10,45,820.0,134.5,3.35,27.5,823.5,976.4,711.94
2016,8,28,11,0,832.0,134.0,3.4,28.0,854.0,984.26,714.92
2016,8,28,11,15,451.5,281.0,3.4,28.0,673.5,769.42,566.79
2016,8,28,11,30,71.0,428.0,3.4,28.0,493.0,501.85,368.96
2016,8,28,11,45,109.5,450.0,3.45,28.0,551.0,560.63,412.65
2016,8,28,12,0,148.0,472.0,3.5,28.0,609.0,628.8,460.69
2016,8,28,12,15,99.5,448.0,3.5,28.0,540.5,540.96,397.63
2016,8,28,12,30,51.0,424.0,3.5,28.0,472.0,465.41,342.87
2016,8,28,12,45,214.5,421.0,3.55,28.0,621.0,621.55,458.7
2016,8,28,13,0,378.0,418.0,3.6,28.0,770.0,766.92,561.87
2016,8,28,13,15,605.5,280.5,3.6,28.0,835.5,827.84,609.31
2016,8,28,13,30,833.0,143.0,3.6,28.0,901.0,860.73,633.91
2016,8,28,13,45,830.0,140.5,3.6,28.0,881.5,825.13,610.13
2016,8,28,14,0,827.0,138.0,3.6,28.0,862.0,786.99,584.96
2016,8,28,14,15,513.5,273.0,3.6,28.0,718.0,645.53,481.76
2016,8,28,14,30,200.0,408.0,3.6,28.0,574.0,518.46,385.14
2016,8,28,14,45,481.5,277.0,3.65,28.0,652.5,572.24,429.69
2016,8,28,15,0,763.0,146.0,3.7,28.0,731.0,597.03,450.28
2016,8,28,15,15,390.0,193.5,3.7,28.0,491.5,390.2,295.38
2016,8,28,15,30,17.0,241.0,3.7,28.0,252.0,228.88,172.04
2016,8,28,15,45,361.0,184.0,3.7,28.0,405.5,318.98,239.84
2016,8,28,16,0,705.0,127.0,3.7,28.0,559.0,375.12,275.06
2016,8,28,16,15,355.0,146.0,3.55,27.5,363.5,235.53,171.57
2016,8,28,16,30,5.0,165.0,3.4,27.0,168.0,150.52,114.11
2016,8,28,16,45,301.5,133.0,3.25,27.0,260.5,164.25,113.79
2016,8,28,17,0,598.0,101.0,3.1,27.0,353.0,154.17,92.91
2016,8,28,17,15,552.5,93.0,2.8,26.5,299.0,103.97,60.22
2016,8,28,17,30,507.0,85.0,2.5,26.0,245.0,60.16,45.85
2016,8,28,17,45,444.0,73.5,2.2,25.5,193.0,54.04,40.72
2016,8,28,18,0,381.0,62.0,1.9,25.0,141.0,46.38,34.01
2016,8,28,18,15,285.0,47.5,1.75,24.5,96.0,36.35,25.0
2016,8,28,18,30,189.0,33.0,1.6,24.0,51.0,25.84,14.66
2016,8,28,18,45,94.5,16.5,1.5,23.5,25.5,15.73,0.0
2016,8,28,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,29,6,15,59.0,12.0,3.1,21.0,16.0,26.64,0.0
2016,8,29,6,30,118.0,24.0,3.3,21.0,32.0,77.21,36.18
2016,8,29,6,45,227.0,40.0,3.5,21.5,74.0,147.8,109.28
2016,8,29,7,0,336.0,56.0,3.7,22.0,116.0,226.05,176.23
2016,8,29,7,15,168.0,40.5,3.85,22.5,70.5,140.25,110.59
2016,8,29,7,30,0.0,25.0,4.0,23.0,25.0,23.18,13.62
2016,8,29,7,45,6.0,81.0,4.15,23.5,83.5,80.14,60.62
2016,8,29,8,0,12.0,137.0,4.3,24.0,142.0,142.26,110.76
2016,8,29,8,15,11.0,152.0,4.35,24.0,157.0,156.16,121.42
2016,8,29,8,30,10.0,167.0,4.4,24.0,172.0,170.04,131.98
2016,8,29,8,45,13.0,185.5,4.5,24.5,193.0,190.71,147.64
2016,8,29,9,0,16.0,204.0,4.6,25.0,214.0,211.58,163.26
2016,8,29,9,15,10.5,195.0,4.6,25.5,201.5,196.94,150.82
2016,8,29,9,30,5.0,186.0,4.6,26.0,189.0,182.48,138.68
2016,8,29,9,45,10.0,218.0,4.6,26.5,225.5,218.86,166.26
2016,8,29,10,0,15.0,250.0,4.6,27.0,262.0,255.49,193.54
2016,8,29,10,15,101.0,325.0,4.6,27.0,407.0,442.13,335.32
2016,8,29,10,30,187.0,400.0,4.6,27.0,552.0,607.84,455.9
2016,8,29,10,45,156.5,414.5,4.65,27.0,545.0,592.81,442.82
2016,8,29,11,0,126.0,429.0,4.7,27.0,538.0,576.27,429.49
2016,8,29,11,15,299.0,401.5,4.7,27.0,668.5,731.24,543.89
2016,8,29,11,30,472.0,374.0,4.7,27.0,799.0,883.58,651.61
2016,8,29,11,45,315.0,423.0,4.7,27.5,708.5,761.62,561.34
2016,8,29,12,0,158.0,472.0,4.7,28.0,618.0,638.96,470.34
2016,8,29,12,15,279.0,441.0,4.65,28.0,701.0,729.92,537.64
2016,8,29,12,30,400.0,410.0,4.6,28.0,784.0,806.27,592.64
2016,8,29,12,45,331.0,436.0,4.6,28.0,744.5,754.29,554.44
2016,8,29,13,0,262.0,462.0,4.6,28.0,705.0,703.25,517.31
2016,8,29,13,15,572.5,284.5,4.55,28.0,806.0,801.81,595.25
2016,8,29,13,30,883.0,107.0,4.5,28.0,907.0,868.69,643.66
2016,8,29,13,45,525.0,273.0,4.5,28.0,746.0,704.24,525.91
2016,8,29,14,0,167.0,439.0,4.5,28.0,585.0,547.08,405.83
2016,8,29,14,15,188.5,422.5,4.5,28.0,582.0,536.37,399.59
2016,8,29,14,30,210.0,406.0,4.5,28.0,579.0,523.5,391.03
2016,8,29,14,45,522.5,254.5,4.5,28.0,660.0,578.06,436.4
2016,8,29,15,0,835.0,103.0,4.5,28.0,741.0,600.32,455.56
2016,8,29,15,15,417.5,119.5,4.45,27.5,438.5,338.27,258.93
2016,8,29,15,30,0.0,136.0,4.4,27.0,136.0,126.17,93.89
2016,8,29,15,45,383.0,116.5,4.35,27.0,350.0,268.82,203.45
2016,8,29,16,0,766.0,97.0,4.3,27.0,564.0,373.14,274.49
2016,8,29,16,15,743.5,93.5,4.2,26.5,513.0,314.78,224.72
2016,8,29,16,30,721.0,90.0,4.1,26.0,462.0,258.28,176.24
2016,8,29,16,45,685.0,87.0,4.0,26.0,408.0,198.06,125.71
2016,8,29,17,0,649.0,84.0,3.9,26.0,354.0,145.15,84.08
2016,8,29,17,15,604.5,77.5,3.65,25.5,299.5,93.13,50.49
2016,8,29,17,30,560.0,71.0,3.4,25.0,245.0,48.96,36.49
2016,8,29,17,45,482.5,64.0,3.2,24.5,192.0,46.11,34.1
2016,8,29,18,0,405.0,57.0,3.0,24.0,139.0,43.22,31.43
2016,8,29,18,15,304.0,43.5,2.95,23.5,94.0,33.29,22.48
2016,8,29,18,30,203.0,30.0,2.9,23.0,49.0,23.48,12.53
2016,8,29,18,45,101.5,15.0,2.85,23.0,24.5,14.3,0.0
2016,8,29,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,30,6,15,74.0,11.5,2.5,21.0,16.0,30.06,0.0
2016,8,30,6,30,148.0,23.0,2.7,21.0,32.0,85.19,37.41
