Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,6,45,258.0,37.5,2.95,21.5,74.5,156.49,115.47
2016,8,30,7,0,368.0,52.0,3.2,22.0,117.0,237.58,184.99
2016,8,30,7,15,184.0,52.0,3.25,22.5,84.5,163.6,129.37
2016,8,30,7,30,0.0,52.0,3.3,23.0,52.0,48.33,34.41
2016,8,30,7,45,307.0,69.0,3.4,23.5,189.5,275.86,223.54
2016,8,30,8,0,614.0,86.0,3.5,24.0,327.0,517.36,413.77
2016,8,30,8,15,393.0,149.0,3.55,24.5,312.0,459.36,364.12
2016,8,30,8,30,172.0,212.0,3.6,25.0,297.0,361.61,283.75
2016,8,30,8,45,178.5,235.5,3.65,25.5,332.5,398.37,310.75
2016,8,30,9,0,185.0,259.0,3.7,26.0,368.0,434.99,336.68
2016,8,30,9,15,286.5,266.0,3.75,26.0,451.0,547.02,420.93
2016,8,30,9,30,388.0,273.0,3.8,26.0,534.0,652.66,498.15
2016,8,30,9,45,275.5,316.5,3.85,26.5,508.0,606.83,459.45
2016,8,30,10,0,163.0,360.0,3.9,27.0,482.0,539.94,406.34
2016,8,30,10,15,257.5,362.0,3.9,27.0,565.5,647.59,485.2
2016,8,30,10,30,352.0,364.0,3.9,27.0,649.0,744.27,553.79
2016,8,30,10,45,305.0,392.5,3.95,27.0,646.0,730.16,541.13
2016,8,30,11,0,258.0,421.0,4.0,27.0,643.0,713.18,527.19
2016,8,30,11,15,232.0,437.5,4.0,27.0,641.0,689.79,509.73
2016,8,30,11,30,206.0,454.0,4.0,27.0,639.0,677.86,500.09
2016,8,30,11,45,198.5,462.0,4.0,27.5,642.5,674.4,496.08
2016,8,30,12,0,191.0,470.0,4.0,28.0,646.0,669.9,491.39
2016,8,30,12,15,149.0,468.5,4.0,28.0,606.5,620.88,455.92
2016,8,30,12,30,107.0,467.0,4.0,28.0,567.0,563.25,414.42
2016,8,30,12,45,119.5,468.5,4.05,28.0,580.0,579.26,426.3
2016,8,30,13,0,132.0,470.0,4.1,28.0,593.0,584.94,430.72
2016,8,30,13,15,239.0,446.5,4.05,28.0,664.0,649.27,478.96
2016,8,30,13,30,346.0,423.0,4.0,28.0,735.0,711.48,524.41
2016,8,30,13,45,239.5,429.0,4.0,28.0,642.5,608.3,449.88
2016,8,30,14,0,133.0,435.0,4.0,28.0,550.0,516.67,382.92
2016,8,30,14,15,268.5,391.0,3.9,28.0,614.5,568.78,423.78
2016,8,30,14,30,404.0,347.0,3.8,28.0,679.0,606.33,452.56
2016,8,30,14,45,476.5,304.0,3.75,28.0,679.0,591.89,442.98
2016,8,30,15,0,549.0,261.0,3.7,28.0,679.0,568.48,426.46
2016,8,30,15,15,552.0,240.5,3.6,28.0,640.5,518.82,389.3
2016,8,30,15,30,555.0,220.0,3.5,28.0,602.0,468.01,350.43
2016,8,30,15,45,509.0,217.0,3.45,28.0,548.5,409.98,305.37
2016,8,30,16,0,463.0,214.0,3.4,28.0,495.0,356.39,263.1
2016,8,30,16,15,392.5,208.5,3.15,27.5,431.5,300.48,219.69
2016,8,30,16,30,322.0,203.0,2.9,27.0,368.0,250.19,181.09
2016,8,30,16,45,353.0,172.5,2.7,27.0,334.5,207.8,145.39
2016,8,30,17,0,384.0,142.0,2.5,27.0,301.0,157.61,104.57
2016,8,30,17,15,352.0,125.0,2.2,26.5,253.5,114.07,75.52
2016,8,30,17,30,320.0,108.0,1.9,26.0,206.0,77.3,60.36
2016,8,30,17,45,272.5,89.5,1.65,25.5,160.5,69.31,53.65
2016,8,30,18,0,225.0,71.0,1.4,25.0,115.0,55.96,42.05
2016,8,30,18,15,156.0,51.0,1.3,24.5,76.5,40.95,28.72
2016,8,30,18,30,87.0,31.0,1.2,24.0,38.0,25.42,13.48
2016,8,30,18,45,43.5,15.5,1.15,24.0,19.0,14.77,0.0
2016,8,30,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,31,6,15,30.0,11.0,2.4,22.0,13.0,18.24,0.0
2016,8,31,6,30,60.0,22.0,2.5,22.0,26.0,50.31,18.19
2016,8,31,6,45,151.5,43.0,2.7,22.5,66.5,117.0,85.23
2016,8,31,7,0,243.0,64.0,2.9,23.0,107.0,196.29,151.98
2016,8,31,7,15,217.0,85.5,2.8,23.5,134.0,213.42,168.57
2016,8,31,7,30,191.0,107.0,2.7,24.0,161.0,234.62,186.6
2016,8,31,7,45,355.5,109.0,2.65,24.5,238.0,353.75,282.42
2016,8,31,8,0,520.0,111.0,2.6,25.0,315.0,480.26,380.5
2016,8,31,8,15,558.5,119.5,2.6,25.5,368.0,546.6,428.88
2016,8,31,8,30,597.0,128.0,2.6,26.0,421.0,610.22,474.09
2016,8,31,8,45,485.5,179.0,2.65,26.5,435.0,599.49,461.69
2016,8,31,9,0,374.0,230.0,2.7,27.0,449.0,570.3,436.21
2016,8,31,9,15,546.5,184.5,2.7,27.0,535.5,692.66,526.52
2016,8,31,9,30,719.0,139.0,2.7,27.0,622.0,818.36,612.46
2016,8,31,9,45,740.5,139.5,2.7,27.5,665.5,853.55,632.41
2016,8,31,10,0,762.0,140.0,2.7,28.0,709.0,891.49,654.68
2016,8,31,10,15,774.0,143.0,2.7,28.0,745.0,920.77,672.33
2016,8,31,10,30,786.0,146.0,2.7,28.0,781.0,947.2,688.14
2016,8,31,10,45,798.5,145.5,2.7,28.5,811.0,967.29,698.47
2016,8,31,11,0,811.0,145.0,2.7,29.0,841.0,984.18,706.83
2016,8,31,11,15,505.0,299.0,2.7,29.0,736.5,842.65,610.14
2016,8,31,11,30,199.0,453.0,2.7,29.0,632.0,669.99,485.12
2016,8,31,11,45,333.5,422.0,2.75,29.0,727.0,779.43,563.73
2016,8,31,12,0,468.0,391.0,2.8,29.0,822.0,883.08,634.61
2016,8,31,12,15,234.0,230.5,2.8,29.0,446.0,480.25,357.62
2016,8,31,12,30,0.0,70.0,2.8,29.0,70.0,65.48,45.05
2016,8,31,12,45,146.5,261.0,2.85,29.5,396.0,404.76,303.36
2016,8,31,13,0,293.0,452.0,2.9,30.0,722.0,722.01,523.33
2016,8,31,13,15,176.5,435.0,2.9,30.0,597.0,582.45,423.68
2016,8,31,13,30,60.0,418.0,2.9,30.0,472.0,451.17,329.56
2016,8,31,13,45,272.5,383.0,2.95,30.0,620.5,595.65,437.58
2016,8,31,14,0,485.0,348.0,3.0,30.0,769.0,717.04,524.52
2016,8,31,14,15,630.5,251.5,2.95,30.0,779.5,711.12,523.09
2016,8,31,14,30,776.0,155.0,2.9,30.0,790.0,690.72,511.79
2016,8,31,14,45,493.5,259.5,2.9,30.0,656.5,562.35,416.98
2016,8,31,15,0,211.0,364.0,2.9,30.0,523.0,456.95,337.82
2016,8,31,15,15,470.0,252.0,2.85,29.5,580.5,483.46,360.17
2016,8,31,15,30,729.0,140.0,2.8,29.0,638.0,481.53,358.31
2016,8,31,15,45,708.5,135.5,2.75,29.0,591.5,424.14,312.66
2016,8,31,16,0,688.0,131.0,2.7,29.0,545.0,367.99,267.02
2016,8,31,16,15,662.0,125.5,2.55,28.5,494.5,310.77,220.1
2016,8,31,16,30,636.0,120.0,2.4,28.0,444.0,256.03,174.59
2016,8,31,16,45,601.5,113.0,2.25,28.0,391.0,201.15,129.68
2016,8,31,17,0,567.0,106.0,2.1,28.0,338.0,150.35,90.84
2016,8,31,17,15,518.5,97.0,1.9,27.5,284.5,101.35,60.22
2016,8,31,17,30,470.0,88.0,1.7,27.0,231.0,62.99,48.04
2016,8,31,17,45,403.0,75.5,1.5,27.0,179.5,55.43,41.58
2016,8,31,18,0,336.0,63.0,1.3,27.0,128.0,47.46,34.51
2016,8,31,18,15,238.0,46.0,1.2,26.5,84.5,35.41,23.8
2016,8,31,18,30,140.0,29.0,1.1,26.0,41.0,22.78,10.78
2016,8,31,18,45,70.0,14.5,1.05,25.5,20.5,13.82,0.0
2016,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,1,6,15,58.0,11.0,2.1,21.5,14.5,25.51,0.0
2016,9,1,6,30,116.0,22.0,2.4,22.0,29.0,73.44,25.48
2016,9,1,6,45,216.0,39.5,2.7,22.5,70.0,144.26,105.52
2016,9,1,7,0,316.0,57.0,3.0,23.0,111.0,219.81,170.23
2016,9,1,7,15,388.5,69.5,2.9,23.5,162.0,287.03,227.31
2016,9,1,7,30,461.0,82.0,2.8,24.0,213.0,361.94,288.69
2016,9,1,7,45,510.5,92.0,2.75,25.0,266.5,431.47,342.94
2016,9,1,8,0,560.0,102.0,2.7,26.0,320.0,501.31,395.18
2016,9,1,8,15,597.0,109.0,2.7,26.5,373.5,562.25,439.68
2016,9,1,8,30,634.0,116.0,2.7,27.0,427.0,624.69,483.81
2016,9,1,8,45,657.5,123.5,2.7,27.5,477.5,678.17,519.56
2016,9,1,9,0,681.0,131.0,2.7,28.0,528.0,731.24,553.71
2016,9,1,9,15,701.5,135.5,2.7,28.0,575.5,777.53,583.6
2016,9,1,9,30,722.0,140.0,2.7,28.0,623.0,822.5,612.23
2016,9,1,9,45,740.5,142.5,2.7,28.5,666.0,861.7,635.4
2016,9,1,10,0,759.0,145.0,2.7,29.0,709.0,894.29,653.94
2016,9,1,10,15,770.5,147.5,2.7,29.0,745.0,922.42,670.79
2016,9,1,10,30,782.0,150.0,2.7,29.0,781.0,947.69,685.78
2016,9,1,10,45,791.5,151.5,2.75,29.5,810.5,966.84,695.9
2016,9,1,11,0,801.0,153.0,2.8,30.0,840.0,982.74,704.02
2016,9,1,11,15,409.0,223.0,2.8,30.0,574.0,664.86,489.54
2016,9,1,11,30,17.0,293.0,2.8,30.0,308.0,297.61,218.44
2016,9,1,11,45,415.5,227.0,2.8,30.0,608.0,668.91,496.04
2016,9,1,12,0,814.0,161.0,2.8,30.0,908.0,988.52,708.19
2016,9,1,12,15,815.0,161.5,2.8,30.0,912.5,977.33,697.97
2016,9,1,12,30,816.0,162.0,2.8,30.0,917.0,962.71,688.64
2016,9,1,12,45,814.0,162.5,2.85,30.0,913.0,941.92,675.86
2016,9,1,13,0,812.0,163.0,2.9,30.0,909.0,918.0,661.1
2016,9,1,13,15,808.5,162.0,2.9,30.0,897.0,888.28,642.22
2016,9,1,13,30,805.0,161.0,2.9,30.0,885.0,855.83,621.53
2016,9,1,13,45,798.5,160.0,2.9,30.0,864.5,818.33,597.4
2016,9,1,14,0,792.0,159.0,2.9,30.0,844.0,778.65,571.67
2016,9,1,14,15,784.0,157.0,2.85,30.0,816.0,734.92,542.31
2016,9,1,14,30,776.0,155.0,2.8,30.0,788.0,689.56,510.42
2016,9,1,14,45,706.0,185.0,2.8,30.0,741.5,631.6,468.21
2016,9,1,15,0,636.0,215.0,2.8,30.0,695.0,577.98,428.48
2016,9,1,15,15,452.0,261.5,2.7,29.5,593.0,481.26,357.47
2016,9,1,15,30,268.0,308.0,2.6,29.0,491.0,403.35,299.93
2016,9,1,15,45,220.0,289.5,2.55,29.0,432.5,349.17,259.75
2016,9,1,16,0,172.0,271.0,2.5,29.0,374.0,298.92,222.26
2016,9,1,16,15,136.5,244.0,2.35,28.5,321.5,251.45,187.0
2016,9,1,16,30,101.0,217.0,2.2,28.0,269.0,211.93,157.81
2016,9,1,16,45,91.0,193.5,2.1,28.0,236.0,181.43,134.56
2016,9,1,17,0,81.0,170.0,2.0,28.0,203.0,152.35,112.65
2016,9,1,17,15,69.5,144.5,1.8,27.5,170.0,123.29,91.58
2016,9,1,17,30,58.0,119.0,1.6,27.0,137.0,97.4,76.94
2016,9,1,17,45,42.5,94.0,1.4,26.5,105.5,78.25,60.87
2016,9,1,18,0,27.0,69.0,1.2,26.0,74.0,58.64,44.01
2016,9,1,18,15,13.5,45.0,1.15,25.5,47.5,39.27,27.01
2016,9,1,18,30,0.0,21.0,1.1,25.0,21.0,19.44,7.76
2016,9,1,18,45,0.0,10.5,1.05,25.0,10.5,10.01,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,0.5,2.45,22.0,0.5,0.46,0.0
2016,9,2,7,0,0.0,1.0,2.6,22.0,1.0,0.92,0.0
2016,9,2,7,15,0.0,2.0,2.6,22.5,2.0,1.85,0.0
2016,9,2,7,30,0.0,3.0,2.6,23.0,3.0,2.78,0.0
2016,9,2,7,45,0.0,5.0,2.6,23.5,5.0,4.63,0.0
2016,9,2,8,0,0.0,7.0,2.6,24.0,7.0,6.49,0.0
2016,9,2,8,15,14.5,96.0,2.55,24.0,103.0,100.59,77.01
2016,9,2,8,30,29.0,185.0,2.5,24.0,199.0,213.81,166.88
2016,9,2,8,45,24.0,197.5,2.45,24.5,210.5,212.58,164.55
2016,9,2,9,0,19.0,210.0,2.4,25.0,222.0,220.83,169.85
2016,9,2,9,15,15.5,214.0,2.3,25.5,224.5,221.2,169.06
2016,9,2,9,30,12.0,218.0,2.2,26.0,227.0,221.55,168.31
2016,9,2,9,45,115.0,285.5,2.1,26.5,371.0,412.06,312.92
2016,9,2,10,0,218.0,353.0,2.0,27.0,515.0,585.09,436.02
2016,9,2,10,15,225.5,371.5,1.9,27.0,546.5,614.6,453.95
2016,9,2,10,30,233.0,390.0,1.8,27.0,578.0,643.27,472.05
2016,9,2,10,45,131.0,364.5,1.75,27.5,471.0,514.4,378.51
2016,9,2,11,0,29.0,339.0,1.7,28.0,364.0,370.69,272.87
2016,9,2,11,15,21.0,299.0,1.65,28.0,317.5,308.3,228.0
2016,9,2,11,30,13.0,259.0,1.6,28.0,271.0,260.15,192.53
2016,9,2,11,45,101.0,363.0,1.6,28.5,455.5,474.08,348.44
2016,9,2,12,0,189.0,467.0,1.6,29.0,640.0,665.33,477.92
2016,9,2,12,15,191.0,469.5,1.6,29.0,645.0,663.53,474.95
2016,9,2,12,30,193.0,472.0,1.6,29.0,650.0,660.68,472.97
2016,9,2,12,45,103.0,363.0,1.65,29.0,458.0,458.87,334.42
2016,9,2,13,0,13.0,254.0,1.7,29.0,266.0,251.44,184.67
2016,9,2,13,15,78.0,354.0,1.7,29.0,424.0,409.71,301.64
2016,9,2,13,30,143.0,454.0,1.7,29.0,582.0,562.16,407.93
2016,9,2,13,45,424.0,333.0,1.75,29.0,700.5,676.22,492.45
2016,9,2,14,0,705.0,212.0,1.8,29.0,819.0,761.43,555.05
2016,9,2,14,15,695.5,209.0,1.85,29.0,791.5,718.08,525.18
2016,9,2,14,30,686.0,206.0,1.9,29.0,764.0,673.53,494.98
2016,9,2,14,45,507.0,271.0,1.95,29.0,673.5,579.96,427.49
2016,9,2,15,0,328.0,336.0,2.0,29.0,583.0,500.99,369.63
2016,9,2,15,15,180.0,302.0,2.05,29.0,436.5,370.5,275.4
2016,9,2,15,30,32.0,268.0,2.1,29.0,290.0,257.42,192.07
2016,9,2,15,45,164.0,260.5,2.15,29.0,359.5,300.77,224.49
2016,9,2,16,0,296.0,253.0,2.2,29.0,429.0,326.82,241.18
2016,9,2,16,15,445.5,192.5,2.1,28.5,429.5,298.18,214.85
2016,9,2,16,30,595.0,132.0,2.0,28.0,430.0,253.5,173.4
2016,9,2,16,45,562.5,122.5,1.95,28.0,378.0,199.45,129.62
2016,9,2,17,0,530.0,113.0,1.9,28.0,326.0,148.88,91.38
2016,9,2,17,15,480.5,102.5,1.75,27.5,272.5,100.73,61.8
2016,9,2,17,30,431.0,92.0,1.6,27.0,219.0,66.19,50.73
2016,9,2,17,45,361.5,78.0,1.5,26.5,168.5,57.55,43.43
2016,9,2,18,0,292.0,64.0,1.4,26.0,118.0,48.46,35.42
2016,9,2,18,15,200.5,45.0,1.3,25.5,76.0,34.79,23.22
2016,9,2,18,30,109.0,26.0,1.2,25.0,34.0,21.5,8.15
2016,9,2,18,45,54.5,13.0,1.15,24.5,17.0,12.39,0.0
2016,9,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,3,6,15,37.5,10.0,1.95,21.0,12.0,19.29,0.0
2016,9,3,6,30,75.0,20.0,2.1,21.0,24.0,52.2,10.87
2016,9,3,6,45,169.5,40.0,2.25,21.5,64.5,128.26,93.52
2016,9,3,7,0,264.0,60.0,2.4,22.0,105.0,201.69,156.38
2016,9,3,7,15,336.5,75.5,2.4,22.5,155.0,269.53,213.83
2016,9,3,7,30,409.0,91.0,2.4,23.0,205.0,345.09,275.8
2016,9,3,7,45,466.5,100.5,2.4,24.0,258.5,411.54,328.04
2016,9,3,8,0,524.0,110.0,2.4,25.0,312.0,482.89,381.89
2016,9,3,8,15,348.0,159.5,2.35,25.5,302.5,430.05,337.94
2016,9,3,8,30,172.0,209.0,2.3,26.0,293.0,359.53,279.75
2016,9,3,8,45,164.0,235.0,2.25,26.5,322.5,387.85,299.51
2016,9,3,9,0,156.0,261.0,2.2,27.0,352.0,414.83,317.38
2016,9,3,9,15,166.5,285.5,2.15,27.0,390.5,454.69,345.5
2016,9,3,9,30,177.0,310.0,2.1,27.0,429.0,494.5,373.05
2016,9,3,9,45,189.0,332.0,2.05,27.5,466.0,532.64,398.27
2016,9,3,10,0,201.0,354.0,2.0,28.0,503.0,570.49,422.82
2016,9,3,10,15,216.5,371.5,1.95,28.0,539.5,606.23,446.54
2016,9,3,10,30,232.0,389.0,1.9,28.0,576.0,641.47,469.63
2016,9,3,10,45,285.5,394.0,1.85,28.5,632.5,713.54,517.16
2016,9,3,11,0,339.0,399.0,1.8,29.0,689.0,771.73,554.22
2016,9,3,11,15,364.5,395.5,1.8,29.0,714.0,791.71,566.89
2016,9,3,11,30,390.0,392.0,1.8,29.0,739.0,810.14,578.88
2016,9,3,11,45,390.0,398.0,1.85,29.0,749.5,811.14,579.27
2016,9,3,12,0,390.0,404.0,1.9,29.0,760.0,810.18,578.62
2016,9,3,12,15,343.5,427.0,1.95,29.0,742.0,779.19,557.07
2016,9,3,12,30,297.0,450.0,2.0,29.0,724.0,747.39,535.13
2016,9,3,12,45,516.5,331.5,2.05,29.5,804.5,832.14,596.98
2016,9,3,13,0,736.0,213.0,2.1,30.0,885.0,900.49,644.42
2016,9,3,13,15,732.0,211.5,2.15,30.0,873.0,870.73,625.35
2016,9,3,13,30,728.0,210.0,2.2,30.0,861.0,838.53,605.49
2016,9,3,13,45,725.5,205.5,2.25,30.0,841.5,802.39,582.64
2016,9,3,14,0,723.0,201.0,2.3,30.0,822.0,764.08,557.58
2016,9,3,14,15,507.5,291.0,2.35,30.0,720.0,654.13,478.95
2016,9,3,14,30,292.0,381.0,2.4,30.0,618.0,557.92,408.69
2016,9,3,14,45,490.5,281.5,2.5,30.0,657.5,578.03,427.06
2016,9,3,15,0,689.0,182.0,2.6,30.0,697.0,577.21,428.44
2016,9,3,15,15,455.0,247.0,2.65,29.5,579.0,468.59,348.45
2016,9,3,15,30,221.0,312.0,2.7,29.0,461.0,384.48,286.35
2016,9,3,15,45,422.0,234.0,2.75,29.0,492.5,383.67,284.46
2016,9,3,16,0,623.0,156.0,2.8,29.0,524.0,361.86,263.13
2016,9,3,16,15,403.0,185.0,2.75,28.5,414.5,278.05,201.1
2016,9,3,16,30,183.0,214.0,2.7,28.0,305.0,225.33,165.61
2016,9,3,16,45,336.5,168.5,2.65,28.0,311.5,198.01,137.79
2016,9,3,17,0,490.0,123.0,2.6,28.0,318.0,150.76,94.77
2016,9,3,17,15,439.5,111.0,2.4,27.5,265.0,103.83,65.98
2016,9,3,17,30,389.0,99.0,2.2,27.0,212.0,71.52,55.25
2016,9,3,17,45,317.0,83.5,2.0,26.5,162.0,61.89,47.08
2016,9,3,18,0,245.0,68.0,1.8,26.0,112.0,53.74,39.81
2016,9,3,18,15,161.5,46.0,1.8,25.5,71.0,37.11,25.01
2016,9,3,18,30,78.0,24.0,1.8,25.0,30.0,19.9,5.81
2016,9,3,18,45,39.0,12.0,1.8,25.0,15.0,11.44,0.0
2016,9,3,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,6,15,28.5,9.5,0.8,21.5,11.0,16.49,0.0
2016,9,4,6,30,57.0,19.0,1.0,22.0,22.0,45.02,5.45
2016,9,4,6,45,143.0,41.0,1.25,22.5,61.5,112.78,81.13
2016,9,4,7,0,229.0,63.0,1.5,23.0,101.0,183.14,140.89
2016,9,4,7,15,299.5,80.0,1.75,23.5,150.5,257.06,202.57
2016,9,4,7,30,370.0,97.0,2.0,24.0,200.0,331.18,263.1
2016,9,4,7,45,424.0,109.5,2.25,24.5,253.0,397.0,315.5
2016,9,4,8,0,478.0,122.0,2.5,25.0,306.0,467.41,369.82
2016,9,4,8,15,517.0,132.0,2.6,25.5,358.5,528.45,415.05
2016,9,4,8,30,556.0,142.0,2.7,26.0,411.0,591.58,460.5
2016,9,4,8,45,587.5,149.0,2.8,26.5,462.0,652.46,502.93
2016,9,4,9,0,619.0,156.0,2.9,27.0,513.0,708.98,541.37
2016,9,4,9,15,641.0,162.0,2.9,27.0,560.5,756.13,572.54
2016,9,4,9,30,663.0,168.0,2.9,27.0,608.0,802.18,602.37
2016,9,4,9,45,683.0,171.0,2.9,27.5,650.5,841.66,626.13
2016,9,4,10,0,703.0,174.0,2.9,28.0,693.0,879.28,648.39
2016,9,4,10,15,473.5,280.0,2.9,28.0,637.5,780.8,576.22
2016,9,4,10,30,244.0,386.0,2.9,28.0,582.0,650.21,479.47
2016,9,4,10,45,236.0,403.5,2.9,28.5,598.5,661.53,485.95
2016,9,4,11,0,228.0,421.0,2.9,29.0,615.0,671.42,490.57
2016,9,4,11,15,272.0,422.5,2.9,29.0,659.5,727.75,529.25
2016,9,4,11,30,316.0,424.0,2.9,29.0,704.0,769.76,557.75
2016,9,4,11,45,271.5,442.0,2.95,29.5,685.5,738.81,534.03
2016,9,4,12,0,227.0,460.0,3.0,30.0,667.0,695.99,502.98
2016,9,4,12,15,513.0,316.5,3.0,30.0,787.0,841.62,609.58
2016,9,4,12,30,799.0,173.0,3.0,30.0,907.0,955.74,687.14
2016,9,4,12,45,803.0,169.0,3.05,30.0,904.0,936.08,673.89
2016,9,4,13,0,807.0,165.0,3.1,30.0,901.0,913.14,659.65
2016,9,4,13,15,803.5,164.5,3.1,30.0,888.5,883.78,640.9
2016,9,4,13,30,800.0,164.0,3.1,30.0,876.0,851.7,620.33
2016,9,4,13,45,594.5,268.5,3.15,30.0,791.0,754.22,552.47
2016,9,4,14,0,389.0,373.0,3.2,30.0,706.0,660.75,484.08
2016,9,4,14,15,585.0,261.0,3.2,30.0,742.5,683.09,504.68
2016,9,4,14,30,781.0,149.0,3.2,30.0,779.0,683.67,508.56
2016,9,4,14,45,759.5,152.0,3.2,30.0,741.0,632.5,471.33
2016,9,4,15,0,738.0,155.0,3.2,30.0,703.0,580.07,432.68
2016,9,4,15,15,721.5,151.0,3.15,29.5,661.5,525.14,392.05
2016,9,4,15,30,705.0,147.0,3.1,29.0,620.0,470.52,350.38
2016,9,4,15,45,686.5,141.0,3.1,29.0,573.5,413.85,305.36
2016,9,4,16,0,668.0,135.0,3.1,29.0,527.0,358.28,259.98
2016,9,4,16,15,480.5,167.0,3.0,28.5,435.5,285.38,204.91
2016,9,4,16,30,293.0,199.0,2.9,28.0,344.0,236.04,170.26
2016,9,4,16,45,415.5,153.0,2.8,28.0,331.5,195.2,132.43
2016,9,4,17,0,538.0,107.0,2.7,28.0,319.0,142.38,86.34
2016,9,4,17,15,486.0,97.5,2.45,27.5,265.5,94.49,57.75
2016,9,4,17,30,434.0,88.0,2.2,27.0,212.0,63.55,48.52
2016,9,4,17,45,361.0,74.5,2.0,26.5,162.0,55.17,41.38
2016,9,4,18,0,288.0,61.0,1.8,26.0,112.0,46.36,33.55
2016,9,4,18,15,187.5,42.5,1.75,25.5,70.5,32.99,21.5
2016,9,4,18,30,87.0,24.0,1.7,25.0,29.0,19.86,3.98
2016,9,4,18,45,43.5,12.0,1.7,25.0,14.5,11.44,0.0
2016,9,4,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.5,9.5,1.5,21.0,13.5,26.96,0.0
2016,9,5,6,30,137.0,19.0,1.7,21.0,27.0,75.5,6.65
2016,9,5,6,45,268.0,32.0,1.95,21.5,69.0,157.55,114.4
2016,9,5,7,0,399.0,45.0,2.2,22.0,111.0,245.3,189.9
2016,9,5,7,15,478.0,54.0,2.4,22.5,163.5,317.68,251.87
2016,9,5,7,30,557.0,63.0,2.6,23.0,216.0,397.95,318.17
2016,9,5,7,45,612.0,67.5,2.85,23.5,271.5,465.6,372.59
2016,9,5,8,0,667.0,72.0,3.1,24.0,327.0,537.3,428.23
2016,9,5,8,15,401.0,140.0,3.2,24.5,300.0,456.9,362.2
2016,9,5,8,30,135.0,208.0,3.3,25.0,273.0,331.5,259.75
2016,9,5,8,45,122.0,232.5,3.4,25.5,296.5,352.58,274.59
2016,9,5,9,0,109.0,257.0,3.5,26.0,320.0,359.91,278.39
2016,9,5,9,15,96.0,277.5,3.5,26.5,336.5,372.83,286.2
2016,9,5,9,30,83.0,298.0,3.5,27.0,353.0,384.53,292.98
2016,9,5,9,45,94.0,322.5,3.55,27.5,389.0,421.72,319.33
2016,9,5,10,0,105.0,347.0,3.6,28.0,425.0,459.0,345.28
2016,9,5,10,15,77.0,348.0,3.65,28.0,406.5,432.48,324.3
2016,9,5,10,30,49.0,349.0,3.7,28.0,388.0,404.97,302.8
2016,9,5,10,45,197.5,369.5,3.75,28.5,536.0,586.52,437.02
2016,9,5,11,0,346.0,390.0,3.8,29.0,684.0,769.4,564.88
2016,9,5,11,15,303.5,413.5,3.8,29.0,676.0,749.95,548.42
2016,9,5,11,30,261.0,437.0,3.8,29.0,668.0,728.45,531.86
2016,9,5,11,45,565.0,279.5,3.85,29.0,789.5,875.96,641.62
2016,9,5,12,0,869.0,122.0,3.9,29.0,911.0,992.34,719.79
2016,9,5,12,15,870.0,122.0,3.95,29.0,915.0,980.44,711.23
2016,9,5,12,30,871.0,122.0,4.0,29.0,919.0,964.99,701.41
2016,9,5,12,45,865.0,125.0,4.05,29.5,913.5,942.47,685.65
2016,9,5,13,0,859.0,128.0,4.1,30.0,908.0,916.82,667.94
2016,9,5,13,15,432.5,149.0,4.1,29.5,542.0,541.69,409.31
2016,9,5,13,30,6.0,170.0,4.1,29.0,176.0,164.41,120.97
2016,9,5,13,45,7.0,181.5,4.1,29.0,188.0,175.58,130.09
2016,9,5,14,0,8.0,193.0,4.1,29.0,200.0,186.57,138.54
2016,9,5,14,15,7.0,189.0,4.1,29.0,195.0,181.44,134.77
2016,9,5,14,30,6.0,185.0,4.1,29.0,190.0,176.39,131.1
2016,9,5,14,45,8.5,206.0,4.1,29.0,212.5,196.66,146.77
2016,9,5,15,0,11.0,227.0,4.1,29.0,235.0,216.27,161.9
2016,9,5,15,15,19.5,242.5,4.05,29.0,256.0,233.29,175.13
2016,9,5,15,30,28.0,258.0,4.0,29.0,277.0,246.68,185.54
2016,9,5,15,45,131.0,257.5,3.95,29.0,335.0,283.35,212.96
2016,9,5,16,0,234.0,257.0,3.9,29.0,393.0,308.12,229.49
2016,9,5,16,15,294.0,221.5,3.75,28.5,376.0,276.1,202.73
2016,9,5,16,30,354.0,186.0,3.6,28.0,359.0,239.34,171.02
2016,9,5,16,45,490.0,135.0,3.45,28.0,343.0,192.47,127.43
2016,9,5,17,0,626.0,84.0,3.3,28.0,327.0,131.08,74.01
2016,9,5,17,15,575.0,77.0,3.1,27.5,272.5,80.32,44.65
2016,9,5,17,30,524.0,70.0,2.9,27.0,218.0,49.79,36.87
2016,9,5,17,45,447.0,60.5,2.7,26.5,166.5,44.82,32.59
2016,9,5,18,0,370.0,51.0,2.5,26.0,115.0,39.61,27.83
2016,9,5,18,15,246.0,36.5,2.55,25.5,72.5,28.29,17.52
2016,9,5,18,30,122.0,22.0,2.6,25.0,30.0,17.4,0.54
2016,9,5,18,45,61.0,11.0,2.65,25.0,15.0,10.48,0.0
2016,9,5,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,6.0,2.1,22.5,6.0,5.72,0.0
2016,9,6,6,30,0.0,12.0,2.3,23.0,12.0,11.13,0.0
2016,9,6,6,45,0.0,32.5,2.5,23.5,32.5,32.05,19.41
2016,9,6,7,0,0.0,53.0,2.7,24.0,53.0,52.99,37.37
2016,9,6,7,15,11.5,75.5,2.85,24.0,78.5,81.4,61.19
2016,9,6,7,30,23.0,98.0,3.0,24.0,104.0,116.84,90.54
2016,9,6,7,45,64.5,126.5,3.15,24.5,149.5,173.7,136.96
2016,9,6,8,0,106.0,155.0,3.3,25.0,195.0,243.86,192.95
2016,9,6,8,15,163.5,178.5,3.4,25.5,251.5,313.93,247.97
2016,9,6,8,30,221.0,202.0,3.5,26.0,308.0,388.77,305.32
2016,9,6,8,45,493.0,148.0,3.65,26.5,420.5,572.08,447.23
2016,9,6,9,0,765.0,94.0,3.8,27.0,533.0,755.66,579.06
2016,9,6,9,15,783.5,97.0,3.85,27.0,580.5,801.23,608.3
2016,9,6,9,30,802.0,100.0,3.9,27.0,628.0,845.09,636.91
2016,9,6,9,45,531.5,221.0,4.0,27.5,580.5,751.96,567.5
2016,9,6,10,0,261.0,342.0,4.1,28.0,533.0,628.34,470.77
2016,9,6,10,15,135.5,280.5,4.1,28.0,379.5,428.55,324.22
2016,9,6,10,30,10.0,219.0,4.1,28.0,226.0,219.23,164.09
2016,9,6,10,45,5.5,181.0,4.1,28.5,185.5,177.14,131.82
2016,9,6,11,0,1.0,143.0,4.1,29.0,145.0,135.75,99.71
2016,9,6,11,15,441.0,125.5,4.1,29.0,515.5,594.84,453.26
2016,9,6,11,30,881.0,108.0,4.1,29.0,886.0,1004.1,731.69
2016,9,6,11,45,883.5,109.0,4.15,29.5,898.5,1001.98,725.6
2016,9,6,12,0,886.0,110.0,4.2,30.0,911.0,996.11,720.28
2016,9,6,12,15,886.5,110.0,4.2,30.0,915.5,983.54,711.92
2016,9,6,12,30,887.0,110.0,4.2,30.0,920.0,967.37,701.35
2016,9,6,12,45,676.5,245.0,4.2,30.0,861.5,896.75,654.7
2016,9,6,13,0,466.0,380.0,4.2,30.0,803.0,814.38,593.01
2016,9,6,13,15,672.0,245.0,4.15,30.0,844.5,848.17,622.64
2016,9,6,13,30,878.0,110.0,4.1,30.0,886.0,858.84,630.67
2016,9,6,13,45,522.5,267.5,4.1,30.0,726.5,692.49,512.96
2016,9,6,14,0,167.0,425.0,4.1,30.0,567.0,533.58,392.96
2016,9,6,14,15,509.0,266.0,4.1,30.0,677.0,629.93,470.08
2016,9,6,14,30,851.0,107.0,4.1,30.0,787.0,688.45,516.76
2016,9,6,14,45,795.5,128.5,4.1,30.0,741.5,630.65,473.3
2016,9,6,15,0,740.0,150.0,4.1,30.0,696.0,573.81,430.43
2016,9,6,15,15,723.5,146.5,4.05,29.5,654.0,519.21,389.55
2016,9,6,15,30,707.0,143.0,4.0,29.0,612.0,464.91,347.61
2016,9,6,15,45,683.0,139.5,4.0,29.0,564.5,408.05,301.98
2016,9,6,16,0,659.0,136.0,4.0,29.0,517.0,352.91,256.61
2016,9,6,16,15,329.5,72.0,3.85,28.5,262.5,157.39,110.67
2016,9,6,16,30,0.0,8.0,3.7,28.0,8.0,7.42,0.34
2016,9,6,16,45,0.0,6.5,3.6,28.0,6.5,6.03,0.0
2016,9,6,17,0,0.0,5.0,3.5,28.0,5.0,4.63,0.0
2016,9,6,17,15,0.0,4.0,3.3,27.5,4.0,3.7,0.0
2016,9,6,17,30,0.0,3.0,3.1,27.0,3.0,2.78,0.0
2016,9,6,17,45,109.5,33.5,2.95,26.5,52.0,27.43,17.79
2016,9,6,18,0,219.0,64.0,2.8,26.0,101.0,50.72,37.1
2016,9,6,18,15,124.0,42.5,2.85,25.5,62.0,34.34,22.27
2016,9,6,18,30,29.0,21.0,2.9,25.0,23.0,18.13,0.0
2016,9,6,18,45,14.5,10.5,2.95,25.0,11.5,10.01,0.0
2016,9,6,19,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,6,15,27.0,9.5,2.45,23.0,11.0,9.05,0.0
2016,9,7,6,30,54.0,19.0,2.6,23.0,22.0,44.2,0.0
2016,9,7,6,45,159.5,38.0,2.8,23.5,61.0,123.53,88.15
2016,9,7,7,0,265.0,57.0,3.0,24.0,100.0,199.93,153.61
2016,9,7,7,15,348.5,70.0,3.15,24.5,150.5,270.25,213.12
2016,9,7,7,30,432.0,83.0,3.3,25.0,201.0,349.6,278.39
2016,9,7,7,45,492.0,91.5,3.45,25.5,255.0,417.58,332.89
2016,9,7,8,0,552.0,100.0,3.6,26.0,309.0,495.94,393.37
2016,9,7,8,15,398.5,149.0,3.75,26.0,312.5,466.14,368.01
2016,9,7,8,30,245.0,198.0,3.9,26.0,316.0,413.7,324.65
2016,9,7,8,45,250.0,223.0,4.05,26.5,355.0,454.85,354.45
2016,9,7,9,0,255.0,248.0,4.2,27.0,394.0,495.36,382.85
2016,9,7,9,15,209.0,277.5,4.2,27.0,404.0,483.41,371.51
2016,9,7,9,30,163.0,307.0,4.2,27.0,414.0,479.95,366.41
2016,9,7,9,45,104.0,308.5,4.2,27.5,379.0,415.67,315.87
2016,9,7,10,0,45.0,310.0,4.2,28.0,344.0,361.6,272.66
2016,9,7,10,15,178.0,338.5,4.2,28.0,479.5,533.59,402.27
2016,9,7,10,30,311.0,367.0,4.2,28.0,615.0,709.45,528.44
2016,9,7,10,45,566.0,253.5,4.2,28.5,724.0,857.47,635.31
2016,9,7,11,0,821.0,140.0,4.2,29.0,833.0,987.56,720.95
2016,9,7,11,15,826.5,141.0,4.15,29.0,854.0,995.2,723.96
2016,9,7,11,30,832.0,142.0,4.1,29.0,875.0,999.26,725.63
2016,9,7,11,45,849.0,134.0,4.1,29.5,891.5,992.98,719.56
2016,9,7,12,0,866.0,126.0,4.1,30.0,908.0,992.18,717.3
2016,9,7,12,15,545.5,293.0,4.05,30.0,786.5,848.46,618.77
2016,9,7,12,30,225.0,460.0,4.0,30.0,665.0,679.48,494.4
2016,9,7,12,45,544.0,294.0,4.0,30.0,786.5,819.04,600.39
2016,9,7,13,0,863.0,128.0,4.0,30.0,908.0,918.47,669.57
2016,9,7,13,15,860.5,127.5,3.95,30.0,895.5,889.26,649.54
2016,9,7,13,30,858.0,127.0,3.9,30.0,883.0,857.09,628.41
2016,9,7,13,45,851.0,126.5,3.9,30.0,861.5,818.43,603.09
2016,9,7,14,0,844.0,126.0,3.9,30.0,840.0,777.44,576.03
2016,9,7,14,15,836.5,124.5,3.85,30.0,811.5,733.02,546.22
2016,9,7,14,30,829.0,123.0,3.8,30.0,783.0,686.74,513.54
2016,9,7,14,45,805.5,127.5,3.75,30.0,744.0,634.52,475.18
2016,9,7,15,0,782.0,132.0,3.7,30.0,705.0,581.48,435.44
2016,9,7,15,15,767.0,129.0,3.6,30.0,663.0,526.52,393.39
2016,9,7,15,30,752.0,126.0,3.5,30.0,621.0,471.58,350.22
2016,9,7,15,45,547.0,179.5,3.45,30.0,525.5,384.95,283.91
2016,9,7,16,0,342.0,233.0,3.4,30.0,430.0,323.2,237.57
2016,9,7,16,15,496.5,171.0,3.2,29.5,426.5,289.95,206.98
2016,9,7,16,30,651.0,109.0,3.0,29.0,423.0,239.33,159.88
2016,9,7,16,45,609.0,103.5,2.8,29.0,368.5,183.87,115.15
2016,9,7,17,0,567.0,98.0,2.6,29.0,314.0,133.48,78.29
2016,9,7,17,15,511.0,89.5,2.35,28.5,259.5,85.3,51.34
2016,9,7,17,30,455.0,81.0,2.1,28.0,205.0,58.85,44.34
2016,9,7,17,45,371.5,68.5,1.85,27.5,154.0,51.01,37.61
2016,9,7,18,0,288.0,56.0,1.6,27.0,103.0,42.8,30.25
2016,9,7,18,15,172.5,38.0,1.6,26.5,63.0,29.64,18.19
2016,9,7,18,30,57.0,20.0,1.6,26.0,23.0,16.63,0.0
2016,9,7,18,45,28.5,10.0,1.65,26.0,11.5,9.53,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,6,15,9.5,9.0,2.2,22.0,9.5,8.58,0.0
2016,9,8,6,30,19.0,18.0,2.5,22.0,19.0,25.13,0.0
2016,9,8,6,45,124.0,40.0,2.9,22.5,58.5,106.22,75.31
2016,9,8,7,0,229.0,62.0,3.3,23.0,98.0,183.66,141.48
2016,9,8,7,15,315.0,76.5,3.4,23.5,148.5,261.99,207.39
2016,9,8,7,30,401.0,91.0,3.5,24.0,199.0,342.59,273.85
2016,9,8,7,45,482.5,96.0,3.6,24.5,256.0,417.67,334.31
2016,9,8,8,0,564.0,101.0,3.7,25.0,313.0,505.18,402.23
2016,9,8,8,15,605.0,108.0,3.7,25.5,368.0,569.12,449.71
2016,9,8,8,30,646.0,115.0,3.7,26.0,423.0,634.83,497.02
2016,9,8,8,45,692.0,113.5,3.75,26.5,478.5,695.96,538.92
2016,9,8,9,0,738.0,112.0,3.8,27.0,534.0,758.11,580.18
2016,9,8,9,15,758.5,116.0,3.8,27.0,582.0,801.82,608.65
2016,9,8,9,30,779.0,120.0,3.8,27.0,630.0,847.73,638.43
2016,9,8,9,45,802.0,119.0,3.8,27.5,675.0,888.42,662.98
2016,9,8,10,0,825.0,118.0,3.8,28.0,720.0,927.01,685.84
2016,9,8,10,15,836.0,120.0,3.8,28.0,756.5,955.05,702.86
2016,9,8,10,30,847.0,122.0,3.8,28.0,793.0,971.36,712.19
2016,9,8,10,45,858.5,121.5,3.8,28.5,823.0,990.67,722.25
2016,9,8,11,0,870.0,121.0,3.8,29.0,853.0,1006.61,730.11
2016,9,8,11,15,875.0,122.0,3.8,29.0,874.0,1014.1,734.06
2016,9,8,11,30,880.0,123.0,3.8,29.0,895.0,1017.87,735.81
2016,9,8,11,45,877.5,127.0,3.8,29.5,907.0,1013.53,731.01
2016,9,8,12,0,875.0,131.0,3.8,30.0,919.0,1005.46,724.02
2016,9,8,12,15,876.0,131.0,3.8,30.0,923.0,993.11,715.89
2016,9,8,12,30,877.0,131.0,3.8,30.0,927.0,977.19,705.58
2016,9,8,12,45,874.0,132.0,3.8,30.5,922.0,955.0,689.91
2016,9,8,13,0,871.0,133.0,3.8,31.0,917.0,929.56,672.25
2016,9,8,13,15,867.5,132.0,3.75,31.0,903.5,898.62,652.13
2016,9,8,13,30,864.0,131.0,3.7,31.0,890.0,864.75,630.07
2016,9,8,13,45,856.5,131.0,3.7,31.0,868.0,825.82,604.81
2016,9,8,14,0,849.0,131.0,3.7,31.0,846.0,784.58,577.83
2016,9,8,14,15,840.5,129.5,3.65,31.0,816.5,739.09,547.54
2016,9,8,14,30,832.0,128.0,3.6,31.0,787.0,692.94,514.96
2016,9,8,14,45,818.5,126.5,3.6,31.0,750.0,640.2,476.87
2016,9,8,15,0,805.0,125.0,3.6,31.0,713.0,586.69,437.28
2016,9,8,15,15,789.5,122.0,3.5,30.5,670.0,530.24,395.08
2016,9,8,15,30,774.0,119.0,3.4,30.0,627.0,473.82,351.55
2016,9,8,15,45,750.5,116.5,3.35,30.0,578.0,414.88,304.27
2016,9,8,16,0,727.0,114.0,3.3,30.0,529.0,354.35,254.68
2016,9,8,16,15,698.5,109.5,3.1,29.5,476.5,295.09,205.59
2016,9,8,16,30,670.0,105.0,2.9,29.0,424.0,238.57,158.42
2016,9,8,16,45,627.5,99.5,2.7,29.0,369.0,181.92,112.8
2016,9,8,17,0,585.0,94.0,2.5,29.0,314.0,130.36,75.31
2016,9,8,17,15,528.0,85.5,2.25,28.0,259.0,81.1,48.39
2016,9,8,17,30,471.0,77.0,2.0,27.0,204.0,56.65,42.66
2016,9,8,17,45,381.5,66.0,1.75,26.5,152.5,49.24,36.25
2016,9,8,18,0,292.0,55.0,1.5,26.0,101.0,42.14,29.78
2016,9,8,18,15,171.5,37.0,1.5,25.5,61.0,28.93,17.48
2016,9,8,18,30,51.0,19.0,1.5,25.0,21.0,15.8,0.0
2016,9,8,18,45,25.5,9.5,1.5,24.5,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,8.0,2.4,22.0,8.0,7.63,0.0
2016,9,9,6,30,10.0,16.0,2.7,22.0,16.0,19.57,0.0
2016,9,9,6,45,95.5,40.5,3.0,22.5,54.5,96.82,68.07
2016,9,9,7,0,181.0,65.0,3.3,23.0,93.0,167.47,128.69
2016,9,9,7,15,264.0,82.0,3.4,23.5,142.5,235.83,186.51
2016,9,9,7,30,347.0,99.0,3.5,24.0,192.0,322.71,257.83
2016,9,9,7,45,432.0,105.0,3.6,24.5,248.5,398.35,318.8
2016,9,9,8,0,517.0,111.0,3.7,25.0,305.0,481.71,383.89
2016,9,9,8,15,559.5,119.0,3.7,25.5,359.0,549.65,434.53
2016,9,9,8,30,602.0,127.0,3.7,26.0,413.0,615.74,482.31
2016,9,9,8,45,651.5,125.5,3.7,26.5,468.0,678.18,526.07
2016,9,9,9,0,701.0,124.0,3.7,27.0,523.0,741.9,568.49
2016,9,9,9,15,722.5,128.5,3.7,27.0,571.0,789.42,599.74
2016,9,9,9,30,744.0,133.0,3.7,27.0,619.0,835.59,629.75
