Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,9,45,821.0,101.0,1.95,30.5,650.0,882.86,639.53
2016,9,19,10,0,836.0,103.0,1.9,31.0,692.0,909.03,652.72
2016,9,19,10,15,846.5,105.0,1.85,31.5,727.5,935.85,666.3
2016,9,19,10,30,857.0,107.0,1.8,32.0,763.0,959.51,677.75
2016,9,19,10,45,866.0,107.5,1.8,32.5,791.5,976.71,685.76
2016,9,19,11,0,875.0,108.0,1.8,33.0,820.0,990.4,691.73
2016,9,19,11,15,880.0,109.0,1.85,33.0,840.5,997.05,695.55
2016,9,19,11,30,885.0,110.0,1.9,33.0,861.0,999.95,697.27
2016,9,19,11,45,890.0,109.0,1.95,33.5,873.5,996.93,694.12
2016,9,19,12,0,895.0,108.0,2.0,34.0,886.0,990.13,688.83
2016,9,19,12,15,895.5,108.5,2.05,34.0,889.0,976.8,681.08
2016,9,19,12,30,896.0,109.0,2.1,34.0,892.0,959.81,671.19
2016,9,19,12,45,895.5,108.0,2.2,34.0,886.5,936.77,658.08
2016,9,19,13,0,895.0,107.0,2.3,34.0,881.0,910.32,642.77
2016,9,19,13,15,891.5,106.5,2.35,34.0,867.0,878.48,623.52
2016,9,19,13,30,888.0,106.0,2.4,34.0,853.0,843.62,602.23
2016,9,19,13,45,883.0,104.5,2.5,34.5,830.5,803.76,576.64
2016,9,19,14,0,878.0,103.0,2.6,35.0,808.0,761.35,549.16
2016,9,19,14,15,869.5,101.5,2.6,34.5,777.5,714.14,519.81
2016,9,19,14,30,861.0,100.0,2.6,34.0,747.0,665.11,486.99
2016,9,19,14,45,850.0,98.0,2.65,34.0,709.5,612.5,449.56
2016,9,19,15,0,839.0,96.0,2.7,34.0,672.0,558.8,410.22
2016,9,19,15,15,824.0,93.5,2.7,33.5,628.5,501.82,367.88
2016,9,19,15,30,809.0,91.0,2.7,33.0,585.0,442.64,322.43
2016,9,19,15,45,788.0,88.0,2.75,33.0,536.0,382.46,274.17
2016,9,19,16,0,767.0,85.0,2.8,33.0,487.0,323.51,225.52
2016,9,19,16,15,739.0,81.0,2.65,32.5,434.5,263.36,175.66
2016,9,19,16,30,711.0,77.0,2.5,32.0,382.0,205.9,128.21
2016,9,19,16,45,671.0,72.0,2.45,32.0,327.5,145.58,81.41
2016,9,19,17,0,631.0,67.0,2.4,32.0,273.0,92.99,47.08
2016,9,19,17,15,569.5,60.0,2.15,31.0,218.5,43.61,31.02
2016,9,19,17,30,508.0,53.0,1.9,30.0,164.0,38.91,27.09
2016,9,19,17,45,409.0,42.5,1.65,29.5,115.0,32.36,21.27
2016,9,19,18,0,310.0,32.0,1.4,29.0,66.0,25.47,14.66
2016,9,19,18,15,155.0,16.0,1.4,28.5,33.0,12.71,0.0
2016,9,19,18,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.45,27.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,6,15,35.5,5.5,1.1,21.5,6.0,0.0,0.0
2016,9,20,6,30,71.0,11.0,1.3,22.0,12.0,33.44,0.0
2016,9,20,6,45,219.5,25.5,1.55,23.0,51.0,133.24,83.75
2016,9,20,7,0,368.0,40.0,1.8,24.0,90.0,229.81,174.05
2016,9,20,7,15,457.0,50.0,1.75,24.5,142.0,306.62,239.48
2016,9,20,7,30,546.0,60.0,1.7,25.0,194.0,392.4,309.4
2016,9,20,7,45,608.5,65.0,1.65,26.0,250.0,464.37,365.22
2016,9,20,8,0,671.0,70.0,1.6,27.0,306.0,541.01,421.63
2016,9,20,8,15,707.5,75.0,1.45,27.5,361.5,600.75,463.11
2016,9,20,8,30,744.0,80.0,1.3,28.0,417.0,664.68,504.09
2016,9,20,8,45,772.0,83.0,1.2,28.5,469.5,720.16,537.87
2016,9,20,9,0,800.0,86.0,1.1,29.0,522.0,775.12,570.08
2016,9,20,9,15,818.5,89.0,1.15,29.5,570.0,821.03,597.21
2016,9,20,9,30,837.0,92.0,1.2,30.0,618.0,857.72,618.07
2016,9,20,9,45,850.5,94.0,1.3,30.5,660.5,893.55,638.94
2016,9,20,10,0,864.0,96.0,1.4,31.0,703.0,926.69,657.98
2016,9,20,10,15,874.0,98.0,1.45,31.0,739.0,953.55,673.7
2016,9,20,10,30,884.0,100.0,1.5,31.0,775.0,977.12,687.49
2016,9,20,10,45,891.0,101.5,1.6,31.5,803.0,993.73,696.4
2016,9,20,11,0,898.0,103.0,1.7,32.0,831.0,1006.68,703.2
2016,9,20,11,15,902.5,104.0,1.75,32.0,851.5,1012.85,706.74
2016,9,20,11,30,907.0,105.0,1.8,32.0,872.0,1015.17,708.16
2016,9,20,11,45,908.5,106.0,1.85,32.5,883.5,1010.68,704.13
2016,9,20,12,0,910.0,107.0,1.9,33.0,895.0,1002.34,697.96
2016,9,20,12,15,910.5,107.5,1.9,33.0,898.0,988.71,689.51
2016,9,20,12,30,911.0,108.0,1.9,33.0,901.0,971.36,678.92
2016,9,20,12,45,909.5,107.5,1.9,33.5,895.0,947.51,663.05
2016,9,20,13,0,908.0,107.0,1.9,34.0,889.0,920.22,645.19
2016,9,20,13,15,904.5,106.5,1.9,34.0,875.0,887.9,625.52
2016,9,20,13,30,901.0,106.0,1.9,34.0,861.0,852.53,603.87
2016,9,20,13,45,895.5,105.0,1.9,34.0,838.0,812.21,578.91
2016,9,20,14,0,890.0,104.0,1.9,34.0,815.0,769.34,552.1
2016,9,20,14,15,881.5,102.5,1.9,34.0,784.0,721.53,521.75
2016,9,20,14,30,873.0,101.0,1.9,34.0,753.0,671.88,487.9
2016,9,20,14,45,847.0,106.0,1.9,34.0,712.0,616.16,448.51
2016,9,20,15,0,821.0,111.0,1.9,34.0,671.0,560.19,407.89
2016,9,20,15,15,591.5,179.5,1.85,33.5,569.0,460.87,335.72
2016,9,20,15,30,362.0,248.0,1.8,33.0,467.0,382.28,278.57
2016,9,20,15,45,552.5,172.5,1.8,33.0,475.5,363.51,261.43
2016,9,20,16,0,743.0,97.0,1.8,33.0,484.0,324.75,225.53
2016,9,20,16,15,712.5,92.5,1.7,32.5,430.5,261.82,174.3
2016,9,20,16,30,682.0,88.0,1.6,32.0,377.0,204.69,127.81
2016,9,20,16,45,638.5,82.0,1.55,32.0,322.0,147.89,84.41
2016,9,20,17,0,595.0,76.0,1.5,32.0,267.0,96.35,51.34
2016,9,20,17,15,531.0,67.5,1.35,31.0,213.0,48.56,35.14
2016,9,20,17,30,467.0,59.0,1.2,30.0,159.0,44.4,31.65
2016,9,20,17,45,365.0,46.5,1.05,29.0,110.0,36.26,24.51
2016,9,20,18,0,263.0,34.0,0.9,28.0,61.0,26.57,15.4
2016,9,20,18,15,131.5,17.0,0.9,27.5,30.5,13.47,0.0
2016,9,20,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,21,6,15,9.0,3.5,0.4,22.5,4.0,0.0,0.0
2016,9,21,6,30,18.0,7.0,0.4,23.0,8.0,12.5,0.0
2016,9,21,6,45,108.5,29.0,0.4,23.5,43.0,87.04,51.95
2016,9,21,7,0,199.0,51.0,0.4,24.0,78.0,168.54,126.4
2016,9,21,7,15,279.5,69.0,0.5,24.5,126.5,239.48,185.43
2016,9,21,7,30,360.0,87.0,0.6,25.0,175.0,319.18,249.62
2016,9,21,7,45,433.0,97.0,0.7,25.5,229.5,392.64,307.04
2016,9,21,8,0,506.0,107.0,0.8,26.0,284.0,472.6,367.17
2016,9,21,8,15,549.0,116.0,0.85,26.5,338.0,540.59,415.73
2016,9,21,8,30,592.0,125.0,0.9,27.0,392.0,607.33,461.82
2016,9,21,8,45,637.0,127.0,0.95,27.5,445.5,669.31,503.3
2016,9,21,9,0,682.0,129.0,1.0,28.0,499.0,732.22,543.13
2016,9,21,9,15,395.5,208.5,1.05,28.5,428.0,593.74,441.69
2016,9,21,9,30,109.0,288.0,1.1,29.0,357.0,400.71,298.06
2016,9,21,9,45,111.5,309.0,1.15,29.5,383.5,426.77,316.65
2016,9,21,10,0,114.0,330.0,1.2,30.0,410.0,452.46,333.34
2016,9,21,10,15,138.5,351.0,1.25,30.0,453.0,512.83,375.17
2016,9,21,10,30,163.0,372.0,1.3,30.0,496.0,559.19,406.66
2016,9,21,10,45,503.0,254.0,1.4,30.5,656.5,789.17,568.88
2016,9,21,11,0,843.0,136.0,1.5,31.0,817.0,996.54,699.54
2016,9,21,11,15,848.5,137.0,1.6,31.0,837.5,1003.04,701.76
2016,9,21,11,30,854.0,138.0,1.7,31.0,858.0,1005.83,704.18
2016,9,21,11,45,871.5,130.0,1.8,31.5,873.0,998.58,699.13
2016,9,21,12,0,889.0,122.0,1.9,32.0,888.0,996.42,697.4
2016,9,21,12,15,890.0,122.0,1.95,32.0,891.5,982.8,689.43
2016,9,21,12,30,891.0,122.0,2.0,32.0,895.0,965.54,679.38
2016,9,21,12,45,891.5,120.5,2.15,32.5,889.5,942.73,665.58
2016,9,21,13,0,892.0,119.0,2.3,33.0,884.0,916.47,649.52
2016,9,21,13,15,516.5,268.0,2.35,33.0,709.5,720.84,519.31
2016,9,21,13,30,141.0,417.0,2.4,33.0,535.0,524.24,377.71
2016,9,21,13,45,229.0,393.5,2.45,33.0,578.5,561.06,406.72
2016,9,21,14,0,317.0,370.0,2.5,33.0,622.0,594.81,431.72
2016,9,21,14,15,242.5,366.0,2.55,33.0,554.5,517.16,376.85
2016,9,21,14,30,168.0,362.0,2.6,33.0,487.0,449.62,328.77
2016,9,21,14,45,503.0,234.0,2.65,33.0,580.5,525.31,387.37
2016,9,21,15,0,838.0,106.0,2.7,33.0,674.0,562.71,414.78
2016,9,21,15,15,822.5,103.0,2.7,32.5,630.0,504.32,370.76
2016,9,21,15,30,807.0,100.0,2.7,32.0,586.0,445.96,325.68
2016,9,21,15,45,787.0,96.0,2.75,32.0,536.5,385.29,276.86
2016,9,21,16,0,767.0,92.0,2.8,32.0,487.0,325.78,227.59
2016,9,21,16,15,738.0,87.5,2.65,31.5,434.0,264.96,177.13
2016,9,21,16,30,709.0,83.0,2.5,31.0,381.0,203.68,126.8
2016,9,21,16,45,669.0,77.0,2.45,30.5,325.5,145.76,82.29
2016,9,21,17,0,629.0,71.0,2.4,30.0,270.0,92.61,48.3
2016,9,21,17,15,566.0,63.0,2.1,29.0,215.0,45.11,32.56
2016,9,21,17,30,503.0,55.0,1.8,28.0,160.0,41.18,29.2
2016,9,21,17,45,402.5,43.0,1.55,27.5,110.5,33.33,22.18
2016,9,21,18,0,302.0,31.0,1.3,27.0,61.0,25.03,13.99
2016,9,21,18,15,151.0,15.5,1.3,26.5,30.5,14.77,0.0
2016,9,21,18,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,22,6,15,28.0,4.5,1.2,19.5,5.0,0.0,0.0
2016,9,22,6,30,56.0,9.0,1.5,20.0,10.0,26.72,0.0
2016,9,22,6,45,180.0,26.5,1.8,21.0,46.5,117.7,70.41
2016,9,22,7,0,304.0,44.0,2.1,22.0,83.0,205.71,156.67
2016,9,22,7,15,391.5,56.5,2.0,22.5,133.5,281.41,221.71
2016,9,22,7,30,479.0,69.0,1.9,23.0,184.0,365.89,291.37
2016,9,22,7,45,530.5,79.0,1.85,24.0,238.0,434.02,345.01
2016,9,22,8,0,582.0,89.0,1.8,25.0,292.0,505.82,398.77
2016,9,22,8,15,622.0,96.5,1.85,25.5,346.0,569.89,445.61
2016,9,22,8,30,662.0,104.0,1.9,26.0,400.0,635.55,491.89
2016,9,22,8,45,686.5,110.5,2.0,27.0,451.0,688.99,526.2
2016,9,22,9,0,711.0,117.0,2.1,28.0,502.0,741.88,559.31
2016,9,22,9,15,732.5,121.5,2.2,28.5,549.0,788.92,588.82
2016,9,22,9,30,754.0,126.0,2.3,29.0,596.0,834.5,616.94
2016,9,22,9,45,768.0,130.0,2.4,29.5,637.5,866.28,635.58
2016,9,22,10,0,782.0,134.0,2.5,30.0,679.0,900.18,655.62
2016,9,22,10,15,793.5,137.0,2.55,30.0,714.0,927.84,672.39
2016,9,22,10,30,805.0,140.0,2.6,30.0,749.0,952.46,687.28
2016,9,22,10,45,812.0,142.5,2.65,30.5,776.5,968.89,695.59
2016,9,22,11,0,819.0,145.0,2.7,31.0,804.0,981.87,701.85
2016,9,22,11,15,824.0,146.5,2.75,31.0,823.5,988.23,705.46
2016,9,22,11,30,829.0,148.0,2.8,31.0,843.0,990.96,706.97
2016,9,22,11,45,824.5,153.0,2.85,31.5,852.5,984.46,701.36
2016,9,22,12,0,820.0,158.0,2.9,32.0,862.0,974.39,693.69
2016,9,22,12,15,820.0,158.5,2.95,32.0,864.5,960.45,685.12
2016,9,22,12,30,820.0,159.0,3.0,32.0,867.0,943.08,674.46
2016,9,22,12,45,814.5,160.5,3.05,32.5,860.0,918.4,657.8
2016,9,22,13,0,809.0,162.0,3.1,33.0,853.0,890.74,639.32
2016,9,22,13,15,804.5,161.0,3.15,33.0,838.5,858.65,619.24
2016,9,22,13,30,800.0,160.0,3.2,33.0,824.0,823.92,597.32
2016,9,22,13,45,522.0,272.5,3.25,33.0,701.0,683.24,498.53
2016,9,22,14,0,244.0,385.0,3.3,33.0,578.0,550.36,401.33
2016,9,22,14,15,293.5,357.5,3.35,32.5,580.5,547.53,402.02
2016,9,22,14,30,343.0,330.0,3.4,32.0,583.0,535.72,395.42
2016,9,22,14,45,180.5,285.0,3.45,32.0,417.5,374.5,278.22
2016,9,22,15,0,18.0,240.0,3.5,32.0,252.0,231.49,171.55
2016,9,22,15,15,94.5,257.0,3.5,31.5,314.0,281.4,210.16
2016,9,22,15,30,171.0,274.0,3.5,31.0,376.0,320.6,239.19
2016,9,22,15,45,118.0,244.5,3.5,31.0,312.5,261.75,195.09
2016,9,22,16,0,65.0,215.0,3.5,31.0,249.0,211.15,157.57
2016,9,22,16,15,178.0,188.0,3.4,30.5,265.5,208.17,152.13
2016,9,22,16,30,291.0,161.0,3.3,30.0,282.0,190.28,133.36
2016,9,22,16,45,254.5,144.0,3.25,30.0,238.5,149.54,102.83
2016,9,22,17,0,218.0,127.0,3.2,30.0,195.0,113.3,78.24
2016,9,22,17,15,182.0,104.0,2.85,29.0,153.0,79.18,61.12
2016,9,22,17,30,146.0,81.0,2.5,28.0,111.0,65.37,49.43
2016,9,22,17,45,94.5,57.0,2.2,27.5,74.0,46.98,33.41
2016,9,22,18,0,43.0,33.0,1.9,27.0,37.0,28.05,15.95
2016,9,22,18,15,21.5,16.5,1.9,26.5,18.5,15.73,0.0
2016,9,22,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,23,6,45,114.0,23.0,2.2,22.5,38.0,86.88,48.78
2016,9,23,7,0,228.0,46.0,2.4,23.0,76.0,175.39,132.69
2016,9,23,7,15,319.5,60.0,2.55,23.5,124.5,248.46,195.3
2016,9,23,7,30,411.0,74.0,2.7,24.0,173.0,331.62,264.45
2016,9,23,7,45,497.5,78.0,2.85,24.5,228.5,413.06,330.32
2016,9,23,8,0,584.0,82.0,3.0,25.0,284.0,499.02,397.48
2016,9,23,8,15,625.0,88.5,3.1,25.5,337.5,562.51,444.99
2016,9,23,8,30,666.0,95.0,3.2,26.0,391.0,627.71,491.85
2016,9,23,8,45,357.5,158.0,3.35,26.5,319.5,480.08,375.65
2016,9,23,9,0,49.0,221.0,3.5,27.0,248.0,273.39,210.3
2016,9,23,9,15,418.0,161.5,3.5,27.0,419.5,559.13,434.99
2016,9,23,9,30,787.0,102.0,3.5,27.0,591.0,831.3,628.9
2016,9,23,9,45,403.5,177.5,3.55,27.5,429.0,585.59,448.24
2016,9,23,10,0,20.0,253.0,3.6,28.0,267.0,265.7,200.11
2016,9,23,10,15,22.0,264.5,3.6,28.5,281.0,278.68,209.85
2016,9,23,10,30,24.0,276.0,3.6,29.0,295.0,291.68,218.76
2016,9,23,10,45,444.0,192.5,3.65,29.5,548.5,662.31,499.8
2016,9,23,11,0,864.0,109.0,3.7,30.0,802.0,976.79,711.33
2016,9,23,11,15,595.0,251.5,3.7,30.0,734.5,879.37,642.54
2016,9,23,11,30,326.0,394.0,3.7,30.0,667.0,746.98,544.96
2016,9,23,11,45,596.5,256.5,3.75,30.5,764.5,874.9,639.06
2016,9,23,12,0,867.0,119.0,3.8,31.0,862.0,969.31,700.46
2016,9,23,12,15,591.0,265.5,3.85,31.0,773.0,856.47,623.55
2016,9,23,12,30,315.0,412.0,3.9,31.0,684.0,722.55,525.47
2016,9,23,12,45,246.5,421.0,3.95,31.5,633.0,648.73,473.1
2016,9,23,13,0,178.0,430.0,4.0,32.0,582.0,586.89,427.95
2016,9,23,13,15,517.0,274.5,4.05,32.0,704.0,725.87,534.18
2016,9,23,13,30,856.0,119.0,4.1,32.0,826.0,823.06,604.35
2016,9,23,13,45,850.0,118.0,4.15,32.0,803.0,783.73,577.86
2016,9,23,14,0,844.0,117.0,4.2,32.0,780.0,742.06,550.37
2016,9,23,14,15,835.0,115.0,4.2,31.5,749.5,695.2,519.28
2016,9,23,14,30,826.0,113.0,4.2,31.0,719.0,647.5,485.62
2016,9,23,14,45,814.0,110.5,4.2,31.0,682.0,594.6,446.37
2016,9,23,15,0,802.0,108.0,4.2,31.0,645.0,540.89,405.49
2016,9,23,15,15,759.0,118.5,4.15,30.5,599.0,483.73,361.43
2016,9,23,15,30,716.0,129.0,4.1,30.0,553.0,427.21,316.8
2016,9,23,15,45,712.0,114.0,4.1,30.0,505.0,367.24,267.75
2016,9,23,16,0,708.0,99.0,4.1,30.0,457.0,306.92,217.07
2016,9,23,16,15,684.0,92.0,3.95,29.5,406.5,248.48,167.86
2016,9,23,16,30,660.0,85.0,3.8,29.0,356.0,192.38,121.07
2016,9,23,16,45,616.0,78.5,3.7,29.0,302.0,136.84,78.31
2016,9,23,17,0,572.0,72.0,3.6,29.0,248.0,86.65,46.68
2016,9,23,17,15,504.0,63.5,3.25,28.5,195.0,45.93,33.31
2016,9,23,17,30,436.0,55.0,2.9,28.0,142.0,41.62,29.5
2016,9,23,17,45,327.5,42.5,2.6,27.5,95.5,33.32,22.04
2016,9,23,18,0,219.0,30.0,2.3,27.0,49.0,23.54,12.05
2016,9,23,18,15,109.5,15.0,2.4,26.5,24.5,14.3,0.0
2016,9,23,18,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,45,121.5,22.0,2.7,23.0,37.5,87.95,47.19
2016,9,24,7,0,243.0,44.0,2.9,23.0,75.0,179.62,135.83
2016,9,24,7,15,334.0,57.5,2.95,23.0,123.5,252.64,199.12
2016,9,24,7,30,425.0,71.0,3.0,23.0,172.0,335.7,269.03
2016,9,24,7,45,212.5,40.5,3.1,23.5,91.0,186.87,150.83
2016,9,24,8,0,0.0,10.0,3.2,24.0,10.0,9.27,2.01
2016,9,24,8,15,0.0,67.0,3.35,24.5,67.0,62.33,45.57
2016,9,24,8,30,0.0,124.0,3.5,25.0,124.0,119.55,91.42
2016,9,24,8,45,0.0,104.5,3.65,25.5,104.5,98.59,74.1
2016,9,24,9,0,0.0,85.0,3.8,26.0,85.0,79.18,58.21
2016,9,24,9,15,143.0,178.5,3.85,26.5,267.5,316.36,247.9
2016,9,24,9,30,286.0,272.0,3.9,27.0,450.0,566.52,434.8
2016,9,24,9,45,267.0,297.0,3.95,27.5,472.0,583.03,442.91
2016,9,24,10,0,248.0,322.0,4.0,28.0,494.0,583.04,440.49
2016,9,24,10,15,533.5,221.0,3.95,28.0,614.5,771.99,581.25
2016,9,24,10,30,819.0,120.0,3.9,28.0,735.0,941.95,696.34
2016,9,24,10,45,829.0,120.5,3.9,28.5,763.0,959.13,704.04
2016,9,24,11,0,839.0,121.0,3.9,29.0,791.0,964.33,705.03
2016,9,24,11,15,844.0,122.0,3.9,29.0,811.0,970.31,708.18
2016,9,24,11,30,849.0,123.0,3.9,29.0,831.0,972.69,709.1
2016,9,24,11,45,441.5,238.5,3.95,29.5,607.0,700.22,520.22
2016,9,24,12,0,34.0,354.0,4.0,30.0,383.0,386.77,285.17
2016,9,24,12,15,441.5,241.5,4.0,30.0,620.0,685.9,512.0
2016,9,24,12,30,849.0,129.0,4.0,30.0,857.0,929.0,679.16
2016,9,24,12,45,488.0,277.0,4.0,30.0,695.0,739.02,545.23
2016,9,24,13,0,127.0,425.0,4.0,30.0,533.0,536.92,394.57
2016,9,24,13,15,480.5,277.0,3.95,30.0,674.0,696.44,517.53
2016,9,24,13,30,834.0,129.0,3.9,30.0,815.0,813.13,601.99
2016,9,24,13,45,826.0,128.5,3.9,30.0,791.5,776.85,577.04
2016,9,24,14,0,818.0,128.0,3.9,30.0,768.0,734.28,548.55
2016,9,24,14,15,808.0,126.0,3.85,30.0,737.5,686.96,515.12
2016,9,24,14,30,798.0,124.0,3.8,30.0,707.0,638.2,479.54
2016,9,24,14,45,755.0,135.5,3.8,30.0,664.0,581.54,437.18
2016,9,24,15,0,712.0,147.0,3.8,30.0,621.0,525.78,394.66
2016,9,24,15,15,669.5,151.5,3.8,29.5,573.0,467.25,350.05
2016,9,24,15,30,627.0,156.0,3.8,29.0,525.0,411.98,306.78
2016,9,24,15,45,619.5,143.0,3.8,29.0,481.0,357.52,262.32
2016,9,24,16,0,612.0,130.0,3.8,29.0,437.0,303.2,216.85
2016,9,24,16,15,481.5,139.0,3.6,28.5,363.5,237.07,165.86
2016,9,24,16,30,351.0,148.0,3.4,28.0,290.0,189.12,131.09
2016,9,24,16,45,312.0,131.5,3.2,28.0,244.0,145.13,97.92
2016,9,24,17,0,273.0,115.0,3.0,28.0,198.0,105.97,71.83
2016,9,24,17,15,227.0,95.0,2.8,27.5,154.0,73.06,56.34
2016,9,24,17,30,181.0,75.0,2.6,27.0,110.0,58.73,43.97
2016,9,24,17,45,118.0,52.5,2.45,26.5,72.5,41.98,29.24
2016,9,24,18,0,55.0,30.0,2.3,26.0,35.0,25.59,13.01
2016,9,24,18,15,27.5,15.0,2.35,25.5,17.5,14.3,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,17.5,2.15,22.5,17.5,16.24,3.88
2016,9,25,7,0,0.0,35.0,2.3,23.0,35.0,34.01,21.55
2016,9,25,7,15,2.5,58.0,2.35,23.0,58.5,59.5,43.09
2016,9,25,7,30,5.0,81.0,2.4,23.0,82.0,84.53,64.1
2016,9,25,7,45,15.5,103.5,2.5,23.0,108.5,113.64,88.27
2016,9,25,8,0,26.0,126.0,2.6,23.0,135.0,151.81,119.37
2016,9,25,8,15,68.5,156.5,2.65,23.0,185.5,215.97,171.47
2016,9,25,8,30,111.0,187.0,2.7,23.0,236.0,294.72,233.81
2016,9,25,8,45,175.5,209.0,2.75,23.5,297.5,372.65,294.21
2016,9,25,9,0,240.0,231.0,2.8,24.0,359.0,467.85,365.71
2016,9,25,9,15,120.0,150.0,2.8,24.0,214.0,264.52,208.06
2016,9,25,9,30,0.0,69.0,2.8,24.0,69.0,64.26,46.21
2016,9,25,9,45,140.0,192.0,2.8,24.5,288.5,334.07,261.53
2016,9,25,10,0,280.0,315.0,2.8,25.0,508.0,619.11,470.68
2016,9,25,10,15,176.0,330.0,2.8,25.0,453.5,525.4,398.05
2016,9,25,10,30,72.0,345.0,2.8,25.0,399.0,427.48,323.15
2016,9,25,10,45,133.0,370.0,2.85,25.5,474.5,526.86,396.3
2016,9,25,11,0,194.0,395.0,2.9,26.0,550.0,612.06,456.63
2016,9,25,11,15,267.5,390.5,2.9,26.0,609.5,689.78,511.8
2016,9,25,11,30,341.0,386.0,2.9,26.0,669.0,752.61,555.99
2016,9,25,11,45,296.5,403.5,2.9,26.0,652.0,721.97,532.75
2016,9,25,12,0,252.0,421.0,2.9,26.0,635.0,690.32,509.44
2016,9,25,12,15,273.5,417.5,2.85,26.0,650.5,698.81,515.73
2016,9,25,12,30,295.0,414.0,2.8,26.0,666.0,705.38,520.43
2016,9,25,12,45,313.0,405.5,2.75,26.5,671.0,701.55,517.02
2016,9,25,13,0,331.0,397.0,2.7,27.0,676.0,695.68,512.3
2016,9,25,13,15,287.5,400.0,2.55,26.5,639.0,646.99,478.08
2016,9,25,13,30,244.0,403.0,2.4,26.0,602.0,593.78,440.75
2016,9,25,13,45,122.0,228.5,2.3,26.0,328.0,317.32,240.7
2016,9,25,14,0,0.0,54.0,2.2,26.0,54.0,50.36,34.26
2016,9,25,14,15,0.0,72.5,2.15,26.0,72.5,67.62,48.15
2016,9,25,14,30,0.0,91.0,2.1,26.0,91.0,84.91,61.86
2016,9,25,14,45,0.0,56.5,2.1,26.0,56.5,52.64,36.44
2016,9,25,15,0,0.0,22.0,2.1,26.0,22.0,20.46,10.82
2016,9,25,15,15,0.0,23.0,2.1,25.5,23.0,21.38,11.64
2016,9,25,15,30,0.0,24.0,2.1,25.0,24.0,22.31,12.47
2016,9,25,15,45,0.0,45.5,2.1,25.0,45.5,42.31,28.77
2016,9,25,16,0,0.0,67.0,2.1,25.0,67.0,62.35,45.1
2016,9,25,16,15,0.0,59.0,2.1,24.5,59.0,54.87,39.28
2016,9,25,16,30,0.0,51.0,2.1,24.0,51.0,47.4,33.4
2016,9,25,16,45,0.0,42.5,2.1,24.0,42.5,39.47,26.99
2016,9,25,17,0,0.0,34.0,2.1,24.0,34.0,31.55,20.5
2016,9,25,17,15,0.0,26.5,2.1,23.5,26.5,24.58,15.65
2016,9,25,17,30,0.0,19.0,2.1,23.0,19.0,17.61,9.52
2016,9,25,17,45,0.0,12.0,2.1,23.0,12.0,11.11,3.71
2016,9,25,18,0,0.0,5.0,2.1,23.0,5.0,4.62,0.0
2016,9,25,18,15,0.0,2.5,2.15,23.0,2.5,2.38,0.0
2016,9,25,18,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,1.5,3.0,19.0,1.5,1.39,0.0
2016,9,26,7,0,0.0,3.0,3.2,19.0,3.0,2.77,0.0
2016,9,26,7,15,0.0,5.0,3.35,19.0,5.0,4.62,0.0
2016,9,26,7,30,0.0,7.0,3.5,19.0,7.0,6.48,0.0
2016,9,26,7,45,0.0,9.0,3.65,19.0,9.0,8.33,1.39
2016,9,26,8,0,0.0,11.0,3.8,19.0,11.0,10.19,2.96
2016,9,26,8,15,0.0,31.5,3.85,19.0,31.5,29.24,18.96
2016,9,26,8,30,0.0,52.0,3.9,19.0,52.0,48.34,34.83
2016,9,26,8,45,0.0,65.0,4.0,19.0,65.0,60.48,44.74
2016,9,26,9,0,0.0,78.0,4.1,19.0,78.0,72.63,54.58
2016,9,26,9,15,0.0,66.0,4.05,19.0,66.0,61.44,45.19
2016,9,26,9,30,0.0,54.0,4.0,19.0,54.0,50.26,35.87
2016,9,26,9,45,0.0,102.5,4.0,19.5,103.0,95.87,72.84
2016,9,26,10,0,0.0,151.0,4.0,20.0,152.0,143.29,110.52
2016,9,26,10,15,4.0,180.5,3.95,20.0,184.0,176.14,136.48
2016,9,26,10,30,8.0,210.0,3.9,20.0,216.0,209.17,162.33
2016,9,26,10,45,4.0,174.5,3.9,20.0,177.5,169.66,130.79
2016,9,26,11,0,0.0,139.0,3.9,20.0,139.0,130.99,99.87
2016,9,26,11,15,0.0,115.0,3.9,20.0,115.0,107.88,81.41
2016,9,26,11,30,0.0,91.0,3.9,20.0,91.0,85.04,63.11
2016,9,26,11,45,1.0,118.5,3.9,20.5,119.0,112.17,84.63
2016,9,26,12,0,2.0,146.0,3.9,21.0,147.0,139.36,105.93
2016,9,26,12,15,1.0,129.5,3.9,21.0,130.0,122.54,92.55
2016,9,26,12,30,0.0,113.0,3.9,21.0,113.0,105.87,79.32
2016,9,26,12,45,0.0,100.0,3.9,21.0,100.0,93.55,69.55
2016,9,26,13,0,0.0,87.0,3.9,21.0,87.0,81.28,59.81
2016,9,26,13,15,8.0,181.0,3.9,21.0,187.5,176.82,135.76
2016,9,26,13,30,16.0,275.0,3.9,21.0,288.0,272.18,209.87
2016,9,26,13,45,12.0,242.0,3.95,21.5,252.0,236.48,181.87
2016,9,26,14,0,8.0,209.0,4.0,22.0,216.0,201.45,154.56
2016,9,26,14,15,26.0,258.0,3.95,21.5,277.5,261.43,202.11
2016,9,26,14,30,44.0,307.0,3.9,21.0,339.0,315.72,244.67
2016,9,26,14,45,38.5,285.0,3.9,21.0,312.0,287.71,223.23
2016,9,26,15,0,33.0,263.0,3.9,21.0,285.0,260.52,202.51
2016,9,26,15,15,17.0,213.0,3.85,21.0,224.5,204.36,158.86
2016,9,26,15,30,1.0,163.0,3.8,21.0,164.0,150.78,116.79
2016,9,26,15,45,0.5,138.0,3.8,21.0,138.5,127.48,98.52
2016,9,26,16,0,0.0,113.0,3.8,21.0,113.0,104.41,80.2
2016,9,26,16,15,0.0,99.5,3.75,20.5,99.5,91.94,70.47
2016,9,26,16,30,0.0,86.0,3.7,20.0,86.0,79.53,60.63
2016,9,26,16,45,0.0,72.0,3.65,20.0,72.0,66.75,50.2
2016,9,26,17,0,0.0,58.0,3.6,20.0,58.0,53.93,39.59
2016,9,26,17,15,0.0,45.0,3.45,19.5,45.0,41.81,31.03
2016,9,26,17,30,0.0,32.0,3.3,19.0,32.0,29.7,20.25
2016,9,26,17,45,0.0,20.5,3.2,19.0,20.5,19.01,10.54
2016,9,26,18,0,0.0,9.0,3.1,19.0,9.0,8.33,0.0
2016,9,26,18,15,0.0,4.5,3.1,19.0,4.5,4.29,0.0
2016,9,26,18,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,11.0,3.35,16.5,11.0,10.19,0.0
2016,9,27,7,0,0.0,22.0,3.4,17.0,22.0,20.41,10.98
2016,9,27,7,15,0.0,37.5,3.5,17.0,37.5,34.84,23.55
2016,9,27,7,30,0.0,53.0,3.6,17.0,53.0,49.76,36.44
2016,9,27,7,45,0.0,70.5,3.7,17.5,70.5,67.11,51.1
2016,9,27,8,0,0.0,88.0,3.8,18.0,88.0,84.38,65.39
2016,9,27,8,15,0.0,105.5,3.8,18.5,105.5,101.58,79.34
2016,9,27,8,30,0.0,123.0,3.8,19.0,123.0,118.75,93.01
2016,9,27,8,45,0.0,131.5,3.85,19.5,131.5,126.45,98.74
2016,9,27,9,0,0.0,140.0,3.9,20.0,140.0,134.28,104.52
2016,9,27,9,15,16.5,191.0,3.75,20.0,201.0,200.56,157.91
2016,9,27,9,30,33.0,242.0,3.6,20.0,262.0,281.65,221.62
2016,9,27,9,45,34.5,260.0,3.5,20.5,282.5,301.82,235.98
2016,9,27,10,0,36.0,278.0,3.4,21.0,303.0,321.88,250.26
2016,9,27,10,15,136.5,317.0,3.25,21.0,418.0,473.41,367.34
2016,9,27,10,30,237.0,356.0,3.1,21.0,533.0,613.23,470.71
2016,9,27,10,45,167.0,368.5,3.0,21.5,495.5,558.51,426.17
2016,9,27,11,0,97.0,381.0,2.9,22.0,458.0,488.01,371.24
2016,9,27,11,15,148.5,396.5,2.8,22.0,517.5,566.27,429.11
2016,9,27,11,30,200.0,412.0,2.7,22.0,577.0,629.68,474.55
2016,9,27,11,45,128.0,398.0,2.65,22.0,504.5,540.07,407.69
2016,9,27,12,0,56.0,384.0,2.6,22.0,432.0,439.81,332.8
2016,9,27,12,15,51.5,380.0,2.6,22.0,424.0,428.12,324.48
2016,9,27,12,30,47.0,376.0,2.6,22.0,416.0,416.48,315.79
2016,9,27,12,45,55.5,382.5,2.6,22.0,429.5,427.32,324.09
2016,9,27,13,0,64.0,389.0,2.6,22.0,443.0,437.33,331.7
2016,9,27,13,15,61.5,379.5,2.6,22.0,430.5,421.18,319.88
2016,9,27,13,30,59.0,370.0,2.6,22.0,418.0,405.12,308.25
2016,9,27,13,45,65.5,364.0,2.65,22.0,416.0,399.5,304.66
2016,9,27,14,0,72.0,358.0,2.7,22.0,414.0,393.16,300.47
2016,9,27,14,15,53.0,325.0,2.65,22.0,365.5,343.13,262.95
2016,9,27,14,30,34.0,292.0,2.6,22.0,317.0,295.39,226.95
2016,9,27,14,45,33.5,276.0,2.6,22.0,299.5,276.5,213.02
2016,9,27,15,0,33.0,260.0,2.6,22.0,282.0,257.77,199.01
2016,9,27,15,15,188.0,248.5,2.55,22.0,358.0,317.74,245.81
2016,9,27,15,30,343.0,237.0,2.5,22.0,434.0,358.41,274.79
2016,9,27,15,45,373.0,207.5,2.45,22.0,404.5,319.7,242.48
2016,9,27,16,0,403.0,178.0,2.4,22.0,375.0,276.35,205.64
2016,9,27,16,15,389.0,158.0,2.15,21.5,330.0,227.3,164.91
2016,9,27,16,30,375.0,138.0,1.9,21.0,285.0,179.91,125.86
2016,9,27,16,45,446.5,107.0,1.7,21.0,255.5,134.84,86.72
2016,9,27,17,0,518.0,76.0,1.5,21.0,226.0,81.39,47.83
2016,9,27,17,15,445.5,65.5,1.35,20.5,174.5,48.75,36.9
2016,9,27,17,30,373.0,55.0,1.2,20.0,123.0,41.62,30.44
2016,9,27,17,45,271.0,40.0,1.05,20.0,79.5,30.93,20.49
2016,9,27,18,0,169.0,25.0,0.9,20.0,36.0,19.74,6.17
2016,9,27,18,15,84.5,12.5,0.85,19.5,18.0,11.91,0.0
2016,9,27,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,28,6,45,172.5,17.5,1.65,17.5,38.0,102.35,41.79
2016,9,28,7,0,345.0,35.0,1.9,18.0,76.0,215.28,164.58
2016,9,28,7,15,438.5,45.0,1.85,18.5,126.0,292.47,233.0
2016,9,28,7,30,532.0,55.0,1.8,19.0,176.0,379.24,306.1
2016,9,28,7,45,591.5,61.5,1.8,19.5,231.0,449.99,363.86
2016,9,28,8,0,651.0,68.0,1.8,20.0,286.0,525.17,422.39
2016,9,28,8,15,689.5,73.0,1.65,20.5,340.0,587.67,468.02
2016,9,28,8,30,728.0,78.0,1.5,21.0,394.0,648.65,508.84
2016,9,28,8,45,756.0,81.5,1.35,22.0,445.5,703.47,542.4
2016,9,28,9,0,784.0,85.0,1.2,23.0,497.0,757.76,574.01
2016,9,28,9,15,803.5,88.0,1.15,23.5,544.5,803.31,600.7
2016,9,28,9,30,823.0,91.0,1.1,24.0,592.0,847.03,625.58
2016,9,28,9,45,837.5,93.5,1.05,24.5,633.5,875.89,640.25
2016,9,28,10,0,852.0,96.0,1.0,25.0,675.0,909.49,657.9
2016,9,28,10,15,862.5,97.5,0.95,25.0,710.0,935.27,671.56
2016,9,28,10,30,873.0,99.0,0.9,25.0,745.0,957.83,683.21
2016,9,28,10,45,880.5,100.5,0.9,25.5,772.5,974.07,690.58
2016,9,28,11,0,888.0,102.0,0.9,26.0,800.0,986.7,695.87
2016,9,28,11,15,892.5,103.0,0.9,26.0,819.5,992.12,698.27
2016,9,28,11,30,897.0,104.0,0.9,26.0,839.0,993.75,698.6
2016,9,28,11,45,904.5,101.5,0.95,26.5,851.5,990.65,695.86
2016,9,28,12,0,912.0,99.0,1.0,27.0,864.0,983.7,690.94
2016,9,28,12,15,913.0,99.0,1.0,27.0,866.0,969.41,682.11
2016,9,28,12,30,914.0,99.0,1.0,27.0,868.0,951.39,671.18
2016,9,28,12,45,913.0,98.5,1.05,27.5,862.0,927.39,656.2
2016,9,28,13,0,912.0,98.0,1.1,28.0,856.0,899.94,639.1
2016,9,28,13,15,908.5,97.0,1.1,28.0,841.0,866.53,618.72
2016,9,28,13,30,905.0,96.0,1.1,28.0,826.0,830.1,596.35
2016,9,28,13,45,900.0,94.5,1.15,28.0,802.5,789.15,571.51
2016,9,28,14,0,895.0,93.0,1.2,28.0,779.0,745.64,544.63
2016,9,28,14,15,887.0,91.5,1.2,28.0,748.5,697.72,513.61
2016,9,28,14,30,879.0,90.0,1.2,28.0,718.0,647.94,478.81
2016,9,28,14,45,869.5,87.5,1.2,28.0,680.0,594.67,440.55
2016,9,28,15,0,860.0,85.0,1.2,28.0,642.0,540.19,400.16
2016,9,28,15,15,845.0,82.5,1.15,28.0,598.0,482.12,355.52
2016,9,28,15,30,830.0,80.0,1.1,28.0,554.0,423.95,309.33
2016,9,28,15,45,810.5,76.5,1.1,28.0,505.0,360.9,258.32
2016,9,28,16,0,791.0,73.0,1.1,28.0,456.0,300.98,208.21
2016,9,28,16,15,761.5,69.5,1.05,27.5,403.0,240.06,157.29
2016,9,28,16,30,732.0,66.0,1.0,27.0,350.0,182.02,109.52
2016,9,28,16,45,690.5,61.0,0.95,27.0,295.0,124.52,66.4
2016,9,28,17,0,649.0,56.0,0.9,27.0,240.0,72.01,36.29
2016,9,28,17,15,580.5,49.0,0.85,26.0,186.0,35.12,24.42
2016,9,28,17,30,512.0,42.0,0.8,25.0,132.0,31.44,21.12
2016,9,28,17,45,393.5,31.5,0.8,24.5,85.0,24.41,14.57
2016,9,28,18,0,275.0,21.0,0.8,24.0,38.0,16.98,2.79
2016,9,28,18,15,137.5,10.5,0.8,23.5,19.0,10.01,0.0
2016,9,28,18,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,29,6,45,200.5,16.5,3.8,15.5,39.5,111.29,40.14
2016,9,29,7,0,401.0,33.0,4.0,16.0,79.0,237.73,183.5
2016,9,29,7,15,495.5,42.0,4.0,16.5,131.5,317.07,255.94
2016,9,29,7,30,590.0,51.0,4.0,17.0,184.0,406.08,332.97
2016,9,29,7,45,646.5,57.0,4.0,17.5,240.0,473.91,390.32
2016,9,29,8,0,703.0,63.0,4.0,18.0,296.0,549.44,451.08
2016,9,29,8,15,740.0,67.5,4.05,18.5,351.5,612.88,499.55
2016,9,29,8,30,777.0,72.0,4.1,19.0,407.0,677.27,545.84
2016,9,29,8,45,803.5,75.5,4.2,20.0,460.0,732.75,583.23
2016,9,29,9,0,830.0,79.0,4.3,21.0,513.0,787.46,619.11
2016,9,29,9,15,849.0,81.5,4.3,21.5,561.5,826.43,643.69
2016,9,29,9,30,868.0,84.0,4.3,22.0,610.0,870.16,671.38
2016,9,29,9,45,882.0,86.0,4.35,22.5,652.5,906.49,693.71
2016,9,29,10,0,896.0,88.0,4.4,23.0,695.0,940.01,713.95
2016,9,29,10,15,906.0,90.0,4.4,23.5,731.0,966.68,729.12
2016,9,29,10,30,916.0,92.0,4.4,24.0,767.0,989.92,741.98
2016,9,29,10,45,923.5,93.0,4.4,24.5,795.0,1006.0,750.04
2016,9,29,11,0,931.0,94.0,4.4,25.0,823.0,1018.29,755.7
2016,9,29,11,15,935.5,94.5,4.4,25.0,843.0,1023.22,758.09
