Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,11,30,940.0,95.0,4.4,25.0,863.0,1024.18,758.06
2016,9,29,11,45,942.0,96.0,4.45,25.5,874.0,1019.27,753.12
2016,9,29,12,0,944.0,97.0,4.5,26.0,885.0,1010.39,745.73
2016,9,29,12,15,944.5,97.0,4.5,26.0,887.5,995.07,735.43
2016,9,29,12,30,945.0,97.0,4.5,26.0,890.0,975.92,722.73
2016,9,29,12,45,944.0,96.5,4.5,26.0,883.5,951.15,706.34
2016,9,29,13,0,943.0,96.0,4.5,26.0,877.0,922.8,687.61
2016,9,29,13,15,940.0,95.5,4.45,26.0,861.5,889.32,665.17
2016,9,29,13,30,937.0,95.0,4.4,26.0,846.0,852.66,640.53
2016,9,29,13,45,932.0,93.5,4.4,26.0,822.5,810.45,612.13
2016,9,29,14,0,927.0,92.0,4.4,26.0,799.0,765.57,581.68
2016,9,29,14,15,919.0,90.5,4.35,26.0,767.5,716.21,547.32
2016,9,29,14,30,911.0,89.0,4.3,26.0,736.0,664.88,508.95
2016,9,29,14,45,897.5,88.5,4.3,26.0,696.5,609.61,466.79
2016,9,29,15,0,884.0,88.0,4.3,26.0,657.0,553.42,422.74
2016,9,29,15,15,868.5,85.5,4.2,25.5,611.5,493.76,375.39
2016,9,29,15,30,853.0,83.0,4.1,25.0,566.0,434.0,326.35
2016,9,29,15,45,833.0,79.5,4.05,25.0,515.5,369.5,271.71
2016,9,29,16,0,813.0,76.0,4.0,25.0,465.0,308.07,218.26
2016,9,29,16,15,783.0,72.0,3.65,24.5,410.5,245.26,163.97
2016,9,29,16,30,753.0,68.0,3.3,24.0,356.0,185.39,113.39
2016,9,29,16,45,709.5,62.5,3.0,23.5,299.5,126.0,68.3
2016,9,29,17,0,666.0,57.0,2.7,23.0,243.0,71.88,37.27
2016,9,29,17,15,594.5,50.0,2.5,22.0,187.5,36.18,25.76
2016,9,29,17,30,523.0,43.0,2.3,21.0,132.0,32.56,22.41
2016,9,29,17,45,397.0,31.5,2.1,20.0,84.5,24.63,14.96
2016,9,29,18,0,271.0,20.0,1.9,19.0,37.0,16.22,0.46
2016,9,29,18,15,135.5,10.0,1.9,18.5,18.5,9.53,0.0
2016,9,29,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,6,45,203.5,16.5,2.4,13.5,39.5,112.03,33.42
2016,9,30,7,0,407.0,33.0,2.6,14.0,79.0,240.41,185.96
2016,9,30,7,15,502.5,42.0,2.55,14.0,132.0,320.55,259.79
2016,9,30,7,30,598.0,51.0,2.5,14.0,185.0,410.41,338.02
2016,9,30,7,45,655.0,57.0,2.5,14.5,241.5,478.79,395.67
2016,9,30,8,0,712.0,63.0,2.5,15.0,298.0,555.0,456.62
2016,9,30,8,15,749.0,68.0,2.35,16.0,353.5,619.39,503.61
2016,9,30,8,30,786.0,73.0,2.2,17.0,409.0,684.69,547.72
2016,9,30,8,45,811.5,76.5,2.05,18.0,462.0,739.67,582.31
2016,9,30,9,0,837.0,80.0,1.9,19.0,515.0,793.77,614.87
2016,9,30,9,15,855.5,82.5,1.9,19.0,563.5,832.42,639.32
2016,9,30,9,30,874.0,85.0,1.9,19.0,612.0,875.79,666.85
2016,9,30,9,45,886.5,87.5,1.9,19.5,654.0,911.4,687.46
2016,9,30,10,0,899.0,90.0,1.9,20.0,696.0,944.09,705.97
2016,9,30,10,15,908.5,92.0,1.85,20.5,731.5,970.22,719.4
2016,9,30,10,30,918.0,94.0,1.8,21.0,767.0,992.89,730.54
2016,9,30,10,45,924.0,95.5,1.8,21.5,795.0,1007.99,737.48
2016,9,30,11,0,930.0,97.0,1.8,22.0,823.0,1019.27,742.14
2016,9,30,11,15,934.5,97.5,1.75,22.0,842.5,1024.06,743.57
2016,9,30,11,30,939.0,98.0,1.7,22.0,862.0,1024.9,742.7
2016,9,30,11,45,943.5,97.0,1.7,22.5,873.0,1020.11,737.76
2016,9,30,12,0,948.0,96.0,1.7,23.0,884.0,1011.33,730.53
2016,9,30,12,15,948.5,96.0,1.7,23.0,886.0,995.88,720.67
2016,9,30,12,30,949.0,96.0,1.7,23.0,888.0,976.59,708.54
2016,9,30,12,45,947.5,95.5,1.75,23.5,881.0,951.22,691.9
2016,9,30,13,0,946.0,95.0,1.8,24.0,874.0,922.29,673.02
2016,9,30,13,15,942.0,94.5,1.8,24.0,858.0,887.83,651.25
2016,9,30,13,30,938.0,94.0,1.8,24.0,842.0,850.26,627.34
2016,9,30,13,45,932.0,93.0,1.85,24.0,818.0,807.71,600.4
2016,9,30,14,0,926.0,92.0,1.9,24.0,794.0,762.58,571.38
2016,9,30,14,15,917.5,90.5,1.9,24.0,762.0,712.9,538.01
2016,9,30,14,30,909.0,89.0,1.9,24.0,730.0,661.3,500.73
2016,9,30,14,45,896.5,87.5,1.95,24.0,690.5,605.74,459.75
2016,9,30,15,0,884.0,86.0,2.0,24.0,651.0,549.19,416.64
2016,9,30,15,15,868.5,83.5,2.0,24.0,605.5,489.57,369.56
2016,9,30,15,30,853.0,81.0,2.0,24.0,560.0,429.86,320.8
2016,9,30,15,45,831.5,77.5,2.0,24.0,509.0,364.88,266.6
2016,9,30,16,0,810.0,74.0,2.0,24.0,458.0,303.16,213.57
2016,9,30,16,15,779.0,70.5,1.8,23.5,403.5,240.86,160.12
2016,9,30,16,30,748.0,67.0,1.6,23.0,349.0,181.63,110.47
2016,9,30,16,45,703.0,61.5,1.45,22.5,293.0,122.53,66.08
2016,9,30,17,0,658.0,56.0,1.3,22.0,237.0,68.9,35.99
2016,9,30,17,15,585.0,48.5,1.2,21.0,182.0,35.11,24.95
2016,9,30,17,30,512.0,41.0,1.1,20.0,127.0,30.99,21.15
2016,9,30,17,45,384.0,30.0,1.05,19.5,80.0,23.44,13.9
2016,9,30,18,0,256.0,19.0,1.0,19.0,33.0,15.45,0.0
2016,9,30,18,15,128.0,9.5,1.0,18.5,16.5,9.05,0.0
2016,9,30,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.0,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.05,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,6,45,58.0,19.0,0.6,15.5,25.5,51.14,8.21
2016,10,1,7,0,116.0,38.0,0.6,16.0,51.0,108.75,81.38
2016,10,1,7,15,147.0,60.0,0.75,16.5,86.5,156.02,123.71
2016,10,1,7,30,178.0,82.0,0.9,17.0,122.0,205.71,166.49
2016,10,1,7,45,197.5,104.0,1.05,17.5,159.5,251.09,204.42
2016,10,1,8,0,217.0,126.0,1.2,18.0,197.0,297.74,242.11
2016,10,1,8,15,220.0,151.0,1.15,18.5,234.0,337.81,272.62
2016,10,1,8,30,223.0,176.0,1.1,19.0,271.0,377.21,301.54
2016,10,1,8,45,300.5,187.5,1.05,19.5,333.0,457.45,362.11
2016,10,1,9,0,378.0,199.0,1.0,20.0,395.0,542.81,423.87
2016,10,1,9,15,324.5,232.0,1.0,20.5,411.5,546.7,422.3
2016,10,1,9,30,271.0,265.0,1.0,21.0,428.0,545.54,417.76
2016,10,1,9,45,160.0,276.0,1.0,21.5,374.5,448.3,343.13
2016,10,1,10,0,49.0,287.0,1.0,22.0,321.0,345.05,263.01
2016,10,1,10,15,37.5,284.5,0.95,22.5,311.0,329.72,250.71
2016,10,1,10,30,26.0,282.0,0.9,23.0,301.0,300.66,227.81
2016,10,1,10,45,104.5,333.0,0.9,23.5,414.0,444.66,334.62
2016,10,1,11,0,183.0,384.0,0.9,24.0,527.0,589.36,435.2
2016,10,1,11,15,543.0,244.0,0.85,24.0,681.0,810.49,591.49
2016,10,1,11,30,903.0,104.0,0.8,24.0,835.0,994.98,705.9
2016,10,1,11,45,667.0,225.5,0.8,24.5,769.0,903.5,644.58
2016,10,1,12,0,431.0,347.0,0.8,25.0,703.0,790.93,565.87
2016,10,1,12,15,333.0,380.5,0.75,25.0,656.0,714.07,513.83
2016,10,1,12,30,235.0,414.0,0.7,25.0,609.0,638.48,461.24
2016,10,1,12,45,185.5,412.0,0.65,25.0,565.5,583.03,423.05
2016,10,1,13,0,136.0,410.0,0.6,25.0,522.0,529.37,385.4
2016,10,1,13,15,312.5,358.0,0.55,25.0,608.5,623.47,454.14
2016,10,1,13,30,489.0,306.0,0.5,25.0,695.0,704.02,509.72
2016,10,1,13,45,431.5,318.5,0.5,25.5,654.5,648.91,470.07
2016,10,1,14,0,374.0,331.0,0.5,26.0,614.0,592.76,431.06
2016,10,1,14,15,277.0,334.0,0.6,25.5,538.5,509.5,374.85
2016,10,1,14,30,180.0,337.0,0.7,25.0,463.0,431.22,320.54
2016,10,1,14,45,188.0,316.5,0.8,25.0,441.5,404.17,302.48
2016,10,1,15,0,196.0,296.0,0.9,25.0,420.0,376.16,282.71
2016,10,1,15,15,118.5,261.0,1.0,25.0,335.0,294.6,222.71
2016,10,1,15,30,41.0,226.0,1.1,25.0,250.0,222.27,168.99
2016,10,1,15,45,38.0,204.5,1.2,25.0,225.0,197.7,150.72
2016,10,1,16,0,35.0,183.0,1.3,25.0,200.0,173.69,132.43
2016,10,1,16,15,30.5,162.0,1.25,24.5,175.5,150.32,114.62
2016,10,1,16,30,26.0,141.0,1.2,24.0,151.0,127.69,97.22
2016,10,1,16,45,20.0,119.0,1.2,23.5,126.0,107.46,81.67
2016,10,1,17,0,14.0,97.0,1.2,23.0,101.0,85.77,64.74
2016,10,1,17,15,7.0,74.5,1.1,22.0,76.5,65.6,51.01
2016,10,1,17,30,0.0,52.0,1.0,21.0,52.0,46.47,34.2
2016,10,1,17,45,0.0,32.0,0.95,20.5,32.0,29.08,18.29
2016,10,1,18,0,0.0,12.0,0.9,20.0,12.0,11.13,0.0
2016,10,1,18,15,0.0,6.0,0.9,19.5,6.0,5.72,0.0
2016,10,1,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,6,45,137.0,19.0,0.85,15.5,33.5,87.33,9.51
2016,10,2,7,0,274.0,38.0,0.9,16.0,67.0,187.56,142.07
2016,10,2,7,15,369.5,51.5,0.95,16.5,117.0,265.22,211.17
2016,10,2,7,30,465.0,65.0,1.0,17.0,167.0,353.44,285.38
2016,10,2,7,45,527.0,75.0,1.1,17.5,221.5,426.71,345.29
2016,10,2,8,0,589.0,85.0,1.2,18.0,276.0,504.56,406.24
2016,10,2,8,15,632.0,92.0,1.15,19.0,330.5,569.82,453.43
2016,10,2,8,30,675.0,99.0,1.1,20.0,385.0,636.77,499.48
2016,10,2,8,45,704.0,105.0,1.1,21.0,436.5,692.9,535.13
2016,10,2,9,0,733.0,111.0,1.1,22.0,488.0,748.7,569.43
2016,10,2,9,15,755.5,115.5,1.15,22.5,536.0,796.48,599.01
2016,10,2,9,30,778.0,120.0,1.2,23.0,584.0,838.12,624.05
2016,10,2,9,45,792.5,124.0,1.25,23.5,626.0,874.77,645.56
2016,10,2,10,0,807.0,128.0,1.3,24.0,668.0,908.81,665.21
2016,10,2,10,15,819.5,131.0,1.3,24.0,703.5,937.0,681.56
2016,10,2,10,30,832.0,134.0,1.3,24.0,739.0,962.05,695.96
2016,10,2,10,45,838.5,137.0,1.35,24.5,766.5,977.99,704.08
2016,10,2,11,0,845.0,140.0,1.4,25.0,794.0,990.35,710.15
2016,10,2,11,15,851.0,141.0,1.4,25.0,813.0,996.35,713.01
2016,10,2,11,30,857.0,142.0,1.4,25.0,832.0,998.64,713.76
2016,10,2,11,45,892.5,123.5,1.45,25.5,851.0,996.25,711.19
2016,10,2,12,0,928.0,105.0,1.5,26.0,870.0,998.4,711.63
2016,10,2,12,15,928.5,105.0,1.5,26.0,872.0,983.02,701.84
2016,10,2,12,30,929.0,105.0,1.5,26.0,874.0,963.88,689.98
2016,10,2,12,45,927.0,105.0,1.5,26.5,867.0,938.83,673.18
2016,10,2,13,0,925.0,105.0,1.5,27.0,860.0,910.33,654.3
2016,10,2,13,15,921.5,104.0,1.5,27.0,844.0,876.23,633.15
2016,10,2,13,30,918.0,103.0,1.5,27.0,828.0,839.07,609.94
2016,10,2,13,45,911.0,102.0,1.5,27.0,803.5,796.37,582.93
2016,10,2,14,0,904.0,101.0,1.5,27.0,779.0,751.24,554.05
2016,10,2,14,15,895.0,99.5,1.5,27.0,747.0,702.07,521.06
2016,10,2,14,30,886.0,98.0,1.5,27.0,715.0,651.11,484.93
2016,10,2,14,45,866.5,99.0,1.55,27.0,674.5,594.99,444.31
2016,10,2,15,0,847.0,100.0,1.6,27.0,634.0,538.04,401.74
2016,10,2,15,15,829.5,97.0,1.6,27.0,588.0,478.37,355.54
2016,10,2,15,30,812.0,94.0,1.6,27.0,542.0,419.01,307.99
2016,10,2,15,45,788.0,90.0,1.6,27.0,491.5,357.05,257.13
2016,10,2,16,0,764.0,86.0,1.6,27.0,441.0,296.79,206.39
2016,10,2,16,15,730.0,81.0,1.5,26.5,387.0,235.36,155.02
2016,10,2,16,30,696.0,76.0,1.4,26.0,333.0,174.31,105.3
2016,10,2,16,45,646.5,69.5,1.3,25.5,277.5,117.09,63.62
2016,10,2,17,0,597.0,63.0,1.2,25.0,222.0,65.92,36.08
2016,10,2,17,15,518.5,54.0,1.15,24.0,168.0,40.14,28.86
2016,10,2,17,30,440.0,45.0,1.1,23.0,114.0,35.01,24.16
2016,10,2,17,45,307.5,31.5,1.05,22.0,70.0,25.25,14.83
2016,10,2,18,0,175.0,18.0,1.0,21.0,26.0,14.85,0.0
2016,10,2,18,15,87.5,9.0,1.0,20.5,13.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,6,45,113.0,19.5,0.7,17.5,31.5,78.67,0.0
2016,10,3,7,0,226.0,39.0,0.8,18.0,63.0,168.35,125.8
2016,10,3,7,15,322.5,54.0,0.9,18.5,111.5,244.24,192.85
2016,10,3,7,30,419.0,69.0,1.0,19.0,160.0,330.85,265.42
2016,10,3,7,45,485.0,79.0,1.1,19.5,213.5,405.69,326.29
2016,10,3,8,0,551.0,89.0,1.2,20.0,267.0,484.16,387.56
2016,10,3,8,15,595.0,97.0,1.35,21.0,320.5,549.57,436.08
2016,10,3,8,30,639.0,105.0,1.5,22.0,374.0,616.84,484.21
2016,10,3,8,45,675.5,109.0,1.65,23.0,425.5,675.0,523.4
2016,10,3,9,0,712.0,113.0,1.8,24.0,477.0,733.41,561.39
2016,10,3,9,15,734.5,117.5,1.85,24.0,524.0,780.41,592.08
2016,10,3,9,30,757.0,122.0,1.9,24.0,571.0,825.94,621.46
2016,10,3,9,45,774.5,125.0,1.95,24.5,612.5,858.75,640.73
2016,10,3,10,0,792.0,128.0,2.0,25.0,654.0,893.96,661.56
2016,10,3,10,15,804.0,130.5,2.05,25.5,689.0,920.76,676.68
2016,10,3,10,30,816.0,133.0,2.1,26.0,724.0,944.48,689.84
2016,10,3,10,45,829.5,132.0,2.15,26.5,752.5,962.47,699.33
2016,10,3,11,0,843.0,131.0,2.2,27.0,781.0,977.06,706.76
2016,10,3,11,15,559.5,259.5,2.2,27.0,695.5,841.67,615.36
2016,10,3,11,30,276.0,388.0,2.2,27.0,610.0,689.48,505.06
2016,10,3,11,45,565.0,263.0,2.25,27.5,724.5,838.86,614.33
2016,10,3,12,0,854.0,138.0,2.3,28.0,839.0,969.51,699.34
2016,10,3,12,15,854.5,138.5,2.3,28.0,841.0,954.95,688.57
2016,10,3,12,30,855.0,139.0,2.3,28.0,843.0,936.85,677.06
2016,10,3,12,45,856.0,136.5,2.35,28.0,836.5,912.59,662.12
2016,10,3,13,0,857.0,134.0,2.4,28.0,830.0,885.0,645.02
2016,10,3,13,15,853.0,133.0,2.4,28.0,814.5,851.58,623.63
2016,10,3,13,30,849.0,132.0,2.4,28.0,799.0,815.36,600.31
2016,10,3,13,45,588.0,236.5,2.45,28.0,692.0,687.96,510.68
2016,10,3,14,0,327.0,341.0,2.5,28.0,585.0,567.41,421.86
2016,10,3,14,15,572.5,232.0,2.5,28.0,637.0,612.8,459.07
2016,10,3,14,30,818.0,123.0,2.5,28.0,689.0,631.88,474.92
2016,10,3,14,45,801.0,121.5,2.5,28.0,649.5,577.33,433.99
2016,10,3,15,0,784.0,120.0,2.5,28.0,610.0,522.55,392.2
2016,10,3,15,15,765.0,116.0,2.5,28.0,565.5,462.88,345.63
2016,10,3,15,30,746.0,112.0,2.5,28.0,521.0,405.11,299.06
2016,10,3,15,45,719.0,107.5,2.5,28.0,471.0,345.07,249.62
2016,10,3,16,0,692.0,103.0,2.5,28.0,421.0,287.2,200.95
2016,10,3,16,15,655.5,96.5,2.3,27.5,368.5,227.93,151.66
2016,10,3,16,30,619.0,90.0,2.1,27.0,316.0,172.63,106.96
2016,10,3,16,45,566.0,82.0,1.9,26.5,262.0,118.74,68.2
2016,10,3,17,0,513.0,74.0,1.7,26.0,208.0,71.54,42.93
2016,10,3,17,15,433.5,62.0,1.55,25.0,156.0,47.52,34.97
2016,10,3,17,30,354.0,50.0,1.4,24.0,104.0,38.38,26.81
2016,10,3,17,45,233.5,33.5,1.25,23.0,62.5,26.23,15.25
2016,10,3,18,0,113.0,17.0,1.1,22.0,21.0,16.2,0.0
2016,10,3,18,15,56.5,8.5,1.15,21.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,6,45,71.5,20.5,2.25,20.5,28.0,58.77,0.0
2016,10,4,7,0,143.0,41.0,2.4,21.0,56.0,127.28,93.09
2016,10,4,7,15,235.5,59.0,2.55,21.5,101.5,208.16,163.23
2016,10,4,7,30,328.0,77.0,2.7,22.0,147.0,291.35,233.32
2016,10,4,7,45,410.5,86.0,2.85,22.5,200.0,366.62,295.59
2016,10,4,8,0,493.0,95.0,3.0,23.0,253.0,449.35,361.66
2016,10,4,8,15,539.0,103.5,3.2,23.0,305.0,517.68,415.0
2016,10,4,8,30,585.0,112.0,3.4,23.0,357.0,584.64,466.01
2016,10,4,8,45,622.5,117.0,3.6,23.5,407.5,642.68,508.23
2016,10,4,9,0,660.0,122.0,3.8,24.0,458.0,701.17,548.81
2016,10,4,9,15,683.5,126.5,3.75,24.0,503.5,747.27,579.9
2016,10,4,9,30,707.0,131.0,3.7,24.0,549.0,792.11,609.69
2016,10,4,9,45,721.5,136.0,3.65,24.5,588.5,827.85,631.46
2016,10,4,10,0,736.0,141.0,3.6,25.0,628.0,861.25,651.39
2016,10,4,10,15,748.5,144.0,3.55,25.0,662.0,887.87,667.79
2016,10,4,10,30,761.0,147.0,3.5,25.0,696.0,906.36,678.67
2016,10,4,10,45,465.5,263.5,3.45,25.5,603.5,756.59,568.94
2016,10,4,11,0,170.0,380.0,3.4,26.0,511.0,572.4,428.93
2016,10,4,11,15,183.5,389.5,3.4,26.0,534.0,592.82,444.23
2016,10,4,11,30,197.0,399.0,3.4,26.0,557.0,612.26,457.78
2016,10,4,11,45,520.5,263.0,3.4,26.5,686.5,795.37,594.12
2016,10,4,12,0,844.0,127.0,3.4,27.0,816.0,938.83,691.24
2016,10,4,12,15,844.5,127.0,3.35,27.0,817.5,924.41,680.06
2016,10,4,12,30,845.0,127.0,3.3,27.0,819.0,906.57,667.99
2016,10,4,12,45,844.5,125.5,3.3,27.0,812.5,882.98,652.48
2016,10,4,13,0,844.0,124.0,3.3,27.0,806.0,856.2,634.91
2016,10,4,13,15,840.0,123.0,3.25,27.0,791.0,823.96,613.36
2016,10,4,13,30,836.0,122.0,3.2,27.0,776.0,792.89,592.61
2016,10,4,13,45,832.5,119.0,3.15,27.5,753.0,752.97,564.57
2016,10,4,14,0,829.0,116.0,3.1,28.0,730.0,710.65,534.75
2016,10,4,14,15,819.0,114.0,3.05,28.0,699.0,662.8,500.12
2016,10,4,14,30,809.0,112.0,3.0,28.0,668.0,613.52,463.72
2016,10,4,14,45,793.0,110.5,2.95,28.5,629.5,560.14,422.59
2016,10,4,15,0,777.0,109.0,2.9,29.0,591.0,506.44,380.31
2016,10,4,15,15,758.0,105.5,2.8,29.0,547.5,449.46,335.22
2016,10,4,15,30,739.0,102.0,2.7,29.0,504.0,393.11,289.38
2016,10,4,15,45,713.5,97.5,2.6,29.0,455.5,332.2,239.12
2016,10,4,16,0,688.0,93.0,2.5,29.0,407.0,275.28,191.06
2016,10,4,16,15,651.5,87.5,2.2,28.5,355.0,217.35,142.85
2016,10,4,16,30,615.0,82.0,1.9,28.0,303.0,163.36,99.33
2016,10,4,16,45,561.0,74.5,1.65,27.5,250.5,110.25,61.54
2016,10,4,17,0,507.0,67.0,1.4,27.0,198.0,63.87,37.38
2016,10,4,17,15,424.0,56.5,1.3,26.0,147.5,42.75,30.75
2016,10,4,17,30,341.0,46.0,1.2,25.0,97.0,36.41,24.97
2016,10,4,17,45,214.5,30.5,1.1,24.5,57.5,23.85,12.94
2016,10,4,18,0,88.0,15.0,1.0,24.0,18.0,14.3,0.0
2016,10,4,18,15,44.0,7.5,1.05,23.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,6,45,105.5,18.5,1.5,21.5,29.0,73.74,0.0
2016,10,5,7,0,211.0,37.0,1.7,22.0,58.0,159.64,116.44
2016,10,5,7,15,313.0,51.0,1.9,22.5,105.5,235.83,184.0
2016,10,5,7,30,415.0,65.0,2.1,23.0,153.0,323.51,257.51
2016,10,5,7,45,490.5,73.0,2.35,23.5,206.5,401.98,321.81
2016,10,5,8,0,566.0,81.0,2.6,24.0,260.0,484.2,386.82
2016,10,5,8,15,610.5,87.5,2.6,24.5,313.0,548.51,435.23
2016,10,5,8,30,655.0,94.0,2.6,25.0,366.0,614.72,483.18
2016,10,5,8,45,347.0,148.0,2.65,25.5,294.0,459.5,360.97
2016,10,5,9,0,39.0,202.0,2.7,26.0,222.0,245.85,189.71
2016,10,5,9,15,408.5,154.0,2.65,26.5,392.5,539.88,420.73
2016,10,5,9,30,778.0,106.0,2.6,27.0,563.0,819.55,617.56
2016,10,5,9,45,796.5,107.5,2.55,27.5,604.5,856.61,637.12
2016,10,5,10,0,815.0,109.0,2.5,28.0,646.0,891.27,656.76
2016,10,5,10,15,826.0,111.0,2.45,28.5,680.0,916.81,670.17
2016,10,5,10,30,837.0,113.0,2.4,29.0,714.0,939.2,681.52
2016,10,5,10,45,846.0,114.5,2.4,29.5,741.0,955.76,689.56
2016,10,5,11,0,855.0,116.0,2.4,30.0,768.0,960.49,690.15
2016,10,5,11,15,860.0,117.0,2.35,30.0,787.0,965.62,692.17
2016,10,5,11,30,865.0,118.0,2.3,30.0,806.0,967.09,691.99
2016,10,5,11,45,875.0,114.0,2.3,30.5,817.5,964.26,688.37
2016,10,5,12,0,885.0,110.0,2.3,31.0,829.0,957.68,682.56
2016,10,5,12,15,885.5,110.0,2.25,31.0,830.5,942.73,672.51
2016,10,5,12,30,886.0,110.0,2.2,31.0,832.0,924.2,660.37
2016,10,5,12,45,884.5,109.0,2.2,31.0,825.0,899.36,644.79
2016,10,5,13,0,883.0,108.0,2.2,31.0,818.0,871.24,627.14
2016,10,5,13,15,879.0,107.5,2.2,31.0,802.5,838.4,606.41
2016,10,5,13,30,875.0,107.0,2.2,31.0,787.0,802.68,583.73
2016,10,5,13,45,869.0,105.0,2.25,31.5,763.0,761.26,556.32
2016,10,5,14,0,863.0,103.0,2.3,32.0,739.0,717.51,527.15
2016,10,5,14,15,853.5,101.0,2.3,31.5,707.5,669.3,494.89
2016,10,5,14,30,844.0,99.0,2.3,31.0,676.0,619.5,460.1
2016,10,5,14,45,831.5,96.5,2.35,31.0,637.5,566.12,420.96
2016,10,5,15,0,819.0,94.0,2.4,31.0,599.0,511.39,379.59
2016,10,5,15,15,801.0,91.0,2.4,31.0,555.0,453.21,334.22
2016,10,5,15,30,783.0,88.0,2.4,31.0,511.0,395.46,287.74
2016,10,5,15,45,759.0,84.5,2.45,31.0,461.5,335.92,238.78
2016,10,5,16,0,735.0,81.0,2.5,31.0,412.0,278.12,190.18
2016,10,5,16,15,700.0,76.0,2.3,30.5,359.5,218.6,140.79
2016,10,5,16,30,665.0,71.0,2.1,30.0,307.0,159.8,93.68
2016,10,5,16,45,614.0,64.5,1.95,29.5,253.5,104.88,55.02
2016,10,5,17,0,563.0,58.0,1.8,29.0,200.0,56.21,30.75
2016,10,5,17,15,479.0,49.5,1.6,28.0,148.5,36.86,25.49
2016,10,5,17,30,395.0,41.0,1.4,27.0,97.0,32.01,21.02
2016,10,5,17,45,255.0,27.0,1.25,26.0,57.0,21.6,10.71
2016,10,5,18,0,115.0,13.0,1.1,25.0,17.0,12.39,0.0
2016,10,5,18,15,57.5,6.5,1.15,24.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,6,45,111.0,18.0,1.35,21.5,29.0,74.79,0.0
2016,10,6,7,0,222.0,36.0,1.5,22.0,58.0,163.34,118.42
2016,10,6,7,15,327.0,49.0,1.65,22.5,105.0,240.11,186.98
2016,10,6,7,30,432.0,62.0,1.8,23.0,152.0,331.46,263.21
2016,10,6,7,45,523.5,66.0,1.95,23.5,207.5,413.4,330.05
2016,10,6,8,0,615.0,70.0,2.1,24.0,263.0,502.29,399.75
2016,10,6,8,15,657.5,75.5,2.1,24.5,316.5,565.89,447.09
2016,10,6,8,30,700.0,81.0,2.1,25.0,370.0,631.19,492.98
2016,10,6,8,45,738.5,82.5,2.15,25.5,423.0,686.42,529.86
2016,10,6,9,0,777.0,84.0,2.2,26.0,476.0,745.42,568.5
2016,10,6,9,15,403.5,157.0,2.2,26.5,362.0,538.89,415.39
2016,10,6,9,30,30.0,230.0,2.2,27.0,248.0,267.27,203.07
2016,10,6,9,45,32.0,246.0,2.2,27.5,266.5,285.57,216.83
2016,10,6,10,0,34.0,262.0,2.2,28.0,285.0,303.84,229.47
2016,10,6,10,15,457.5,177.5,2.2,28.5,504.0,644.79,487.48
2016,10,6,10,30,881.0,93.0,2.2,29.0,723.0,948.37,688.4
2016,10,6,10,45,893.5,92.0,2.25,29.5,751.0,965.94,694.69
2016,10,6,11,0,906.0,91.0,2.3,30.0,779.0,979.97,701.66
2016,10,6,11,15,559.0,242.0,2.35,30.0,670.5,819.4,595.43
2016,10,6,11,30,212.0,393.0,2.4,30.0,562.0,619.91,451.73
2016,10,6,11,45,229.5,396.0,2.45,30.5,580.5,634.79,462.63
2016,10,6,12,0,247.0,399.0,2.5,31.0,599.0,648.29,471.17
2016,10,6,12,15,202.5,404.0,2.5,31.0,568.0,605.08,440.15
2016,10,6,12,30,158.0,409.0,2.5,31.0,537.0,562.49,409.69
2016,10,6,12,45,104.5,383.5,2.55,31.0,468.0,472.31,345.98
2016,10,6,13,0,51.0,358.0,2.6,31.0,399.0,395.38,290.45
2016,10,6,13,15,171.0,363.0,2.6,31.0,496.0,502.4,370.2
2016,10,6,13,30,291.0,368.0,2.6,31.0,593.0,598.62,439.26
2016,10,6,13,45,595.0,227.5,2.6,31.0,669.5,680.55,502.25
2016,10,6,14,0,899.0,87.0,2.6,31.0,746.0,724.69,536.58
2016,10,6,14,15,890.0,86.0,2.6,31.0,714.5,676.35,502.74
2016,10,6,14,30,881.0,85.0,2.6,31.0,683.0,626.24,466.46
2016,10,6,14,45,855.5,88.5,2.6,31.0,641.5,569.75,424.49
2016,10,6,15,0,830.0,92.0,2.6,31.0,600.0,512.92,381.13
2016,10,6,15,15,812.0,89.0,2.6,30.5,555.0,454.19,335.84
2016,10,6,15,30,794.0,86.0,2.6,30.0,510.0,395.87,289.23
2016,10,6,15,45,766.5,83.0,2.6,30.0,460.0,335.07,238.93
2016,10,6,16,0,739.0,80.0,2.6,30.0,410.0,276.4,189.39
2016,10,6,16,15,703.0,75.5,2.4,29.5,357.0,216.99,139.9
2016,10,6,16,30,667.0,71.0,2.2,29.0,304.0,158.4,92.89
2016,10,6,16,45,609.0,65.0,2.05,29.0,250.0,103.33,54.38
2016,10,6,17,0,551.0,59.0,1.9,29.0,196.0,55.39,31.1
2016,10,6,17,15,464.5,50.0,1.75,28.0,144.5,37.52,26.01
2016,10,6,17,30,378.0,41.0,1.6,27.0,93.0,32.25,21.15
2016,10,6,17,45,232.5,26.5,1.45,26.0,54.0,21.33,10.01
2016,10,6,18,0,87.0,12.0,1.3,25.0,15.0,11.44,0.0
2016,10,6,18,15,43.5,6.0,1.4,24.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,6,45,0.0,7.0,0.85,21.5,7.0,6.67,0.0
2016,10,7,7,0,0.0,14.0,1.0,22.0,14.0,12.97,4.35
2016,10,7,7,15,0.0,25.5,1.1,22.5,25.5,23.66,13.67
2016,10,7,7,30,0.0,37.0,1.2,23.0,37.0,34.36,22.75
2016,10,7,7,45,0.0,51.0,1.3,23.5,51.0,47.4,33.62
2016,10,7,8,0,0.0,65.0,1.4,24.0,65.0,60.7,44.48
2016,10,7,8,15,0.0,78.0,1.55,24.5,78.0,73.33,54.58
2016,10,7,8,30,0.0,91.0,1.7,25.0,91.0,85.96,64.5
2016,10,7,8,45,395.0,83.5,1.85,25.5,281.5,425.12,338.75
2016,10,7,9,0,790.0,76.0,2.0,26.0,472.0,745.27,569.5
2016,10,7,9,15,395.0,50.0,2.15,26.0,248.0,404.32,317.83
2016,10,7,9,30,0.0,24.0,2.3,26.0,24.0,22.31,12.29
2016,10,7,9,45,0.0,26.0,2.5,26.5,26.0,24.18,13.82
2016,10,7,10,0,0.0,28.0,2.7,27.0,28.0,26.05,15.23
2016,10,7,10,15,0.0,29.5,2.85,27.0,29.5,27.45,16.31
2016,10,7,10,30,0.0,31.0,3.0,27.0,31.0,28.86,17.39
2016,10,7,10,45,440.0,63.5,3.15,27.5,396.5,503.91,391.34
2016,10,7,11,0,880.0,96.0,3.3,28.0,762.0,959.05,706.1
2016,10,7,11,15,548.5,243.0,3.45,28.0,661.5,809.45,600.32
2016,10,7,11,30,217.0,390.0,3.6,28.0,561.0,621.28,460.91
2016,10,7,11,45,112.5,294.5,3.8,28.0,383.5,414.41,311.92
2016,10,7,12,0,8.0,199.0,4.0,28.0,206.0,196.34,146.6
2016,10,7,12,15,187.0,285.0,4.15,28.0,436.0,475.99,360.94
2016,10,7,12,30,366.0,371.0,4.3,28.0,666.0,720.22,536.79
2016,10,7,12,45,591.0,256.0,4.5,28.0,728.0,798.26,596.78
2016,10,7,13,0,816.0,141.0,4.7,28.0,790.0,849.63,635.7
2016,10,7,13,15,667.5,212.5,4.8,28.0,736.5,775.2,583.35
2016,10,7,13,30,519.0,284.0,4.9,28.0,683.0,699.8,527.12
2016,10,7,13,45,273.0,283.5,5.05,28.0,493.0,486.29,369.77
2016,10,7,14,0,27.0,283.0,5.2,28.0,303.0,289.03,218.2
2016,10,7,14,15,23.5,265.0,5.25,27.5,282.0,263.43,199.84
2016,10,7,14,30,20.0,247.0,5.3,27.0,261.0,242.46,184.51
2016,10,7,14,45,10.0,175.0,5.4,27.0,182.0,168.39,127.55
2016,10,7,15,0,0.0,103.0,5.5,27.0,103.0,95.95,70.92
2016,10,7,15,15,31.5,164.0,5.45,26.5,181.0,166.18,126.8
2016,10,7,15,30,63.0,225.0,5.4,26.0,259.0,229.36,176.3
2016,10,7,15,45,31.5,167.5,5.4,25.5,184.5,162.89,124.79
2016,10,7,16,0,0.0,110.0,5.4,25.0,110.0,101.46,76.9
2016,10,7,16,15,0.0,95.5,5.35,24.5,95.5,88.04,66.47
2016,10,7,16,30,0.0,81.0,5.3,24.0,81.0,74.7,55.89
2016,10,7,16,45,0.0,66.0,5.3,23.5,66.0,61.02,44.83
2016,10,7,17,0,0.0,51.0,5.3,23.0,51.0,47.41,33.6
2016,10,7,17,15,0.0,37.0,5.15,22.5,37.0,34.36,23.92
2016,10,7,17,30,0.0,23.0,5.0,22.0,23.0,21.34,12.36
2016,10,7,17,45,0.0,13.0,4.9,21.5,13.0,12.05,2.97
2016,10,7,18,0,0.0,3.0,4.8,21.0,3.0,2.86,0.0
2016,10,7,18,15,0.0,1.5,4.75,20.5,1.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,8,6,45,126.5,16.5,4.05,13.5,28.5,63.59,0.0
2016,10,8,7,0,253.0,33.0,4.2,14.0,57.0,173.05,128.17
2016,10,8,7,15,356.0,45.5,4.25,14.5,104.5,251.64,202.98
2016,10,8,7,30,459.0,58.0,4.3,15.0,152.0,341.39,281.76
2016,10,8,7,45,525.0,67.0,4.4,15.5,205.0,414.86,345.08
2016,10,8,8,0,591.0,76.0,4.5,16.0,258.0,493.32,410.04
2016,10,8,8,15,634.5,82.0,4.4,16.5,311.0,557.1,460.45
2016,10,8,8,30,678.0,88.0,4.3,17.0,364.0,622.62,509.84
2016,10,8,8,45,709.5,92.5,4.25,18.0,415.0,678.32,548.19
2016,10,8,9,0,741.0,97.0,4.2,19.0,466.0,733.88,585.43
2016,10,8,9,15,763.0,101.0,4.1,19.5,513.0,776.53,613.13
2016,10,8,9,30,785.0,105.0,4.0,20.0,560.0,821.47,641.99
2016,10,8,9,45,803.5,107.0,3.95,21.0,601.0,859.01,663.99
2016,10,8,10,0,822.0,109.0,3.9,22.0,642.0,894.1,683.91
2016,10,8,10,15,833.5,111.0,3.8,22.5,676.5,919.96,698.24
2016,10,8,10,30,845.0,113.0,3.7,23.0,711.0,942.64,710.34
2016,10,8,10,45,855.0,113.5,3.65,23.5,738.5,950.49,712.69
2016,10,8,11,0,865.0,114.0,3.6,24.0,766.0,963.24,718.58
2016,10,8,11,15,870.5,115.5,3.5,24.5,785.0,969.2,719.63
2016,10,8,11,30,876.0,117.0,3.4,25.0,804.0,971.45,718.38
2016,10,8,11,45,879.5,117.0,3.35,25.5,814.0,966.44,712.85
2016,10,8,12,0,883.0,117.0,3.3,26.0,824.0,957.72,705.09
2016,10,8,12,15,883.5,117.0,3.25,26.0,825.5,942.55,694.63
2016,10,8,12,30,884.0,117.0,3.2,26.0,827.0,923.82,681.98
2016,10,8,12,45,883.5,115.5,3.2,26.5,820.5,899.18,664.51
2016,10,8,13,0,883.0,114.0,3.2,27.0,814.0,871.22,644.95
2016,10,8,13,15,879.0,113.5,3.2,27.0,798.0,838.22,623.29
2016,10,8,13,30,875.0,113.0,3.2,27.0,782.0,802.36,599.62
2016,10,8,13,45,870.0,110.5,3.2,27.0,758.0,761.06,572.08
2016,10,8,14,0,865.0,108.0,3.2,27.0,734.0,717.37,542.59
2016,10,8,14,15,855.0,106.0,3.2,27.0,702.0,668.69,507.27
2016,10,8,14,30,845.0,104.0,3.2,27.0,670.0,619.24,470.5
2016,10,8,14,45,822.0,105.5,3.2,27.0,629.5,563.3,427.95
2016,10,8,15,0,799.0,107.0,3.2,27.0,589.0,507.63,384.46
2016,10,8,15,15,779.5,103.5,3.2,27.0,544.0,449.4,337.88
2016,10,8,15,30,760.0,100.0,3.2,27.0,499.0,391.84,290.46
2016,10,8,15,45,739.5,93.5,3.2,27.0,450.5,329.84,238.49
2016,10,8,16,0,719.0,87.0,3.2,27.0,402.0,271.22,188.2
2016,10,8,16,15,681.5,81.5,2.95,26.5,349.0,211.65,138.11
2016,10,8,16,30,644.0,76.0,2.7,26.0,296.0,156.12,93.28
2016,10,8,16,45,595.5,67.5,2.45,25.5,243.0,101.4,54.78
2016,10,8,17,0,547.0,59.0,2.2,25.0,190.0,52.67,31.31
2016,10,8,17,15,459.0,49.0,2.0,24.0,139.0,37.11,26.08
2016,10,8,17,30,371.0,39.0,1.8,23.0,88.0,30.88,20.25
2016,10,8,17,45,229.5,24.5,1.65,22.0,49.5,19.84,7.72
2016,10,8,18,0,88.0,10.0,1.5,21.0,11.0,9.53,0.0
2016,10,8,18,15,44.0,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,9,6,45,197.0,13.0,2.65,12.5,31.5,86.84,0.0
2016,10,9,7,0,394.0,26.0,2.9,13.0,63.0,226.78,167.36
2016,10,9,7,15,501.0,35.0,2.95,13.5,114.5,305.91,246.61
2016,10,9,7,30,608.0,44.0,3.0,14.0,166.0,401.32,330.32
2016,10,9,7,45,669.0,50.0,3.05,15.0,222.5,475.62,393.22
2016,10,9,8,0,730.0,56.0,3.1,16.0,279.0,554.04,456.2
2016,10,9,8,15,612.0,89.0,3.15,17.0,300.5,549.42,449.82
2016,10,9,8,30,494.0,122.0,3.2,18.0,322.0,522.53,425.5
2016,10,9,8,45,527.0,132.5,3.3,19.0,371.0,578.65,466.95
2016,10,9,9,0,560.0,143.0,3.4,20.0,420.0,635.4,507.19
2016,10,9,9,15,729.5,109.5,3.3,20.5,506.5,761.73,597.5
2016,10,9,9,30,899.0,76.0,3.2,21.0,593.0,877.06,674.99
2016,10,9,9,45,912.5,78.0,3.15,21.5,635.5,912.79,695.35
2016,10,9,10,0,926.0,80.0,3.1,22.0,678.0,945.56,714.06
2016,10,9,10,15,935.5,81.5,3.05,22.0,713.5,970.81,728.94
2016,10,9,10,30,945.0,83.0,3.0,22.0,749.0,992.5,741.51
2016,10,9,10,45,952.5,84.0,3.0,22.5,776.5,1008.0,749.0
2016,10,9,11,0,960.0,85.0,3.0,23.0,804.0,1019.61,754.08
2016,10,9,11,15,964.5,86.0,3.0,23.0,823.5,1024.36,756.29
2016,10,9,11,30,969.0,87.0,3.0,23.0,843.0,1025.03,756.06
2016,10,9,11,45,824.0,161.0,3.05,23.5,810.0,967.48,716.59
2016,10,9,12,0,679.0,235.0,3.1,24.0,777.0,903.13,672.55
2016,10,9,12,15,824.5,162.5,3.1,24.0,821.5,941.76,699.12
2016,10,9,12,30,970.0,90.0,3.1,24.0,866.0,970.2,717.75
2016,10,9,12,45,968.5,90.0,3.15,24.5,858.5,944.41,699.53
