Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,13,0,967.0,90.0,3.2,25.0,851.0,915.01,679.4
2016,10,9,13,15,963.0,89.0,3.2,25.0,834.5,879.06,655.85
2016,10,9,13,30,959.0,88.0,3.2,25.0,818.0,839.95,630.08
2016,10,9,13,45,952.0,87.5,3.25,25.0,793.0,796.18,601.19
2016,10,9,14,0,945.0,87.0,3.3,25.0,768.0,749.88,570.22
2016,10,9,14,15,936.5,85.5,3.3,24.5,735.0,699.29,535.2
2016,10,9,14,30,928.0,84.0,3.3,24.0,702.0,646.78,496.84
2016,10,9,14,45,913.5,83.0,3.3,24.0,661.5,589.79,452.98
2016,10,9,15,0,899.0,82.0,3.3,24.0,621.0,532.01,407.19
2016,10,9,15,15,882.0,79.5,3.15,23.5,574.5,471.18,358.09
2016,10,9,15,30,865.0,77.0,3.0,23.0,528.0,410.44,307.43
2016,10,9,15,45,832.5,70.0,2.85,23.0,469.0,338.59,246.56
2016,10,9,16,0,800.0,63.0,2.7,23.0,410.0,271.27,188.34
2016,10,9,16,15,772.0,63.0,2.45,22.0,362.0,214.34,138.94
2016,10,9,16,30,744.0,63.0,2.2,21.0,314.0,160.07,93.98
2016,10,9,16,45,688.0,57.5,1.95,20.5,257.0,101.61,52.92
2016,10,9,17,0,632.0,52.0,1.7,20.0,200.0,46.65,27.14
2016,10,9,17,15,541.0,43.5,1.7,19.5,146.0,32.6,22.69
2016,10,9,17,30,450.0,35.0,1.7,19.0,92.0,27.44,17.64
2016,10,9,17,45,225.0,17.5,1.7,18.5,46.0,13.46,2.79
2016,10,9,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,45,166.0,14.5,1.05,11.5,29.0,76.48,0.0
2016,10,10,7,0,332.0,29.0,1.1,12.0,58.0,203.1,147.98
2016,10,10,7,15,441.0,40.0,1.2,12.5,109.0,286.89,230.03
2016,10,10,7,30,550.0,51.0,1.3,13.0,160.0,382.16,312.37
2016,10,10,7,45,617.0,58.5,1.4,14.0,216.5,458.48,375.91
2016,10,10,8,0,684.0,66.0,1.5,15.0,273.0,539.78,440.2
2016,10,10,8,15,726.0,71.5,1.35,16.0,329.0,602.01,485.48
2016,10,10,8,30,768.0,77.0,1.2,17.0,385.0,669.67,530.47
2016,10,10,8,45,798.5,80.5,1.05,18.0,438.5,726.91,565.38
2016,10,10,9,0,829.0,84.0,0.9,19.0,492.0,783.57,598.08
2016,10,10,9,15,849.5,87.5,0.9,20.0,540.5,830.88,625.19
2016,10,10,9,30,870.0,91.0,0.9,21.0,589.0,876.2,650.36
2016,10,10,9,45,885.0,93.5,0.9,22.0,632.0,905.49,664.58
2016,10,10,10,0,900.0,96.0,0.9,23.0,675.0,939.35,681.71
2016,10,10,10,15,911.0,98.0,0.85,23.0,710.5,965.85,695.58
2016,10,10,10,30,922.0,100.0,0.8,23.0,746.0,988.93,707.32
2016,10,10,10,45,929.5,101.5,0.8,23.5,773.5,1004.52,714.14
2016,10,10,11,0,937.0,103.0,0.8,24.0,801.0,1016.3,718.82
2016,10,10,11,15,942.0,103.5,0.8,24.5,820.5,1020.66,719.15
2016,10,10,11,30,947.0,104.0,0.8,25.0,840.0,1021.06,717.33
2016,10,10,11,45,952.0,103.0,0.8,25.5,851.0,1015.81,712.31
2016,10,10,12,0,957.0,102.0,0.8,26.0,862.0,1006.55,705.1
2016,10,10,12,15,957.0,102.0,0.85,26.0,863.0,989.78,695.93
2016,10,10,12,30,957.0,102.0,0.9,26.0,864.0,969.18,684.53
2016,10,10,12,45,955.0,102.0,0.95,26.0,856.0,943.1,669.75
2016,10,10,13,0,953.0,102.0,1.0,26.0,848.0,913.49,652.73
2016,10,10,13,15,949.0,101.0,1.05,26.0,831.0,877.82,631.73
2016,10,10,13,30,945.0,100.0,1.1,26.0,814.0,839.07,608.55
2016,10,10,13,45,938.0,98.5,1.15,26.5,788.5,794.69,580.23
2016,10,10,14,0,931.0,97.0,1.2,27.0,763.0,747.84,549.98
2016,10,10,14,15,921.0,95.5,1.2,27.0,729.5,696.81,515.11
2016,10,10,14,30,911.0,94.0,1.2,27.0,696.0,644.05,477.73
2016,10,10,14,45,899.0,91.0,1.3,27.0,655.5,587.26,437.05
2016,10,10,15,0,887.0,88.0,1.4,27.0,615.0,529.5,393.96
2016,10,10,15,15,868.5,85.5,1.45,26.5,568.0,467.45,346.47
2016,10,10,15,30,850.0,83.0,1.5,26.0,521.0,406.42,297.74
2016,10,10,15,45,825.0,79.0,1.55,26.0,469.5,342.54,244.68
2016,10,10,16,0,800.0,75.0,1.6,26.0,418.0,280.43,191.88
2016,10,10,16,15,763.0,70.5,1.45,25.0,362.5,217.52,139.37
2016,10,10,16,30,726.0,66.0,1.3,24.0,307.0,158.51,92.11
2016,10,10,16,45,670.5,59.5,1.15,23.5,250.5,97.35,49.73
2016,10,10,17,0,615.0,53.0,1.0,23.0,194.0,45.78,27.28
2016,10,10,17,15,522.5,44.0,1.05,22.0,140.5,33.21,22.93
2016,10,10,17,30,430.0,35.0,1.1,21.0,87.0,27.64,17.56
2016,10,10,17,45,215.0,17.5,1.15,20.0,43.5,13.59,1.8
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,11,6,45,158.5,14.0,0.75,14.5,28.0,73.08,0.0
2016,10,11,7,0,317.0,28.0,0.7,15.0,56.0,195.5,138.66
2016,10,11,7,15,428.5,39.0,0.75,15.5,106.0,279.43,220.48
2016,10,11,7,30,540.0,50.0,0.8,16.0,156.0,375.21,301.61
2016,10,11,7,45,604.0,57.5,0.85,17.0,211.0,449.1,361.81
2016,10,11,8,0,668.0,65.0,0.9,18.0,266.0,527.72,422.5
2016,10,11,8,15,710.5,70.0,0.95,19.0,321.0,588.9,467.36
2016,10,11,8,30,753.0,75.0,1.0,20.0,376.0,655.54,512.67
2016,10,11,8,45,782.5,79.0,1.1,21.0,428.0,711.89,549.31
2016,10,11,9,0,812.0,83.0,1.2,22.0,480.0,767.65,584.56
2016,10,11,9,15,832.5,86.0,1.2,22.5,527.5,813.71,612.29
2016,10,11,9,30,853.0,89.0,1.2,23.0,575.0,857.83,638.24
2016,10,11,9,45,868.5,91.5,1.2,24.0,617.0,887.1,652.74
2016,10,11,10,0,884.0,94.0,1.2,25.0,659.0,920.99,670.19
2016,10,11,10,15,895.0,95.5,1.2,25.5,694.0,946.56,683.34
2016,10,11,10,30,906.0,97.0,1.2,26.0,729.0,968.8,694.45
2016,10,11,10,45,914.0,98.0,1.25,26.5,756.0,984.09,702.11
2016,10,11,11,0,922.0,99.0,1.3,27.0,783.0,995.67,707.64
2016,10,11,11,15,926.5,100.0,1.35,27.0,802.0,1000.08,710.29
2016,10,11,11,30,931.0,101.0,1.4,27.0,821.0,1000.59,710.75
2016,10,11,11,45,936.5,100.0,1.45,27.5,831.5,995.89,706.77
2016,10,11,12,0,942.0,99.0,1.5,28.0,842.0,987.24,700.52
2016,10,11,12,15,942.0,99.0,1.55,28.0,843.5,970.7,690.88
2016,10,11,12,30,942.0,99.0,1.6,28.0,845.0,950.39,679.0
2016,10,11,12,45,940.5,98.0,1.7,28.5,837.0,924.05,662.61
2016,10,11,13,0,939.0,97.0,1.8,29.0,829.0,894.23,643.94
2016,10,11,13,15,935.0,96.5,1.8,29.0,812.5,859.56,622.26
2016,10,11,13,30,931.0,96.0,1.8,29.0,796.0,821.84,598.51
2016,10,11,13,45,925.0,94.0,1.85,29.0,771.0,778.26,571.11
2016,10,11,14,0,919.0,92.0,1.9,29.0,746.0,732.19,541.7
2016,10,11,14,15,909.5,90.5,1.9,29.0,713.0,682.09,506.82
2016,10,11,14,30,900.0,89.0,1.9,29.0,680.0,630.25,469.45
2016,10,11,14,45,883.5,88.0,1.95,29.0,639.5,573.58,427.73
2016,10,11,15,0,867.0,87.0,2.0,29.0,599.0,516.4,384.22
2016,10,11,15,15,849.0,84.5,2.0,28.5,553.0,455.75,337.2
2016,10,11,15,30,831.0,82.0,2.0,28.0,507.0,396.1,289.17
2016,10,11,15,45,805.5,78.0,2.0,28.0,456.0,333.27,236.81
2016,10,11,16,0,780.0,74.0,2.0,28.0,405.0,272.3,184.99
2016,10,11,16,15,743.5,69.5,1.75,27.0,351.0,210.85,133.87
2016,10,11,16,30,707.0,65.0,1.5,26.0,297.0,153.26,88.1
2016,10,11,16,45,651.5,58.5,1.3,25.5,242.0,93.51,47.29
2016,10,11,17,0,596.0,52.0,1.1,25.0,187.0,43.31,31.49
2016,10,11,17,15,502.0,43.0,1.1,24.0,134.5,32.51,22.07
2016,10,11,17,30,408.0,34.0,1.1,23.0,82.0,26.91,16.67
2016,10,11,17,45,204.0,17.0,1.1,22.0,41.0,13.26,0.21
2016,10,11,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,12,6,45,125.0,15.0,1.2,17.5,26.0,61.34,0.0
2016,10,12,7,0,250.0,30.0,1.3,18.0,52.0,167.28,115.46
2016,10,12,7,15,362.5,43.0,1.55,18.5,100.0,251.32,197.06
2016,10,12,7,30,475.0,56.0,1.8,19.0,148.0,346.53,278.27
2016,10,12,7,45,550.0,63.0,2.1,20.0,202.5,423.41,342.18
2016,10,12,8,0,625.0,70.0,2.4,21.0,257.0,505.88,407.84
2016,10,12,8,15,669.5,76.0,2.55,21.5,310.5,571.35,458.24
2016,10,12,8,30,714.0,82.0,2.7,22.0,364.0,638.59,507.47
2016,10,12,8,45,455.5,147.0,2.85,23.0,336.0,539.73,427.5
2016,10,12,9,0,197.0,212.0,3.0,24.0,308.0,399.14,313.92
2016,10,12,9,15,513.0,152.5,3.0,24.5,435.5,622.39,487.15
2016,10,12,9,30,829.0,93.0,3.0,25.0,563.0,840.69,639.86
2016,10,12,9,45,847.0,94.5,3.05,26.0,604.5,877.84,659.66
2016,10,12,10,0,865.0,96.0,3.1,27.0,646.0,904.62,673.61
2016,10,12,10,15,876.0,97.5,3.1,27.5,680.5,929.76,687.44
2016,10,12,10,30,887.0,99.0,3.1,28.0,715.0,951.64,699.09
2016,10,12,10,45,895.0,100.5,3.15,28.5,741.5,967.24,707.03
2016,10,12,11,0,903.0,102.0,3.2,29.0,768.0,979.19,712.74
2016,10,12,11,15,907.5,103.0,3.2,29.0,786.5,983.49,714.68
2016,10,12,11,30,912.0,104.0,3.2,29.0,805.0,983.97,714.36
2016,10,12,11,45,915.0,104.0,3.2,29.5,815.0,978.09,708.68
2016,10,12,12,0,918.0,104.0,3.2,30.0,825.0,968.37,700.73
2016,10,12,12,15,918.0,104.0,3.15,30.0,826.0,952.12,689.77
2016,10,12,12,30,918.0,104.0,3.1,30.0,827.0,932.2,676.59
2016,10,12,12,45,916.5,103.0,3.1,30.5,819.5,906.36,658.65
2016,10,12,13,0,915.0,102.0,3.1,31.0,812.0,877.13,638.61
2016,10,12,13,15,910.5,101.5,3.05,31.0,795.0,842.75,616.17
2016,10,12,13,30,906.0,101.0,3.0,31.0,778.0,805.44,591.74
2016,10,12,13,45,899.5,99.5,2.95,31.0,753.5,762.92,563.67
2016,10,12,14,0,893.0,98.0,2.9,31.0,729.0,718.03,533.7
2016,10,12,14,15,883.0,96.0,2.85,31.0,696.5,668.23,497.96
2016,10,12,14,30,873.0,94.0,2.8,31.0,664.0,616.82,460.24
2016,10,12,14,45,858.0,92.5,2.75,31.0,624.0,561.83,418.92
2016,10,12,15,0,843.0,91.0,2.7,31.0,584.0,505.7,375.58
2016,10,12,15,15,823.5,88.0,2.6,30.5,538.5,445.91,328.86
2016,10,12,15,30,804.0,85.0,2.5,30.0,493.0,386.69,281.03
2016,10,12,15,45,777.0,81.0,2.4,30.0,442.5,325.02,229.67
2016,10,12,16,0,750.0,77.0,2.3,30.0,392.0,265.45,179.25
2016,10,12,16,15,711.5,72.0,2.0,29.5,338.5,205.09,129.27
2016,10,12,16,30,673.0,67.0,1.7,29.0,285.0,145.97,82.78
2016,10,12,16,45,613.5,60.5,1.4,28.5,231.0,91.0,46.39
2016,10,12,17,0,554.0,54.0,1.1,28.0,177.0,43.36,31.07
2016,10,12,17,15,457.0,44.5,1.05,27.0,126.0,34.01,22.97
2016,10,12,17,30,360.0,35.0,1.0,26.0,75.0,28.06,17.22
2016,10,12,17,45,180.0,17.5,1.0,25.0,37.5,13.86,0.0
2016,10,12,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,13.0,0.65,19.0,13.0,12.39,0.0
2016,10,13,7,0,0.0,26.0,0.8,19.0,26.0,26.23,13.35
2016,10,13,7,15,21.0,48.5,0.9,19.5,52.5,66.31,48.53
2016,10,13,7,30,42.0,71.0,1.0,20.0,79.0,103.46,80.26
2016,10,13,7,45,61.5,93.5,1.1,20.5,109.5,141.05,111.91
2016,10,13,8,0,81.0,116.0,1.2,21.0,140.0,180.08,144.02
2016,10,13,8,15,40.5,60.5,1.2,21.5,72.5,93.85,73.17
2016,10,13,8,30,0.0,5.0,1.2,22.0,5.0,4.63,0.0
2016,10,13,8,45,0.0,6.0,1.2,22.5,6.0,5.56,0.0
2016,10,13,9,0,0.0,7.0,1.2,23.0,7.0,6.49,0.0
2016,10,13,9,15,46.0,129.5,1.2,23.5,155.5,168.96,132.33
2016,10,13,9,30,92.0,252.0,1.2,24.0,304.0,348.62,269.57
2016,10,13,9,45,127.0,275.0,1.3,24.5,352.5,419.2,320.49
2016,10,13,10,0,162.0,298.0,1.4,25.0,401.0,477.27,361.95
2016,10,13,10,15,240.0,304.5,1.5,25.5,466.0,556.14,418.9
2016,10,13,10,30,318.0,311.0,1.6,26.0,531.0,650.76,484.85
2016,10,13,10,45,578.0,215.5,1.75,27.0,633.5,802.96,592.9
2016,10,13,11,0,838.0,120.0,1.9,28.0,736.0,944.31,682.95
2016,10,13,11,15,663.0,206.5,2.05,28.0,701.5,877.33,638.89
2016,10,13,11,30,488.0,293.0,2.2,28.0,667.0,795.11,581.32
2016,10,13,11,45,671.5,208.0,2.4,28.5,729.0,873.61,638.67
2016,10,13,12,0,855.0,123.0,2.6,29.0,791.0,928.6,674.06
2016,10,13,12,15,583.0,246.5,2.7,29.0,702.5,804.23,589.96
2016,10,13,12,30,311.0,370.0,2.8,29.0,614.0,666.7,489.97
2016,10,13,12,45,296.0,369.5,2.9,29.5,600.5,641.6,472.55
2016,10,13,13,0,281.0,369.0,3.0,30.0,587.0,616.06,454.04
2016,10,13,13,15,231.0,367.5,3.0,29.5,544.0,553.59,410.34
2016,10,13,13,30,181.0,366.0,3.0,29.0,501.0,502.16,373.87
2016,10,13,13,45,172.0,353.5,3.05,29.0,478.0,472.75,353.14
2016,10,13,14,0,163.0,341.0,3.1,29.0,455.0,443.71,332.39
2016,10,13,14,15,344.0,280.5,3.05,29.0,508.0,495.04,372.86
2016,10,13,14,30,525.0,220.0,3.0,29.0,561.0,528.6,398.39
2016,10,13,14,45,632.5,169.0,2.95,29.0,554.5,510.8,384.83
2016,10,13,15,0,740.0,118.0,2.9,29.0,548.0,478.25,359.15
2016,10,13,15,15,717.5,114.0,2.8,28.5,504.0,421.28,314.23
2016,10,13,15,30,695.0,110.0,2.7,28.0,460.0,365.47,268.98
2016,10,13,15,45,523.0,132.0,2.65,28.0,380.0,286.06,207.42
2016,10,13,16,0,351.0,154.0,2.6,28.0,300.0,226.92,163.21
2016,10,13,16,15,452.0,119.0,2.35,27.5,280.0,190.82,129.25
2016,10,13,16,30,553.0,84.0,2.1,27.0,260.0,143.7,86.86
2016,10,13,16,45,491.0,74.5,1.85,26.5,209.0,93.6,53.51
2016,10,13,17,0,429.0,65.0,1.6,26.0,158.0,51.41,38.15
2016,10,13,17,15,331.5,51.5,1.5,25.5,111.0,39.27,27.5
2016,10,13,17,30,234.0,38.0,1.4,25.0,64.0,29.65,18.44
2016,10,13,17,45,117.0,19.0,1.3,24.5,32.0,15.01,0.0
2016,10,13,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,6,45,82.0,15.0,1.0,19.5,21.5,45.06,0.0
2016,10,14,7,0,164.0,30.0,1.1,20.0,43.0,129.37,84.14
2016,10,14,7,15,273.0,44.5,1.2,20.0,87.0,208.5,161.67
2016,10,14,7,30,382.0,59.0,1.3,20.0,131.0,297.25,237.27
2016,10,14,7,45,195.0,81.0,1.45,20.5,118.0,221.22,178.05
2016,10,14,8,0,8.0,103.0,1.6,21.0,105.0,109.22,84.91
2016,10,14,8,15,14.0,124.0,1.7,21.5,128.5,134.57,105.68
2016,10,14,8,30,20.0,145.0,1.8,22.0,152.0,160.31,126.11
2016,10,14,8,45,10.0,139.5,1.9,23.0,143.0,144.55,112.32
2016,10,14,9,0,0.0,134.0,2.0,24.0,134.0,129.42,99.15
2016,10,14,9,15,0.0,98.0,1.95,24.5,98.0,91.9,68.76
2016,10,14,9,30,0.0,62.0,1.9,25.0,62.0,57.7,41.08
2016,10,14,9,45,0.0,66.5,1.9,25.5,66.5,61.92,44.26
2016,10,14,10,0,0.0,71.0,1.9,26.0,71.0,66.14,47.4
2016,10,14,10,15,98.0,197.0,1.85,26.0,264.5,302.68,233.81
2016,10,14,10,30,196.0,323.0,1.8,26.0,458.0,536.27,404.49
2016,10,14,10,45,191.5,340.5,1.8,26.5,476.5,550.57,411.16
2016,10,14,11,0,187.0,358.0,1.8,27.0,495.0,563.77,418.57
2016,10,14,11,15,511.0,242.0,1.75,27.0,628.5,765.83,565.84
2016,10,14,11,30,835.0,126.0,1.7,27.0,762.0,939.81,679.74
2016,10,14,11,45,560.0,249.5,1.7,27.5,678.5,807.77,588.19
2016,10,14,12,0,285.0,373.0,1.7,28.0,595.0,664.88,484.48
2016,10,14,12,15,428.5,324.0,1.7,28.0,658.5,743.76,542.43
2016,10,14,12,30,572.0,275.0,1.7,28.0,722.0,807.62,587.45
2016,10,14,12,45,714.5,196.0,1.7,28.5,748.0,834.93,607.0
2016,10,14,13,0,857.0,117.0,1.7,29.0,774.0,840.07,609.18
2016,10,14,13,15,852.5,116.0,1.7,29.0,758.0,806.84,587.78
2016,10,14,13,30,848.0,115.0,1.7,29.0,742.0,774.58,567.29
2016,10,14,13,45,842.0,113.0,1.75,29.0,718.0,733.33,541.03
2016,10,14,14,0,836.0,111.0,1.8,29.0,694.0,689.87,511.96
2016,10,14,14,15,825.0,109.0,1.8,29.0,662.5,641.23,477.54
2016,10,14,14,30,814.0,107.0,1.8,29.0,631.0,591.28,441.3
2016,10,14,14,45,800.0,104.0,1.8,29.0,592.5,537.67,401.41
2016,10,14,15,0,786.0,101.0,1.8,29.0,554.0,483.6,359.94
2016,10,14,15,15,765.5,97.5,1.8,29.0,509.5,426.07,314.63
2016,10,14,15,30,745.0,94.0,1.8,29.0,465.0,369.36,268.57
2016,10,14,15,45,716.0,89.5,1.85,29.0,416.5,307.99,218.08
2016,10,14,16,0,687.0,85.0,1.9,29.0,368.0,250.9,170.12
2016,10,14,16,15,645.5,79.5,1.75,28.5,316.0,193.24,122.77
2016,10,14,16,30,604.0,74.0,1.6,28.0,264.0,140.15,81.48
2016,10,14,16,45,541.5,66.0,1.45,27.5,212.0,88.31,47.61
2016,10,14,17,0,479.0,58.0,1.3,27.0,160.0,44.3,31.96
2016,10,14,17,15,378.0,46.5,1.2,26.0,112.0,36.23,24.85
2016,10,14,17,30,277.0,35.0,1.1,25.0,64.0,28.51,17.33
2016,10,14,17,45,138.5,17.5,1.05,24.5,32.0,13.84,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,15,6,45,81.0,14.5,2.4,19.5,21.0,44.15,0.0
2016,10,15,7,0,162.0,29.0,2.6,20.0,42.0,126.34,79.89
2016,10,15,7,15,275.5,44.0,2.8,20.5,86.5,209.12,162.31
2016,10,15,7,30,389.0,59.0,3.0,21.0,131.0,300.89,240.87
2016,10,15,7,45,467.0,67.5,3.2,21.5,182.5,378.24,306.01
2016,10,15,8,0,545.0,76.0,3.4,22.0,234.0,460.31,372.67
2016,10,15,8,15,277.5,106.5,3.6,22.5,187.5,321.57,260.68
2016,10,15,8,30,10.0,137.0,3.8,23.0,141.0,144.09,112.39
2016,10,15,8,45,41.0,169.5,4.05,24.0,189.0,213.17,167.94
2016,10,15,9,0,72.0,202.0,4.3,25.0,237.0,275.12,216.18
2016,10,15,9,15,36.0,156.0,4.3,25.5,173.5,190.25,147.79
2016,10,15,9,30,0.0,110.0,4.3,26.0,110.0,103.6,77.5
2016,10,15,9,45,403.0,109.0,4.35,26.5,361.5,503.66,397.94
2016,10,15,10,0,806.0,108.0,4.4,27.0,613.0,868.85,659.09
2016,10,15,10,15,818.0,110.5,4.4,27.5,646.5,894.88,671.94
2016,10,15,10,30,830.0,113.0,4.4,28.0,680.0,917.82,684.84
2016,10,15,10,45,472.5,232.5,4.4,28.5,558.0,720.86,543.01
2016,10,15,11,0,115.0,352.0,4.4,29.0,436.0,475.34,356.23
2016,10,15,11,15,144.5,364.0,4.35,29.0,472.0,527.13,394.74
2016,10,15,11,30,174.0,376.0,4.3,29.0,508.0,564.27,421.43
2016,10,15,11,45,210.5,377.5,4.3,29.5,539.0,595.1,443.06
2016,10,15,12,0,247.0,379.0,4.3,30.0,570.0,624.29,463.33
2016,10,15,12,15,251.5,378.5,4.25,30.0,573.5,620.43,460.3
2016,10,15,12,30,256.0,378.0,4.2,30.0,577.0,625.65,463.69
2016,10,15,12,45,306.0,362.0,4.2,30.5,597.0,641.43,475.16
2016,10,15,13,0,356.0,346.0,4.2,31.0,617.0,653.72,483.98
2016,10,15,13,15,317.0,347.5,4.15,31.0,585.0,608.86,451.49
2016,10,15,13,30,278.0,349.0,4.1,31.0,553.0,565.37,420.02
2016,10,15,13,45,574.0,222.5,4.1,31.0,626.5,645.65,483.64
2016,10,15,14,0,870.0,96.0,4.1,31.0,700.0,693.71,521.98
2016,10,15,14,15,860.0,94.5,4.05,31.0,668.0,645.53,486.1
2016,10,15,14,30,850.0,93.0,4.0,31.0,636.0,595.81,448.8
2016,10,15,14,45,830.5,92.5,4.0,31.0,596.0,540.74,406.7
2016,10,15,15,0,811.0,92.0,4.0,31.0,556.0,485.02,362.99
2016,10,15,15,15,790.5,89.0,3.95,30.5,511.0,426.75,316.76
2016,10,15,15,30,770.0,86.0,3.9,30.0,466.0,369.25,269.66
2016,10,15,15,45,739.5,82.5,3.85,30.0,416.5,309.22,219.18
2016,10,15,16,0,709.0,79.0,3.8,30.0,367.0,249.41,168.46
2016,10,15,16,15,667.5,73.5,3.45,29.5,315.0,190.6,119.79
2016,10,15,16,30,626.0,68.0,3.1,29.0,263.0,136.31,77.47
2016,10,15,16,45,562.5,61.0,2.8,28.5,210.5,84.11,43.76
2016,10,15,17,0,499.0,54.0,2.5,28.0,158.0,40.33,28.46
2016,10,15,17,15,394.5,43.5,2.25,27.0,110.0,33.71,22.56
2016,10,15,17,30,290.0,33.0,2.0,26.0,62.0,26.8,15.64
2016,10,15,17,45,145.0,16.5,1.8,25.5,31.0,13.38,0.0
2016,10,15,18,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,6,45,81.5,14.5,3.4,21.5,20.5,44.28,0.0
2016,10,16,7,0,163.0,29.0,3.5,22.0,41.0,126.12,76.34
2016,10,16,7,15,280.0,44.0,3.75,22.5,86.0,211.41,162.75
2016,10,16,7,30,397.0,59.0,4.0,23.0,131.0,305.04,242.69
2016,10,16,7,45,487.0,66.0,4.3,23.5,184.5,387.79,312.21
2016,10,16,8,0,577.0,73.0,4.6,24.0,238.0,476.48,384.41
2016,10,16,8,15,625.0,79.5,4.65,24.5,291.0,542.47,435.99
2016,10,16,8,30,673.0,86.0,4.7,25.0,344.0,610.55,487.27
2016,10,16,8,45,719.5,86.5,4.8,25.5,397.0,671.63,530.61
2016,10,16,9,0,766.0,87.0,4.9,26.0,450.0,730.06,570.98
2016,10,16,9,15,788.5,90.5,4.85,26.5,496.5,776.43,601.09
2016,10,16,9,30,811.0,94.0,4.8,27.0,543.0,821.12,629.42
2016,10,16,9,45,835.5,93.0,4.8,27.5,585.0,860.15,653.61
2016,10,16,10,0,860.0,92.0,4.8,28.0,627.0,889.25,670.66
2016,10,16,10,15,871.5,94.0,4.7,28.5,661.0,915.04,684.68
2016,10,16,10,30,883.0,96.0,4.6,29.0,695.0,937.6,696.41
2016,10,16,10,45,894.5,95.0,4.6,29.5,722.5,953.28,704.38
2016,10,16,11,0,906.0,94.0,4.6,30.0,750.0,965.43,710.05
2016,10,16,11,15,911.0,95.0,4.55,30.0,768.5,970.04,712.02
2016,10,16,11,30,916.0,96.0,4.5,30.0,787.0,970.82,711.67
2016,10,16,11,45,922.5,94.5,4.45,30.5,797.5,966.35,706.59
2016,10,16,12,0,929.0,93.0,4.4,31.0,808.0,957.99,699.15
2016,10,16,12,15,929.0,93.0,4.35,31.0,809.0,941.53,687.94
2016,10,16,12,30,929.0,93.0,4.3,31.0,810.0,921.37,674.45
2016,10,16,12,45,927.5,92.5,4.25,31.5,802.0,895.79,656.13
2016,10,16,13,0,926.0,92.0,4.2,32.0,794.0,866.8,635.67
2016,10,16,13,15,921.5,91.0,4.15,32.0,777.5,831.62,612.38
2016,10,16,13,30,917.0,90.0,4.1,32.0,761.0,793.5,587.05
2016,10,16,13,45,909.5,89.0,4.1,32.0,736.0,750.48,558.41
2016,10,16,14,0,902.0,88.0,4.1,32.0,711.0,705.14,527.71
2016,10,16,14,15,892.0,86.5,4.05,32.0,678.0,655.63,491.54
2016,10,16,14,30,882.0,85.0,4.0,32.0,645.0,604.51,453.36
2016,10,16,14,45,868.5,83.0,3.95,32.0,605.5,549.66,411.46
2016,10,16,15,0,855.0,81.0,3.9,32.0,566.0,494.08,367.82
2016,10,16,15,15,835.5,78.0,3.8,31.5,520.5,433.36,319.73
2016,10,16,15,30,816.0,75.0,3.7,31.0,475.0,373.86,271.03
2016,10,16,15,45,787.5,72.0,3.6,31.0,425.0,312.43,219.31
2016,10,16,16,0,759.0,69.0,3.5,31.0,375.0,253.25,168.84
2016,10,16,16,15,719.5,64.5,3.15,30.0,322.0,193.15,119.33
2016,10,16,16,30,680.0,60.0,2.8,29.0,269.0,137.31,76.03
2016,10,16,16,45,617.5,54.0,2.45,28.5,215.0,80.28,39.25
2016,10,16,17,0,555.0,48.0,2.1,28.0,161.0,35.42,24.3
2016,10,16,17,15,449.5,38.5,1.9,27.0,111.5,29.43,18.95
2016,10,16,17,30,344.0,29.0,1.7,26.0,62.0,23.18,12.55
2016,10,16,17,45,172.0,14.5,1.55,25.5,31.0,13.82,0.0
2016,10,16,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,77.5,14.0,3.55,21.5,20.0,42.26,0.0
2016,10,17,7,0,155.0,28.0,3.7,22.0,40.0,120.53,69.56
2016,10,17,7,15,271.5,43.5,3.95,22.5,84.5,206.72,158.75
2016,10,17,7,30,388.0,59.0,4.2,23.0,129.0,300.08,238.62
2016,10,17,7,45,484.0,65.5,4.5,23.5,182.5,384.93,310.09
2016,10,17,8,0,580.0,72.0,4.8,24.0,236.0,476.53,384.81
2016,10,17,8,15,628.0,78.5,4.85,24.5,289.0,542.52,436.58
2016,10,17,8,30,676.0,85.0,4.9,25.0,342.0,610.59,488.02
2016,10,17,8,45,725.5,84.5,5.0,25.5,395.0,672.64,532.23
2016,10,17,9,0,775.0,84.0,5.1,26.0,448.0,732.43,573.7
2016,10,17,9,15,797.5,87.0,5.1,26.5,494.5,778.36,603.83
2016,10,17,9,30,820.0,90.0,5.1,27.0,541.0,822.59,632.25
2016,10,17,9,45,842.5,89.5,5.15,27.5,583.0,860.54,656.1
2016,10,17,10,0,865.0,89.0,5.2,28.0,625.0,888.56,672.84
2016,10,17,10,15,876.5,91.0,5.15,28.5,659.0,914.38,687.42
2016,10,17,10,30,888.0,93.0,5.1,29.0,693.0,936.95,699.71
2016,10,17,10,45,898.0,93.0,5.1,29.5,719.5,952.38,707.5
2016,10,17,11,0,908.0,93.0,5.1,30.0,746.0,964.22,713.0
2016,10,17,11,15,913.0,93.5,5.1,30.0,764.5,968.21,714.85
2016,10,17,11,30,918.0,94.0,5.1,30.0,783.0,968.38,714.34
2016,10,17,11,45,918.0,96.0,5.1,30.5,792.0,961.74,707.99
2016,10,17,12,0,918.0,98.0,5.1,31.0,801.0,951.29,699.31
2016,10,17,12,15,918.0,98.0,5.05,31.0,801.5,934.92,687.95
2016,10,17,12,30,918.0,98.0,5.0,31.0,802.0,914.91,674.3
2016,10,17,12,45,916.0,97.5,4.95,31.5,794.0,889.1,655.5
2016,10,17,13,0,914.0,97.0,4.9,32.0,786.0,859.96,634.6
2016,10,17,13,15,909.5,96.0,4.85,32.0,769.5,825.1,611.2
2016,10,17,13,30,905.0,95.0,4.8,32.0,753.0,787.36,585.79
2016,10,17,13,45,898.0,94.0,4.75,32.0,728.0,745.12,557.16
2016,10,17,14,0,891.0,93.0,4.7,32.0,703.0,700.57,526.19
2016,10,17,14,15,880.5,91.0,4.6,32.0,670.5,650.72,489.3
2016,10,17,14,30,870.0,89.0,4.5,32.0,638.0,599.35,450.63
2016,10,17,14,45,852.5,88.0,4.45,32.0,598.0,543.96,408.11
2016,10,17,15,0,835.0,87.0,4.4,32.0,558.0,487.74,363.84
2016,10,17,15,15,815.0,84.0,4.3,31.5,512.5,428.56,316.75
2016,10,17,15,30,795.0,81.0,4.2,31.0,467.0,370.05,268.71
2016,10,17,15,45,766.5,77.5,4.1,31.0,417.0,309.42,217.59
2016,10,17,16,0,738.0,74.0,4.0,31.0,367.0,251.08,167.83
2016,10,17,16,15,696.5,69.0,3.55,30.5,314.5,191.53,118.69
2016,10,17,16,30,655.0,64.0,3.1,30.0,262.0,133.69,73.98
2016,10,17,16,45,592.0,57.0,2.7,29.5,209.0,80.07,40.12
2016,10,17,17,0,529.0,50.0,2.3,29.0,156.0,37.31,25.74
2016,10,17,17,15,421.5,39.5,2.15,28.0,107.0,30.5,19.7
2016,10,17,17,30,314.0,29.0,2.0,27.0,58.0,23.37,12.34
2016,10,17,17,45,157.0,14.5,1.85,26.0,29.0,13.82,0.0
2016,10,17,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,6.0,3.45,21.5,6.0,5.72,0.0
2016,10,18,7,0,0.0,12.0,3.6,22.0,12.0,11.12,1.01
2016,10,18,7,15,0.0,27.5,3.85,22.5,27.5,25.54,14.8
2016,10,18,7,30,0.0,43.0,4.1,23.0,43.0,40.6,27.61
2016,10,18,7,45,0.0,60.5,4.35,23.5,60.5,58.28,42.42
2016,10,18,8,0,0.0,78.0,4.6,24.0,78.0,75.75,56.81
2016,10,18,8,15,183.5,106.5,4.7,24.5,175.5,257.76,207.95
2016,10,18,8,30,367.0,135.0,4.8,25.0,273.0,442.74,355.34
2016,10,18,8,45,274.0,169.5,4.9,25.5,280.5,414.17,329.64
2016,10,18,9,0,181.0,204.0,5.0,26.0,288.0,377.02,297.45
2016,10,18,9,15,476.5,154.5,5.0,26.5,407.5,590.58,465.09
2016,10,18,9,30,772.0,105.0,5.0,27.0,527.0,797.97,615.35
2016,10,18,9,45,793.5,106.0,5.0,27.5,568.0,835.74,638.1
2016,10,18,10,0,815.0,107.0,5.0,28.0,609.0,871.19,659.86
2016,10,18,10,15,827.0,109.0,4.95,28.5,642.5,896.56,674.14
2016,10,18,10,30,839.0,111.0,4.9,29.0,676.0,918.8,686.27
2016,10,18,10,45,848.5,112.0,4.85,29.5,702.0,934.25,693.77
2016,10,18,11,0,858.0,113.0,4.8,30.0,728.0,946.21,699.02
2016,10,18,11,15,863.5,114.0,4.7,30.0,746.0,942.89,695.23
2016,10,18,11,30,869.0,115.0,4.6,30.0,764.0,944.02,694.82
2016,10,18,11,45,681.5,203.0,4.55,30.5,716.0,870.15,643.08
2016,10,18,12,0,494.0,291.0,4.5,31.0,668.0,776.67,573.35
2016,10,18,12,15,433.5,316.5,4.4,31.0,647.5,736.99,544.28
2016,10,18,12,30,373.0,342.0,4.3,31.0,627.0,688.84,509.13
2016,10,18,12,45,332.0,349.0,4.2,31.0,600.5,648.46,479.88
2016,10,18,13,0,291.0,356.0,4.1,31.0,574.0,608.7,450.9
2016,10,18,13,15,281.0,349.5,4.0,31.0,556.5,580.83,431.09
2016,10,18,13,30,271.0,343.0,3.9,31.0,539.0,552.72,410.96
2016,10,18,13,45,428.5,280.5,3.8,31.0,578.0,594.57,443.97
2016,10,18,14,0,586.0,218.0,3.7,31.0,617.0,617.75,462.47
2016,10,18,14,15,578.5,207.0,3.6,31.0,585.5,572.49,429.21
2016,10,18,14,30,571.0,196.0,3.5,31.0,554.0,526.49,395.12
2016,10,18,14,45,566.5,183.0,3.4,31.0,519.0,479.62,359.7
2016,10,18,15,0,562.0,170.0,3.3,31.0,484.0,432.1,322.91
2016,10,18,15,15,647.5,131.0,3.1,30.5,464.5,399.64,296.21
2016,10,18,15,30,733.0,92.0,2.9,30.0,445.0,354.46,257.7
2016,10,18,15,45,721.0,84.5,2.75,30.0,401.0,298.44,210.14
2016,10,18,16,0,709.0,77.0,2.6,30.0,357.0,242.92,162.42
2016,10,18,16,15,666.0,72.0,2.25,29.0,304.5,184.68,114.84
2016,10,18,16,30,623.0,67.0,1.9,28.0,252.0,131.14,73.84
2016,10,18,16,45,555.5,59.5,1.55,27.5,199.5,78.97,41.07
2016,10,18,17,0,488.0,52.0,1.2,27.0,147.0,39.24,27.59
2016,10,18,17,15,378.0,41.0,1.2,26.5,100.0,32.06,21.1
2016,10,18,17,30,268.0,30.0,1.2,26.0,53.0,24.55,12.95
2016,10,18,17,45,134.0,15.0,1.3,25.5,26.5,14.3,0.0
2016,10,18,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,6,45,70.5,13.0,2.15,22.0,17.5,38.59,0.0
2016,10,19,7,0,141.0,26.0,2.3,22.0,35.0,110.24,55.31
2016,10,19,7,15,258.5,40.5,2.45,22.5,78.0,196.37,149.54
2016,10,19,7,30,376.0,55.0,2.6,23.0,121.0,287.95,227.7
2016,10,19,7,45,462.0,63.0,2.8,23.5,172.0,368.21,294.88
2016,10,19,8,0,548.0,71.0,3.0,24.0,223.0,453.79,364.0
2016,10,19,8,15,596.5,77.5,3.15,24.5,274.5,518.45,414.44
2016,10,19,8,30,645.0,84.0,3.3,25.0,326.0,585.3,464.78
2016,10,19,8,45,327.5,122.5,3.5,25.5,246.0,410.24,326.24
2016,10,19,9,0,10.0,161.0,3.7,26.0,166.0,167.27,128.62
2016,10,19,9,15,392.5,128.5,3.75,26.0,341.5,489.71,388.13
2016,10,19,9,30,775.0,96.0,3.8,26.0,517.0,788.64,606.8
2016,10,19,9,45,584.5,172.5,3.85,26.5,503.5,727.1,558.24
2016,10,19,10,0,394.0,249.0,3.9,27.0,490.0,641.06,489.97
2016,10,19,10,15,372.5,270.5,3.9,27.5,508.5,650.34,494.26
2016,10,19,10,30,351.0,292.0,3.9,28.0,527.0,657.11,496.28
2016,10,19,10,45,330.0,310.5,3.9,28.5,538.0,658.65,494.76
2016,10,19,11,0,309.0,329.0,3.9,29.0,549.0,658.18,491.93
