Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,9,30,837.0,78.0,2.4,24.0,503.0,802.69,613.64
2016,10,29,9,45,852.0,80.5,2.5,24.5,542.5,837.15,634.97
2016,10,29,10,0,867.0,83.0,2.6,25.0,582.0,861.58,649.36
2016,10,29,10,15,878.0,84.5,2.6,25.5,615.0,885.59,662.75
2016,10,29,10,30,889.0,86.0,2.6,26.0,648.0,906.4,673.96
2016,10,29,10,45,895.5,88.0,2.65,26.5,673.0,920.32,681.04
2016,10,29,11,0,902.0,90.0,2.7,27.0,698.0,930.64,685.9
2016,10,29,11,15,907.0,90.5,2.7,27.0,715.0,934.18,687.39
2016,10,29,11,30,912.0,91.0,2.7,27.0,732.0,933.97,686.64
2016,10,29,11,45,915.0,91.0,2.75,27.5,741.0,927.64,681.1
2016,10,29,12,0,918.0,91.0,2.8,28.0,750.0,917.56,673.3
2016,10,29,12,15,918.0,90.5,2.8,28.0,750.0,900.61,662.07
2016,10,29,12,30,918.0,90.0,2.8,28.0,750.0,880.08,648.62
2016,10,29,12,45,915.5,89.5,2.85,28.5,741.5,854.02,630.63
2016,10,29,13,0,913.0,89.0,2.9,29.0,733.0,824.7,610.53
2016,10,29,13,15,908.0,88.5,2.9,29.0,716.0,790.37,587.93
2016,10,29,13,30,903.0,88.0,2.9,29.0,699.0,753.23,563.33
2016,10,29,13,45,895.0,86.5,2.95,29.0,674.0,710.37,534.82
2016,10,29,14,0,887.0,85.0,3.0,29.0,649.0,665.35,502.72
2016,10,29,14,15,876.0,83.5,3.0,29.0,616.5,616.59,466.64
2016,10,29,14,30,865.0,82.0,3.0,29.0,584.0,566.4,428.56
2016,10,29,14,45,836.0,84.5,3.0,29.0,543.0,510.11,384.88
2016,10,29,15,0,807.0,87.0,3.0,29.0,502.0,454.04,340.2
2016,10,29,15,15,784.0,83.5,2.95,28.5,457.5,395.73,293.18
2016,10,29,15,30,761.0,80.0,2.9,28.0,413.0,338.5,245.6
2016,10,29,15,45,726.5,76.0,2.9,28.0,364.0,278.94,195.11
2016,10,29,16,0,692.0,72.0,2.9,28.0,315.0,220.32,145.32
2016,10,29,16,15,642.5,66.5,2.5,27.0,264.0,163.05,98.96
2016,10,29,16,30,593.0,61.0,2.1,26.0,213.0,111.27,60.72
2016,10,29,16,45,515.0,52.5,1.75,25.5,162.5,61.47,32.18
2016,10,29,17,0,437.0,44.0,1.4,25.0,112.0,34.2,23.2
2016,10,29,17,15,218.5,35.5,1.3,24.0,69.5,27.73,16.7
2016,10,29,17,30,0.0,27.0,1.2,23.0,27.0,23.09,0.0
2016,10,29,17,45,0.0,13.5,1.15,22.5,13.5,12.87,0.0
2016,10,29,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,45,29.0,8.0,0.95,17.5,9.0,0.0,0.0
2016,10,30,7,0,58.0,16.0,1.0,18.0,18.0,39.08,0.0
2016,10,30,7,15,183.5,33.5,1.2,18.5,56.5,152.66,108.84
2016,10,30,7,30,309.0,51.0,1.4,19.0,95.0,245.48,193.22
2016,10,30,7,45,405.5,61.0,1.65,20.0,144.5,324.6,260.53
2016,10,30,8,0,502.0,71.0,1.9,21.0,194.0,416.04,335.11
2016,10,30,8,15,558.0,79.0,1.9,21.5,244.5,484.3,388.93
2016,10,30,8,30,614.0,87.0,1.9,22.0,295.0,555.3,442.62
2016,10,30,8,45,664.5,89.0,1.9,22.5,345.5,617.35,487.52
2016,10,30,9,0,715.0,91.0,1.9,23.0,396.0,680.45,530.56
2016,10,30,9,15,741.0,95.0,1.85,23.5,441.0,727.11,560.3
2016,10,30,9,30,767.0,99.0,1.8,24.0,486.0,768.29,585.56
2016,10,30,9,45,787.5,101.0,1.75,25.0,526.0,805.2,606.19
2016,10,30,10,0,808.0,103.0,1.7,26.0,566.0,839.8,624.8
2016,10,30,10,15,821.0,105.5,1.65,26.0,598.5,865.77,639.83
2016,10,30,10,30,834.0,108.0,1.6,26.0,631.0,888.7,652.86
2016,10,30,10,45,847.5,107.5,1.6,26.5,657.5,905.36,661.13
2016,10,30,11,0,861.0,107.0,1.6,27.0,684.0,918.63,667.34
2016,10,30,11,15,867.0,108.0,1.6,27.5,701.5,923.3,668.14
2016,10,30,11,30,873.0,109.0,1.6,28.0,719.0,916.99,662.16
2016,10,30,11,45,888.0,103.5,1.65,28.5,731.0,915.41,660.12
2016,10,30,12,0,903.0,98.0,1.7,29.0,743.0,910.02,655.71
2016,10,30,12,15,903.5,98.0,1.75,29.0,743.5,894.24,646.09
2016,10,30,12,30,904.0,98.0,1.8,29.0,744.0,874.92,634.34
2016,10,30,12,45,905.0,96.0,1.9,29.0,736.5,850.39,619.71
2016,10,30,13,0,906.0,94.0,2.0,29.0,729.0,822.49,602.78
2016,10,30,13,15,901.5,93.0,2.05,29.0,712.5,788.22,581.05
2016,10,30,13,30,897.0,92.0,2.1,29.0,696.0,751.14,557.29
2016,10,30,13,45,892.0,90.0,2.2,29.5,671.5,710.07,529.79
2016,10,30,14,0,887.0,88.0,2.3,30.0,647.0,666.61,498.39
2016,10,30,14,15,876.0,86.0,2.35,30.0,615.0,617.38,462.77
2016,10,30,14,30,865.0,84.0,2.4,30.0,583.0,566.72,425.08
2016,10,30,14,45,852.0,81.0,2.45,30.0,544.5,513.05,384.0
2016,10,30,15,0,839.0,78.0,2.5,30.0,506.0,458.02,340.57
2016,10,30,15,15,817.5,75.0,2.5,29.5,461.5,399.26,293.5
2016,10,30,15,30,796.0,72.0,2.5,29.0,417.0,341.34,245.55
2016,10,30,15,45,766.5,68.0,2.5,29.0,368.5,281.35,194.68
2016,10,30,16,0,737.0,64.0,2.5,29.0,320.0,223.76,145.54
2016,10,30,16,15,690.5,59.0,2.15,28.0,268.0,165.2,98.14
2016,10,30,16,30,644.0,54.0,1.8,27.0,216.0,111.74,58.86
2016,10,30,16,45,570.5,46.5,1.5,26.0,165.0,57.61,28.01
2016,10,30,17,0,497.0,39.0,1.2,25.0,114.0,29.87,19.53
2016,10,30,17,15,357.5,28.0,1.15,24.0,70.5,22.08,12.02
2016,10,30,17,30,218.0,17.0,1.1,23.0,27.0,13.86,0.0
2016,10,30,17,45,109.0,8.5,1.1,22.5,13.5,8.1,0.0
2016,10,30,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,31,6,45,88.5,7.5,0.75,14.5,10.5,0.0,0.0
2016,10,31,7,0,177.0,15.0,0.7,15.0,21.0,86.78,0.0
2016,10,31,7,15,328.5,26.5,0.8,16.0,63.0,210.94,150.04
2016,10,31,7,30,480.0,38.0,0.9,17.0,105.0,317.8,250.1
2016,10,31,7,45,567.0,45.0,1.05,18.0,157.5,397.87,318.39
2016,10,31,8,0,654.0,52.0,1.2,19.0,210.0,480.66,385.75
2016,10,31,8,15,702.0,57.0,1.35,19.5,262.5,546.38,437.79
2016,10,31,8,30,750.0,62.0,1.5,20.0,315.0,613.82,488.36
2016,10,31,8,45,784.0,65.0,1.7,21.0,365.0,669.82,527.17
2016,10,31,9,0,818.0,68.0,1.9,22.0,415.0,725.53,564.65
2016,10,31,9,15,839.5,71.0,1.95,22.5,460.0,770.59,593.65
2016,10,31,9,30,861.0,74.0,2.0,23.0,505.0,806.84,616.04
2016,10,31,9,45,875.5,76.0,2.15,23.5,544.5,840.54,637.33
2016,10,31,10,0,890.0,78.0,2.3,24.0,584.0,871.53,656.62
2016,10,31,10,15,900.0,79.5,2.35,24.5,616.5,894.97,669.89
2016,10,31,10,30,910.0,81.0,2.4,25.0,649.0,915.1,681.01
2016,10,31,10,45,916.5,82.5,2.5,25.5,673.5,928.59,688.25
2016,10,31,11,0,923.0,84.0,2.6,26.0,698.0,938.42,693.22
2016,10,31,11,15,926.5,84.5,2.6,26.0,715.0,940.62,693.82
2016,10,31,11,30,930.0,85.0,2.6,26.0,732.0,939.02,692.15
2016,10,31,11,45,928.0,87.5,2.65,26.5,739.5,930.98,685.5
2016,10,31,12,0,926.0,90.0,2.7,27.0,747.0,919.2,676.59
2016,10,31,12,15,925.0,90.0,2.75,27.0,746.5,901.84,665.47
2016,10,31,12,30,924.0,90.0,2.8,27.0,746.0,880.93,652.09
2016,10,31,12,45,920.0,89.5,2.85,27.5,737.0,853.56,633.15
2016,10,31,13,0,916.0,89.0,2.9,28.0,728.0,823.01,612.14
2016,10,31,13,15,910.0,88.5,2.9,28.0,710.5,787.91,588.91
2016,10,31,13,30,904.0,88.0,2.9,28.0,693.0,750.08,563.71
2016,10,31,13,45,895.0,87.0,2.9,28.5,667.5,707.14,533.71
2016,10,31,14,0,886.0,86.0,2.9,29.0,642.0,662.12,500.07
2016,10,31,14,15,873.5,84.5,2.85,28.5,609.0,612.64,464.2
2016,10,31,14,30,861.0,83.0,2.8,28.0,576.0,561.88,426.34
2016,10,31,14,45,843.0,81.0,2.8,28.0,536.5,507.01,383.61
2016,10,31,15,0,825.0,79.0,2.8,28.0,497.0,451.3,338.99
2016,10,31,15,15,486.5,132.5,2.75,27.5,373.5,319.8,239.69
2016,10,31,15,30,148.0,186.0,2.7,27.0,250.0,221.79,167.78
2016,10,31,15,45,429.5,126.0,2.65,27.0,280.0,236.75,171.15
2016,10,31,16,0,711.0,66.0,2.6,27.0,310.0,218.91,143.88
2016,10,31,16,15,662.0,60.5,2.25,26.0,259.0,158.97,95.17
2016,10,31,16,30,613.0,55.0,1.9,25.0,208.0,106.35,56.37
2016,10,31,16,45,533.0,47.5,1.55,24.5,157.5,56.48,28.45
2016,10,31,17,0,453.0,40.0,1.2,24.0,107.0,30.88,20.44
2016,10,31,17,15,313.5,28.5,1.15,23.0,65.5,22.67,12.38
2016,10,31,17,30,174.0,17.0,1.1,22.0,24.0,16.2,0.0
2016,10,31,17,45,87.0,8.5,1.1,21.5,12.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,6,45,37.0,7.0,1.9,19.5,8.0,0.0,0.0
2016,11,1,7,0,74.0,14.0,2.0,20.0,16.0,43.53,0.0
2016,11,1,7,15,210.5,29.0,2.3,20.5,53.5,157.16,107.55
2016,11,1,7,30,347.0,44.0,2.6,21.0,91.0,255.29,199.64
2016,11,1,7,45,437.0,53.0,2.9,21.5,139.5,333.73,267.44
2016,11,1,8,0,527.0,62.0,3.2,22.0,188.0,419.21,338.68
2016,11,1,8,15,581.5,68.5,3.3,22.5,237.5,485.1,391.86
2016,11,1,8,30,636.0,75.0,3.4,23.0,287.0,553.68,445.08
2016,11,1,8,45,676.5,79.0,3.55,23.5,335.5,611.07,487.54
2016,11,1,9,0,717.0,83.0,3.7,24.0,384.0,669.02,528.58
2016,11,1,9,15,388.5,147.0,3.75,24.5,312.5,500.46,396.49
2016,11,1,9,30,60.0,211.0,3.8,25.0,241.0,276.52,215.63
2016,11,1,9,45,436.5,151.5,3.85,25.5,396.0,562.82,443.0
2016,11,1,10,0,813.0,92.0,3.9,26.0,551.0,827.44,633.14
2016,11,1,10,15,825.5,94.0,3.9,26.5,583.5,852.38,646.11
2016,11,1,10,30,838.0,96.0,3.9,27.0,616.0,874.29,658.55
2016,11,1,10,45,549.5,203.0,3.95,27.5,550.0,740.76,561.93
2016,11,1,11,0,261.0,310.0,4.0,28.0,484.0,587.54,443.92
2016,11,1,11,15,269.0,313.5,4.0,28.0,496.5,595.39,449.95
2016,11,1,11,30,277.0,317.0,4.0,28.0,509.0,602.04,454.4
2016,11,1,11,45,241.5,331.0,4.0,28.5,500.0,567.98,427.83
2016,11,1,12,0,206.0,345.0,4.0,29.0,491.0,546.34,410.19
2016,11,1,12,15,549.0,218.5,4.0,29.0,606.5,720.88,543.43
2016,11,1,12,30,892.0,92.0,4.0,29.0,722.0,854.23,637.17
2016,11,1,12,45,889.0,92.0,4.05,29.5,713.5,829.01,618.21
2016,11,1,13,0,886.0,92.0,4.1,30.0,705.0,800.67,598.22
2016,11,1,13,15,880.5,91.0,4.05,30.0,689.0,766.38,574.94
2016,11,1,13,30,875.0,90.0,4.0,30.0,673.0,729.45,549.77
2016,11,1,13,45,541.5,192.0,4.0,30.0,548.5,572.4,433.51
2016,11,1,14,0,208.0,294.0,4.0,30.0,424.0,423.16,319.36
2016,11,1,14,15,521.0,189.5,3.95,30.0,492.0,504.99,383.9
2016,11,1,14,30,834.0,85.0,3.9,30.0,560.0,548.27,416.24
2016,11,1,14,45,819.0,82.0,3.9,30.0,522.0,494.6,373.75
2016,11,1,15,0,804.0,79.0,3.9,30.0,484.0,440.56,330.2
2016,11,1,15,15,780.5,76.0,3.85,29.5,440.0,383.1,283.43
2016,11,1,15,30,757.0,73.0,3.8,29.0,396.0,326.77,236.23
2016,11,1,15,45,721.5,70.0,3.75,29.0,348.0,268.53,186.58
2016,11,1,16,0,686.0,67.0,3.7,29.0,300.0,213.45,139.55
2016,11,1,16,15,636.0,61.5,3.35,28.5,250.0,154.94,92.24
2016,11,1,16,30,586.0,56.0,3.0,28.0,200.0,103.92,54.95
2016,11,1,16,45,499.5,48.5,2.65,27.5,150.5,55.62,28.4
2016,11,1,17,0,413.0,41.0,2.3,27.0,101.0,31.92,20.95
2016,11,1,17,15,274.0,28.5,2.25,26.0,61.0,22.79,12.05
2016,11,1,17,30,135.0,16.0,2.2,25.0,21.0,15.25,0.0
2016,11,1,17,45,67.5,8.0,2.2,24.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,45,10.5,6.0,2.35,21.0,6.5,0.0,0.0
2016,11,2,7,0,21.0,12.0,2.5,21.0,13.0,19.97,0.0
2016,11,2,7,15,132.0,31.0,2.7,21.0,48.0,123.38,81.33
2016,11,2,7,30,243.0,50.0,2.9,21.0,83.0,209.99,163.5
2016,11,2,7,45,342.5,61.5,3.1,21.5,130.0,288.75,231.32
2016,11,2,8,0,442.0,73.0,3.3,22.0,177.0,376.86,304.8
2016,11,2,8,15,221.0,80.5,3.4,22.5,132.5,247.17,200.52
2016,11,2,8,30,0.0,88.0,3.5,23.0,88.0,84.96,64.41
2016,11,2,8,45,65.0,133.5,3.65,23.5,161.0,190.55,151.65
2016,11,2,9,0,130.0,179.0,3.8,24.0,234.0,307.44,244.79
2016,11,2,9,15,93.5,193.5,3.85,24.5,235.5,284.17,224.3
2016,11,2,9,30,57.0,208.0,3.9,25.0,237.0,270.63,211.61
2016,11,2,9,45,28.5,167.0,4.0,25.5,181.5,196.63,152.31
2016,11,2,10,0,0.0,126.0,4.1,26.0,126.0,119.62,90.15
2016,11,2,10,15,5.5,167.5,4.05,26.5,171.5,166.35,126.74
2016,11,2,10,30,11.0,209.0,4.0,27.0,217.0,213.77,163.06
2016,11,2,10,45,58.5,260.5,4.0,27.5,299.5,323.77,247.73
2016,11,2,11,0,106.0,312.0,4.0,28.0,382.0,423.32,321.95
2016,11,2,11,15,95.0,317.0,3.95,28.0,381.0,416.32,315.61
2016,11,2,11,30,84.0,322.0,3.9,28.0,380.0,409.13,309.57
2016,11,2,11,45,186.0,326.0,3.85,28.0,456.0,513.01,388.25
2016,11,2,12,0,288.0,330.0,3.8,28.0,532.0,613.0,461.63
2016,11,2,12,15,162.0,311.5,3.7,28.0,425.0,465.64,351.91
2016,11,2,12,30,36.0,293.0,3.6,28.0,318.0,324.35,244.45
2016,11,2,12,45,194.5,299.5,3.55,28.0,434.0,466.85,354.57
2016,11,2,13,0,353.0,306.0,3.5,28.0,550.0,598.8,452.15
2016,11,2,13,15,334.0,302.5,3.4,28.0,529.0,566.31,427.54
2016,11,2,13,30,315.0,299.0,3.3,28.0,508.0,533.96,403.75
2016,11,2,13,45,230.0,296.5,3.25,28.0,446.0,451.75,342.58
2016,11,2,14,0,145.0,294.0,3.2,28.0,384.0,382.82,290.55
2016,11,2,14,15,439.5,205.5,3.1,27.5,458.5,471.45,360.91
2016,11,2,14,30,734.0,117.0,3.0,27.0,533.0,524.32,401.06
2016,11,2,14,45,682.0,124.5,2.95,27.0,490.0,466.97,355.65
2016,11,2,15,0,630.0,132.0,2.9,27.0,447.0,412.96,312.53
2016,11,2,15,15,600.0,126.5,2.8,27.0,404.5,359.12,268.73
2016,11,2,15,30,570.0,121.0,2.7,27.0,362.0,307.56,225.9
2016,11,2,15,45,517.5,116.0,2.6,27.0,314.5,250.89,179.3
2016,11,2,16,0,465.0,111.0,2.5,27.0,267.0,201.53,138.83
2016,11,2,16,15,405.5,100.0,2.3,26.5,220.0,151.43,99.63
2016,11,2,16,30,346.0,89.0,2.1,26.0,173.0,108.2,68.4
2016,11,2,16,45,255.0,74.0,1.9,25.5,127.5,69.03,44.91
2016,11,2,17,0,164.0,59.0,1.7,25.0,82.0,46.79,33.52
2016,11,2,17,15,82.0,36.0,1.8,24.5,47.5,29.23,16.87
2016,11,2,17,30,0.0,13.0,1.9,24.0,13.0,12.39,0.0
2016,11,2,17,45,0.0,6.5,2.0,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,3,7,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,7,15,0.0,2.5,1.45,21.0,2.5,2.31,0.0
2016,11,3,7,30,0.0,5.0,1.6,21.0,5.0,4.62,0.0
2016,11,3,7,45,0.0,8.5,1.75,21.5,8.5,7.87,0.86
2016,11,3,8,0,0.0,12.0,1.9,22.0,12.0,11.11,3.62
2016,11,3,8,15,0.0,15.5,1.95,22.0,15.5,14.36,6.36
2016,11,3,8,30,0.0,19.0,2.0,22.0,19.0,17.61,9.08
2016,11,3,8,45,7.5,85.0,2.1,22.0,88.5,85.97,65.82
2016,11,3,9,0,15.0,151.0,2.2,22.0,158.0,162.9,128.09
2016,11,3,9,15,12.0,160.5,2.2,22.0,166.5,169.11,132.41
2016,11,3,9,30,9.0,170.0,2.2,22.0,175.0,175.39,136.9
2016,11,3,9,45,79.0,213.5,2.2,22.5,257.5,293.71,231.19
2016,11,3,10,0,149.0,257.0,2.2,23.0,340.0,417.82,325.76
2016,11,3,10,15,118.0,268.5,2.15,23.0,337.0,403.4,312.52
2016,11,3,10,30,87.0,280.0,2.1,23.0,334.0,374.11,288.99
2016,11,3,10,45,178.5,292.0,2.05,23.5,407.5,481.03,369.82
2016,11,3,11,0,270.0,304.0,2.0,24.0,481.0,588.08,447.04
2016,11,3,11,15,290.0,308.5,1.9,24.0,503.0,607.82,459.7
2016,11,3,11,30,310.0,313.0,1.8,24.0,525.0,626.2,471.9
2016,11,3,11,45,207.0,324.0,1.75,24.0,466.5,529.18,399.92
2016,11,3,12,0,104.0,335.0,1.7,24.0,408.0,434.54,328.9
2016,11,3,12,15,58.0,282.5,1.65,24.0,323.5,334.45,254.55
2016,11,3,12,30,12.0,230.0,1.6,24.0,239.0,230.13,174.99
2016,11,3,12,45,6.0,124.0,1.6,24.5,128.5,121.13,90.84
2016,11,3,13,0,0.0,18.0,1.6,25.0,18.0,16.75,7.84
2016,11,3,13,15,0.0,25.5,1.65,25.0,25.5,23.72,13.51
2016,11,3,13,30,0.0,33.0,1.7,25.0,33.0,30.71,19.15
2016,11,3,13,45,0.0,23.5,1.75,25.0,23.5,21.85,12.04
2016,11,3,14,0,0.0,14.0,1.8,25.0,14.0,13.01,4.9
2016,11,3,14,15,0.0,13.0,1.85,25.0,13.0,12.08,4.17
2016,11,3,14,30,0.0,12.0,1.9,25.0,12.0,11.14,3.43
2016,11,3,14,45,0.0,10.0,1.95,25.0,10.0,9.28,1.93
2016,11,3,15,0,0.0,8.0,2.0,25.0,8.0,7.42,0.42
2016,11,3,15,15,0.0,56.0,2.0,24.5,56.0,52.07,37.01
2016,11,3,15,30,0.0,104.0,2.0,24.0,104.0,96.48,73.27
2016,11,3,15,45,0.0,91.0,2.0,24.0,91.0,84.33,63.56
2016,11,3,16,0,0.0,78.0,2.0,24.0,78.0,72.24,53.86
2016,11,3,16,15,239.5,72.0,1.85,23.5,129.5,100.74,67.03
2016,11,3,16,30,479.0,66.0,1.7,23.0,181.0,101.76,58.78
2016,11,3,16,45,386.0,56.5,1.6,23.0,134.0,58.35,34.07
2016,11,3,17,0,293.0,47.0,1.5,23.0,87.0,36.23,24.91
2016,11,3,17,15,146.5,31.5,1.5,22.5,51.5,24.72,13.26
2016,11,3,17,30,0.0,16.0,1.5,22.0,16.0,15.25,0.0
2016,11,3,17,45,0.0,8.0,1.5,21.5,8.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,1.0,2.75,17.0,1.0,0.0,0.0
2016,11,4,7,0,0.0,2.0,2.8,17.0,2.0,1.91,0.0
2016,11,4,7,15,0.0,8.0,2.85,17.0,8.0,7.4,0.0
2016,11,4,7,30,0.0,14.0,2.9,17.0,14.0,12.97,4.99
2016,11,4,7,45,0.0,23.0,3.0,17.5,23.0,21.33,12.23
2016,11,4,8,0,0.0,32.0,3.1,18.0,32.0,29.69,19.42
2016,11,4,8,15,0.0,40.5,3.15,18.0,40.5,37.61,26.19
2016,11,4,8,30,0.0,49.0,3.2,18.0,49.0,45.53,32.86
2016,11,4,8,45,0.0,66.5,3.25,18.5,66.5,61.86,46.4
2016,11,4,9,0,0.0,84.0,3.3,19.0,84.0,78.86,60.28
2016,11,4,9,15,0.0,96.0,3.3,19.0,96.0,90.59,69.77
2016,11,4,9,30,0.0,108.0,3.3,19.0,108.0,102.33,79.19
2016,11,4,9,45,3.0,144.0,3.3,19.5,146.0,141.4,110.66
2016,11,4,10,0,6.0,180.0,3.3,20.0,184.0,181.03,142.0
2016,11,4,10,15,5.0,182.0,3.2,20.0,186.0,181.24,141.71
2016,11,4,10,30,4.0,184.0,3.1,20.0,188.0,181.6,141.66
2016,11,4,10,45,2.0,138.0,3.05,20.0,140.0,132.59,102.27
2016,11,4,11,0,0.0,92.0,3.0,20.0,92.0,85.78,64.43
2016,11,4,11,15,0.0,112.0,2.9,20.0,112.0,105.02,79.92
2016,11,4,11,30,0.0,132.0,2.8,20.0,132.0,124.41,95.36
2016,11,4,11,45,0.0,130.5,2.75,20.5,130.5,122.85,93.83
2016,11,4,12,0,0.0,129.0,2.7,21.0,129.0,121.31,92.38
2016,11,4,12,15,0.0,78.0,2.65,21.0,78.0,72.72,53.44
2016,11,4,12,30,0.0,27.0,2.6,21.0,27.0,25.13,14.89
2016,11,4,12,45,0.0,53.5,2.55,21.5,53.5,49.83,34.95
2016,11,4,13,0,0.0,80.0,2.5,22.0,80.0,74.58,54.84
2016,11,4,13,15,0.0,109.5,2.5,22.0,109.5,102.36,77.13
2016,11,4,13,30,0.0,139.0,2.5,22.0,139.0,130.39,99.51
2016,11,4,13,45,0.0,135.5,2.5,22.0,135.5,126.95,96.87
2016,11,4,14,0,0.0,132.0,2.5,22.0,132.0,123.52,94.31
2016,11,4,14,15,0.0,128.5,2.55,22.0,128.5,120.11,91.78
2016,11,4,14,30,0.0,125.0,2.6,22.0,125.0,116.7,89.26
2016,11,4,14,45,0.0,95.0,2.65,22.0,95.0,88.52,66.76
2016,11,4,15,0,0.0,65.0,2.7,22.0,65.0,60.48,44.13
2016,11,4,15,15,0.0,38.0,2.65,21.5,38.0,35.3,23.63
2016,11,4,15,30,0.0,11.0,2.6,21.0,11.0,10.2,2.87
2016,11,4,15,45,0.0,9.5,2.6,21.0,9.5,8.8,1.72
2016,11,4,16,0,0.0,8.0,2.6,21.0,8.0,7.41,0.56
2016,11,4,16,15,0.0,6.5,2.45,20.5,6.5,6.02,0.0
2016,11,4,16,30,0.0,5.0,2.3,20.0,5.0,4.63,0.0
2016,11,4,16,45,0.0,3.5,2.2,20.0,3.5,3.24,0.0
2016,11,4,17,0,0.0,2.0,2.1,20.0,2.0,1.85,0.0
2016,11,4,17,15,0.0,1.0,2.05,19.5,1.0,0.92,0.0
2016,11,4,17,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,4.0,2.55,17.0,4.0,0.0,0.0
2016,11,5,7,0,0.0,8.0,2.7,17.0,8.0,7.63,0.0
2016,11,5,7,15,99.0,28.5,2.85,17.0,41.0,93.7,54.46
2016,11,5,7,30,198.0,49.0,3.0,17.0,74.0,185.79,145.4
2016,11,5,7,45,292.5,63.5,3.15,17.5,119.5,262.72,212.85
2016,11,5,8,0,387.0,78.0,3.3,18.0,165.0,348.54,285.76
2016,11,5,8,15,193.5,62.5,3.3,18.0,106.0,204.92,169.12
2016,11,5,8,30,0.0,47.0,3.3,18.0,47.0,43.66,31.22
2016,11,5,8,45,0.0,55.5,3.35,18.5,55.5,51.59,37.81
2016,11,5,9,0,0.0,64.0,3.4,19.0,64.0,59.53,44.24
2016,11,5,9,15,0.0,72.0,3.3,19.5,72.0,67.0,50.2
2016,11,5,9,30,0.0,80.0,3.2,20.0,80.0,74.49,56.09
2016,11,5,9,45,0.0,94.0,3.1,20.5,94.0,87.96,66.82
2016,11,5,10,0,0.0,108.0,3.0,21.0,108.0,101.66,77.61
2016,11,5,10,15,0.0,115.0,2.9,21.0,115.0,108.41,82.85
2016,11,5,10,30,0.0,122.0,2.8,21.0,122.0,115.15,88.09
2016,11,5,10,45,6.0,171.0,2.75,21.5,175.0,169.45,131.18
2016,11,5,11,0,12.0,220.0,2.7,22.0,228.0,224.65,174.03
2016,11,5,11,15,11.0,219.0,2.6,22.0,226.5,221.9,171.47
2016,11,5,11,30,10.0,218.0,2.5,22.0,225.0,219.25,169.17
2016,11,5,11,45,9.5,217.5,2.45,22.5,224.0,217.62,167.43
2016,11,5,12,0,9.0,217.0,2.4,23.0,223.0,216.04,165.77
2016,11,5,12,15,18.5,246.0,2.35,23.0,258.5,252.68,194.22
2016,11,5,12,30,28.0,275.0,2.3,23.0,294.0,299.01,229.6
2016,11,5,12,45,19.5,249.5,2.25,23.0,263.0,254.97,195.69
2016,11,5,13,0,11.0,224.0,2.2,23.0,232.0,221.96,170.29
2016,11,5,13,15,107.5,267.5,2.2,23.0,338.0,351.78,272.08
2016,11,5,13,30,204.0,311.0,2.2,23.0,444.0,458.81,352.95
2016,11,5,13,45,129.5,288.0,2.25,23.0,371.0,374.89,288.83
2016,11,5,14,0,55.0,265.0,2.3,23.0,298.0,291.49,224.93
2016,11,5,14,15,173.0,253.5,2.35,23.0,351.0,350.11,271.89
2016,11,5,14,30,291.0,242.0,2.4,23.0,404.0,396.23,307.27
2016,11,5,14,45,338.5,215.0,2.45,23.0,390.5,376.14,291.33
2016,11,5,15,0,386.0,188.0,2.5,23.0,377.0,351.0,270.79
2016,11,5,15,15,261.5,183.0,2.45,22.5,305.5,274.81,211.68
2016,11,5,15,30,137.0,178.0,2.4,22.0,234.0,210.32,162.26
2016,11,5,15,45,120.5,158.5,2.4,22.0,203.5,177.85,136.15
2016,11,5,16,0,104.0,139.0,2.4,22.0,173.0,147.35,111.51
2016,11,5,16,15,88.5,116.5,2.3,21.5,142.0,116.58,86.91
2016,11,5,16,30,73.0,94.0,2.2,21.0,111.0,88.99,65.17
2016,11,5,16,45,50.0,71.0,2.1,21.0,81.5,62.54,44.89
2016,11,5,17,0,27.0,48.0,2.0,21.0,52.0,41.47,29.44
2016,11,5,17,15,13.5,27.5,2.05,20.5,29.5,24.49,12.48
2016,11,5,17,30,0.0,7.0,2.1,20.0,7.0,6.67,0.0
2016,11,5,17,45,0.0,3.5,2.2,19.5,3.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,8.5,2.35,15.0,8.5,7.87,0.0
2016,11,6,7,30,0.0,17.0,2.4,15.0,17.0,15.76,7.31
2016,11,6,7,45,0.0,27.0,2.5,15.5,27.0,25.05,15.46
2016,11,6,8,0,0.0,37.0,2.6,16.0,37.0,34.35,23.54
2016,11,6,8,15,0.0,48.0,2.7,16.0,48.0,44.6,32.36
2016,11,6,8,30,0.0,59.0,2.8,16.0,59.0,54.86,41.06
2016,11,6,8,45,0.0,77.5,2.9,16.5,77.5,72.9,56.08
2016,11,6,9,0,0.0,96.0,3.0,17.0,96.0,91.42,71.26
2016,11,6,9,15,0.0,107.5,3.0,17.5,107.5,102.6,80.15
2016,11,6,9,30,0.0,119.0,3.0,18.0,119.0,113.79,88.94
2016,11,6,9,45,0.0,102.5,3.05,18.5,102.5,96.46,74.32
2016,11,6,10,0,0.0,86.0,3.1,19.0,86.0,80.12,60.62
2016,11,6,10,15,0.0,101.5,3.15,19.0,101.5,95.08,72.72
2016,11,6,10,30,0.0,117.0,3.2,19.0,117.0,110.23,84.86
2016,11,6,10,45,0.0,66.5,3.25,19.5,66.5,61.93,45.29
2016,11,6,11,0,0.0,16.0,3.3,20.0,16.0,14.88,6.6
2016,11,6,11,15,0.0,41.5,3.25,20.0,41.5,38.63,26.1
2016,11,6,11,30,0.0,67.0,3.2,20.0,67.0,62.43,45.47
2016,11,6,11,45,0.0,67.5,3.15,20.5,67.5,62.9,45.71
2016,11,6,12,0,0.0,68.0,3.1,21.0,68.0,63.37,45.98
2016,11,6,12,15,0.0,42.0,2.95,21.0,42.0,39.11,26.29
2016,11,6,12,30,0.0,16.0,2.8,21.0,16.0,14.88,6.53
2016,11,6,12,45,0.0,25.5,2.7,21.0,25.5,23.73,13.78
2016,11,6,13,0,0.0,35.0,2.6,21.0,35.0,32.57,21.02
2016,11,6,13,15,0.0,47.5,2.55,21.0,47.5,44.22,30.53
2016,11,6,13,30,0.0,60.0,2.5,21.0,60.0,55.88,40.05
2016,11,6,13,45,0.0,36.0,2.45,21.0,36.0,33.49,21.84
2016,11,6,14,0,0.0,12.0,2.4,21.0,12.0,11.15,3.53
2016,11,6,14,15,1.0,90.0,2.4,21.0,91.0,84.46,63.58
2016,11,6,14,30,2.0,168.0,2.4,21.0,170.0,158.35,123.1
2016,11,6,14,45,6.5,170.0,2.45,21.0,173.5,161.95,126.16
2016,11,6,15,0,11.0,172.0,2.5,21.0,177.0,164.93,128.83
2016,11,6,15,15,47.5,172.5,2.55,20.5,192.5,179.16,140.41
2016,11,6,15,30,84.0,173.0,2.6,20.0,208.0,187.22,146.39
2016,11,6,15,45,77.5,152.5,2.7,20.0,181.5,160.33,124.44
2016,11,6,16,0,71.0,132.0,2.8,20.0,155.0,134.33,103.12
2016,11,6,16,15,261.0,101.0,2.6,19.5,164.5,129.25,90.61
2016,11,6,16,30,451.0,70.0,2.4,19.0,174.0,101.86,61.14
2016,11,6,16,45,373.5,57.5,2.2,19.0,128.5,56.79,34.1
2016,11,6,17,0,296.0,45.0,2.0,19.0,83.0,34.84,24.02
2016,11,6,17,15,148.0,29.0,1.8,18.5,48.0,22.83,10.97
2016,11,6,17,30,0.0,13.0,1.6,18.0,13.0,12.39,0.0
2016,11,6,17,45,0.0,6.5,1.45,18.0,6.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,7,7,15,129.0,21.0,1.9,17.0,36.5,101.57,50.78
2016,11,7,7,30,258.0,42.0,2.1,17.0,73.0,205.87,160.26
2016,11,7,7,45,354.0,53.5,2.3,17.5,118.0,282.19,227.82
2016,11,7,8,0,450.0,65.0,2.5,18.0,163.0,370.39,302.53
2016,11,7,8,15,225.0,65.0,2.55,18.0,114.0,240.97,198.33
2016,11,7,8,30,0.0,65.0,2.6,18.0,65.0,60.7,45.47
2016,11,7,8,45,320.0,80.0,2.65,18.5,208.0,341.92,283.34
2016,11,7,9,0,640.0,95.0,2.7,19.0,351.0,617.08,498.6
2016,11,7,9,15,320.0,67.5,2.75,19.0,195.5,351.03,287.94
2016,11,7,9,30,0.0,40.0,2.8,19.0,40.0,37.17,25.29
2016,11,7,9,45,0.0,85.5,2.85,19.5,85.5,79.64,60.33
2016,11,7,10,0,0.0,131.0,2.9,20.0,131.0,124.97,96.86
2016,11,7,10,15,0.0,107.5,2.9,20.0,107.5,101.02,77.21
2016,11,7,10,30,0.0,84.0,2.9,20.0,84.0,78.27,58.62
2016,11,7,10,45,0.0,110.5,2.9,20.5,110.5,103.72,79.0
2016,11,7,11,0,0.0,137.0,2.9,21.0,137.0,129.69,99.49
2016,11,7,11,15,6.5,182.0,2.85,21.0,186.0,180.22,139.69
2016,11,7,11,30,13.0,227.0,2.8,21.0,235.0,231.29,179.66
2016,11,7,11,45,6.5,192.5,2.8,21.5,197.0,189.88,146.53
2016,11,7,12,0,0.0,158.0,2.8,22.0,159.0,149.65,114.42
2016,11,7,12,15,2.5,172.5,2.75,22.0,174.5,165.81,127.29
2016,11,7,12,30,5.0,187.0,2.7,22.0,190.0,181.85,139.93
2016,11,7,12,45,2.5,136.0,2.65,22.5,137.5,129.85,98.7
2016,11,7,13,0,0.0,85.0,2.6,23.0,85.0,79.25,58.32
2016,11,7,13,15,0.0,86.5,2.55,23.0,86.5,80.64,59.53
2016,11,7,13,30,0.0,88.0,2.5,23.0,88.0,82.04,60.72
2016,11,7,13,45,0.0,66.0,2.45,23.0,66.0,61.47,44.26
2016,11,7,14,0,0.0,44.0,2.4,23.0,44.0,40.93,27.73
2016,11,7,14,15,0.0,90.0,2.3,23.0,90.0,83.87,62.55
2016,11,7,14,30,0.0,136.0,2.2,23.0,136.0,127.09,97.28
2016,11,7,14,45,0.0,123.0,2.15,23.0,123.0,114.72,87.55
2016,11,7,15,0,0.0,110.0,2.1,23.0,110.0,102.43,77.93
2016,11,7,15,15,0.0,76.0,2.0,22.5,76.0,70.74,52.57
2016,11,7,15,30,0.0,42.0,1.9,22.0,42.0,39.01,26.75
2016,11,7,15,45,280.0,64.5,1.8,22.0,154.0,136.6,98.57
2016,11,7,16,0,560.0,87.0,1.7,22.0,266.0,199.16,135.86
2016,11,7,16,15,502.0,78.5,1.55,21.5,218.5,146.7,93.43
2016,11,7,16,30,444.0,70.0,1.4,21.0,171.0,100.96,60.13
2016,11,7,16,45,353.0,58.0,1.3,21.0,125.0,56.34,33.95
2016,11,7,17,0,262.0,46.0,1.2,21.0,79.0,35.68,24.46
2016,11,7,17,15,147.0,28.5,1.2,20.5,45.0,22.46,10.11
2016,11,7,17,30,32.0,11.0,1.2,20.0,11.0,10.48,0.0
2016,11,7,17,45,16.0,5.5,1.3,19.5,5.5,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,10.0,2.55,17.0,10.0,9.26,0.0
2016,11,8,7,30,0.0,20.0,2.9,17.0,20.0,18.55,9.38
2016,11,8,7,45,0.0,33.0,3.3,17.0,33.0,30.64,19.96
2016,11,8,8,0,0.0,46.0,3.7,17.0,46.0,42.75,30.46
2016,11,8,8,15,0.0,60.0,3.75,17.0,60.0,56.51,42.25
2016,11,8,8,30,0.0,74.0,3.8,17.0,74.0,70.36,53.94
2016,11,8,8,45,12.5,112.5,3.85,17.0,117.5,120.25,95.94
2016,11,8,9,0,25.0,151.0,3.9,17.0,161.0,171.61,138.46
2016,11,8,9,15,12.5,139.5,3.9,17.0,144.5,146.95,117.38
2016,11,8,9,30,0.0,128.0,3.9,17.0,128.0,123.41,97.26
2016,11,8,9,45,0.0,129.5,3.9,17.5,129.5,124.11,97.41
2016,11,8,10,0,0.0,131.0,3.9,18.0,131.0,125.03,97.72
2016,11,8,10,15,0.0,134.5,3.95,18.0,134.5,128.11,100.01
2016,11,8,10,30,0.0,138.0,4.0,18.0,138.0,131.26,102.36
2016,11,8,10,45,4.0,170.5,4.05,18.0,173.0,167.35,131.5
2016,11,8,11,0,8.0,203.0,4.1,18.0,208.0,203.72,160.52
2016,11,8,11,15,7.5,203.0,4.15,18.0,208.0,202.58,159.35
2016,11,8,11,30,7.0,203.0,4.2,18.0,208.0,201.51,158.36
2016,11,8,11,45,8.5,211.5,4.3,18.5,217.5,210.86,165.46
2016,11,8,12,0,10.0,220.0,4.4,19.0,227.0,220.12,172.46
2016,11,8,12,15,14.0,234.5,4.45,19.0,244.5,237.44,186.24
2016,11,8,12,30,18.0,249.0,4.5,19.0,262.0,254.51,199.78
2016,11,8,12,45,22.5,255.5,4.55,19.0,271.0,263.59,207.09
2016,11,8,13,0,27.0,262.0,4.6,19.0,280.0,272.32,214.17
2016,11,8,13,15,21.0,244.0,4.55,19.0,257.5,248.49,195.35
2016,11,8,13,30,15.0,226.0,4.5,19.0,235.0,225.29,177.04
2016,11,8,13,45,40.5,246.0,4.45,19.0,270.0,266.66,210.56
2016,11,8,14,0,66.0,266.0,4.4,19.0,305.0,299.61,236.99
2016,11,8,14,15,33.0,197.0,4.3,19.0,216.5,208.11,164.23
