Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,16,30,572.0,51.0,6.0,16.0,167.0,93.4,50.32
2016,11,18,16,45,487.5,41.5,5.9,15.5,120.5,45.92,24.11
2016,11,18,17,0,403.0,32.0,5.8,15.0,74.0,25.54,15.79
2016,11,18,17,15,201.5,16.0,5.75,14.5,37.0,12.53,0.0
2016,11,18,17,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,5.45,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,5.25,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,5.2,7.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,5.2,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.15,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.05,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.8,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,11,19,7,15,244.0,12.0,4.1,3.5,31.5,115.09,0.0
2016,11,19,7,30,488.0,24.0,4.2,4.0,63.0,280.21,203.28
2016,11,19,7,45,592.5,31.0,4.3,4.5,113.5,368.14,306.62
2016,11,19,8,0,697.0,38.0,4.4,5.0,164.0,462.3,393.68
2016,11,19,8,15,755.0,42.5,4.6,5.5,216.5,532.42,457.42
2016,11,19,8,30,813.0,47.0,4.8,6.0,269.0,599.83,516.33
2016,11,19,8,45,848.5,50.0,5.05,7.0,319.5,656.46,561.45
2016,11,19,9,0,884.0,53.0,5.3,8.0,370.0,713.1,604.71
2016,11,19,9,15,908.0,55.5,5.25,8.5,416.5,759.88,638.81
2016,11,19,9,30,932.0,58.0,5.2,9.0,463.0,804.97,670.72
2016,11,19,9,45,948.0,60.0,5.2,9.5,504.0,840.9,695.21
2016,11,19,10,0,964.0,62.0,5.2,10.0,545.0,874.04,717.27
2016,11,19,10,15,975.5,63.0,5.1,10.5,579.0,899.08,732.38
2016,11,19,10,30,987.0,64.0,5.0,11.0,613.0,920.72,744.85
2016,11,19,10,45,994.5,65.0,4.95,11.5,639.0,935.31,752.46
2016,11,19,11,0,1002.0,66.0,4.9,12.0,665.0,946.09,757.38
2016,11,19,11,15,1006.5,67.0,4.8,12.5,683.0,950.35,757.31
2016,11,19,11,30,1011.0,68.0,4.7,13.0,701.0,950.6,754.53
2016,11,19,11,45,1012.0,69.0,4.6,13.5,710.5,943.83,746.89
2016,11,19,12,0,1013.0,70.0,4.5,14.0,720.0,933.08,736.65
2016,11,19,12,15,1013.0,70.0,4.4,14.0,721.0,916.39,723.77
2016,11,19,12,30,1013.0,70.0,4.3,14.0,722.0,895.87,708.33
2016,11,19,12,45,1010.5,69.5,4.25,14.5,713.5,869.09,687.6
2016,11,19,13,0,1008.0,69.0,4.2,15.0,705.0,838.79,664.62
2016,11,19,13,15,1003.0,68.5,4.15,15.0,688.5,803.32,639.17
2016,11,19,13,30,998.0,68.0,4.1,15.0,672.0,764.79,611.42
2016,11,19,13,45,990.0,67.0,4.05,15.0,647.0,720.9,578.85
2016,11,19,14,0,982.0,66.0,4.0,15.0,622.0,674.59,542.31
2016,11,19,14,15,970.5,65.0,3.9,15.0,589.5,624.1,501.57
2016,11,19,14,30,959.0,64.0,3.8,15.0,557.0,571.98,458.54
2016,11,19,14,45,938.0,64.0,3.75,15.0,517.0,515.03,410.67
2016,11,19,15,0,917.0,64.0,3.7,15.0,477.0,457.89,361.32
2016,11,19,15,15,893.5,61.5,3.6,14.5,431.5,397.43,308.54
2016,11,19,15,30,870.0,59.0,3.5,14.0,386.0,337.76,254.97
2016,11,19,15,45,836.0,55.5,3.4,13.5,336.5,274.29,197.69
2016,11,19,16,0,802.0,52.0,3.3,13.0,287.0,214.37,143.52
2016,11,19,16,15,748.0,47.5,2.85,12.0,234.5,153.59,91.91
2016,11,19,16,30,694.0,43.0,2.4,11.0,182.0,98.56,50.68
2016,11,19,16,45,600.5,36.0,1.95,10.5,131.5,46.19,22.8
2016,11,19,17,0,507.0,29.0,1.5,10.0,81.0,24.99,15.7
2016,11,19,17,15,253.5,14.5,1.45,9.0,40.5,12.17,0.0
2016,11,19,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,20,7,15,228.5,11.5,1.05,2.0,29.5,107.57,0.0
2016,11,20,7,30,457.0,23.0,1.1,3.0,59.0,262.68,183.92
2016,11,20,7,45,564.5,30.5,1.2,4.0,108.0,351.72,288.62
2016,11,20,8,0,672.0,38.0,1.3,5.0,157.0,446.62,373.18
2016,11,20,8,15,730.5,43.0,1.3,5.5,209.0,516.5,433.65
2016,11,20,8,30,789.0,48.0,1.3,6.0,261.0,589.03,493.02
2016,11,20,8,45,823.0,52.0,1.35,7.0,311.0,645.59,535.47
2016,11,20,9,0,857.0,56.0,1.4,8.0,361.0,695.83,570.73
2016,11,20,9,15,881.5,58.5,1.6,9.0,406.5,742.05,603.23
2016,11,20,9,30,906.0,61.0,1.8,10.0,452.0,786.7,633.78
2016,11,20,9,45,922.5,63.0,2.05,11.0,492.5,822.36,657.65
2016,11,20,10,0,939.0,65.0,2.3,12.0,533.0,855.35,679.3
2016,11,20,10,15,950.5,66.5,2.3,12.5,566.5,880.6,694.25
2016,11,20,10,30,962.0,68.0,2.3,13.0,600.0,902.53,706.84
2016,11,20,10,45,969.0,69.5,2.3,13.5,625.5,917.09,714.31
2016,11,20,11,0,976.0,71.0,2.3,14.0,651.0,927.92,719.35
2016,11,20,11,15,981.0,71.5,2.3,14.0,669.0,932.0,721.21
2016,11,20,11,30,986.0,72.0,2.3,14.0,687.0,932.18,720.62
2016,11,20,11,45,989.0,71.5,2.3,14.5,696.0,925.56,714.23
2016,11,20,12,0,992.0,71.0,2.3,15.0,705.0,915.04,705.4
2016,11,20,12,15,992.0,71.0,2.3,15.0,706.0,898.76,694.1
2016,11,20,12,30,992.0,71.0,2.3,15.0,707.0,878.73,680.35
2016,11,20,12,45,988.5,71.5,2.35,15.5,698.5,852.87,661.83
2016,11,20,13,0,985.0,72.0,2.4,16.0,690.0,823.61,640.99
2016,11,20,13,15,980.0,71.0,2.4,16.0,673.5,788.34,616.68
2016,11,20,13,30,975.0,70.0,2.4,16.0,657.0,750.12,590.15
2016,11,20,13,45,966.0,69.5,2.45,16.5,632.5,707.05,558.28
2016,11,20,14,0,957.0,69.0,2.5,17.0,608.0,661.71,522.85
2016,11,20,14,15,945.5,67.5,2.5,17.0,576.0,611.84,483.91
2016,11,20,14,30,934.0,66.0,2.5,17.0,544.0,560.41,442.69
2016,11,20,14,45,916.0,65.0,2.55,17.0,505.0,505.13,397.4
2016,11,20,15,0,898.0,64.0,2.6,17.0,466.0,449.44,350.31
2016,11,20,15,15,874.5,61.5,2.5,16.5,421.5,390.09,299.27
2016,11,20,15,30,851.0,59.0,2.4,16.0,377.0,331.54,247.48
2016,11,20,15,45,816.0,55.5,2.35,16.0,328.0,268.99,191.53
2016,11,20,16,0,781.0,52.0,2.3,16.0,279.0,210.09,138.88
2016,11,20,16,15,726.5,47.5,2.05,14.5,228.0,150.55,89.3
2016,11,20,16,30,672.0,43.0,1.8,13.0,177.0,96.81,49.63
2016,11,20,16,45,578.5,35.5,1.55,12.0,127.5,45.32,22.23
2016,11,20,17,0,485.0,28.0,1.3,11.0,78.0,24.0,14.73
2016,11,20,17,15,242.5,14.0,1.35,10.5,39.0,11.71,0.0
2016,11,20,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,7,15,189.5,12.0,1.9,6.0,26.5,91.16,0.0
2016,11,21,7,30,379.0,24.0,2.2,7.0,53.0,224.29,149.63
2016,11,21,7,45,488.0,32.5,2.55,8.0,99.0,312.76,254.94
2016,11,21,8,0,597.0,41.0,2.9,9.0,145.0,406.23,339.13
2016,11,21,8,15,659.0,46.5,2.85,9.5,194.5,475.86,400.34
2016,11,21,8,30,721.0,52.0,2.8,10.0,244.0,548.44,461.0
2016,11,21,8,45,758.5,56.0,2.75,11.0,292.0,604.92,504.76
2016,11,21,9,0,796.0,60.0,2.7,12.0,340.0,661.53,545.54
2016,11,21,9,15,822.0,63.0,3.1,13.0,384.5,707.97,579.21
2016,11,21,9,30,848.0,66.0,3.5,14.0,429.0,752.98,611.06
2016,11,21,9,45,864.5,68.0,3.95,15.0,467.5,780.63,629.55
2016,11,21,10,0,881.0,70.0,4.4,16.0,506.0,812.4,651.25
2016,11,21,10,15,893.0,72.0,4.45,16.5,538.5,837.71,667.31
2016,11,21,10,30,905.0,74.0,4.5,17.0,571.0,859.93,681.1
2016,11,21,10,45,912.0,75.5,4.6,18.0,595.5,873.99,688.02
2016,11,21,11,0,919.0,77.0,4.7,19.0,620.0,884.54,692.54
2016,11,21,11,15,923.5,78.0,4.7,19.0,637.0,888.76,694.68
2016,11,21,11,30,928.0,79.0,4.7,19.0,654.0,889.31,694.39
2016,11,21,11,45,931.5,78.5,4.7,19.5,663.0,883.55,688.45
2016,11,21,12,0,935.0,78.0,4.7,20.0,672.0,874.12,680.11
2016,11,21,12,15,934.0,78.0,4.7,20.0,672.5,857.9,668.44
2016,11,21,12,30,933.0,78.0,4.7,20.0,673.0,838.2,654.42
2016,11,21,12,45,928.0,78.0,4.7,20.5,664.5,811.98,634.56
2016,11,21,13,0,923.0,78.0,4.7,21.0,656.0,782.67,612.58
2016,11,21,13,15,917.0,77.5,4.7,21.0,639.5,749.14,588.76
2016,11,21,13,30,911.0,77.0,4.7,21.0,623.0,712.92,562.88
2016,11,21,13,45,900.0,76.5,4.7,21.5,598.5,670.93,530.23
2016,11,21,14,0,889.0,76.0,4.7,22.0,574.0,627.02,494.99
2016,11,21,14,15,875.5,74.5,4.65,22.0,543.0,578.94,456.74
2016,11,21,14,30,862.0,73.0,4.6,22.0,512.0,529.67,416.67
2016,11,21,14,45,837.5,72.5,4.55,22.0,473.0,475.77,372.03
2016,11,21,15,0,813.0,72.0,4.5,22.0,434.0,421.32,325.9
2016,11,21,15,15,787.0,69.0,4.3,21.5,391.5,364.55,277.27
2016,11,21,15,30,761.0,66.0,4.1,21.0,349.0,309.09,228.65
2016,11,21,15,45,721.0,62.5,3.95,21.0,302.5,251.08,177.47
2016,11,21,16,0,681.0,59.0,3.8,21.0,256.0,196.6,129.68
2016,11,21,16,15,623.0,53.5,3.35,20.0,207.5,139.64,83.13
2016,11,21,16,30,565.0,48.0,2.9,19.0,159.0,90.51,47.43
2016,11,21,16,45,466.5,39.5,2.5,18.0,113.5,44.1,22.5
2016,11,21,17,0,368.0,31.0,2.1,17.0,68.0,24.76,14.84
2016,11,21,17,15,184.0,15.5,2.15,16.5,34.0,12.18,0.0
2016,11,21,17,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,3.0,2.95,16.0,3.0,2.86,0.0
2016,11,22,7,30,0.0,6.0,3.0,16.0,6.0,5.55,0.0
2016,11,22,7,45,0.0,13.0,3.15,16.5,13.0,12.04,4.2
2016,11,22,8,0,0.0,20.0,3.3,17.0,20.0,18.54,9.88
2016,11,22,8,15,0.0,28.0,3.45,17.0,28.0,25.97,16.34
2016,11,22,8,30,0.0,36.0,3.6,17.0,36.0,33.42,22.74
2016,11,22,8,45,0.0,43.5,3.75,17.5,43.5,40.4,28.61
2016,11,22,9,0,0.0,51.0,3.9,18.0,51.0,47.39,34.39
2016,11,22,9,15,0.0,90.5,4.25,18.5,90.5,85.96,66.42
2016,11,22,9,30,0.0,130.0,4.6,19.0,130.0,127.27,100.15
2016,11,22,9,45,0.0,142.0,5.0,19.5,142.5,138.86,109.15
2016,11,22,10,0,0.0,154.0,5.4,20.0,155.0,150.49,118.14
2016,11,22,10,15,5.0,171.0,5.55,20.0,174.5,171.67,135.2
2016,11,22,10,30,10.0,188.0,5.7,20.0,194.0,192.96,152.25
2016,11,22,10,45,5.5,177.5,5.85,20.5,181.0,177.01,138.73
2016,11,22,11,0,1.0,167.0,6.0,21.0,168.0,161.57,125.74
2016,11,22,11,15,2.0,171.5,5.95,21.0,173.0,166.51,129.58
2016,11,22,11,30,3.0,176.0,5.9,21.0,178.0,171.47,133.45
2016,11,22,11,45,20.5,220.5,5.85,21.0,233.5,231.35,181.58
2016,11,22,12,0,38.0,265.0,5.8,21.0,289.0,303.31,238.45
2016,11,22,12,15,22.0,230.0,5.65,21.0,244.0,240.47,188.41
2016,11,22,12,30,6.0,195.0,5.5,21.0,199.0,191.31,149.0
2016,11,22,12,45,7.0,198.5,5.4,21.5,203.0,195.09,151.81
2016,11,22,13,0,8.0,202.0,5.3,22.0,207.0,198.79,154.52
2016,11,22,13,15,4.0,159.5,5.1,22.0,162.0,153.57,118.59
2016,11,22,13,30,0.0,117.0,4.9,22.0,117.0,109.56,83.38
2016,11,22,13,45,18.0,173.0,4.75,22.0,183.0,175.13,136.43
2016,11,22,14,0,36.0,229.0,4.6,22.0,249.0,245.27,192.21
2016,11,22,14,15,18.0,189.5,4.35,22.0,199.5,189.09,147.56
2016,11,22,14,30,0.0,150.0,4.1,22.0,150.0,140.69,108.96
2016,11,22,14,45,0.0,79.0,3.95,22.0,79.0,73.55,54.85
2016,11,22,15,0,0.0,8.0,3.8,22.0,8.0,7.42,0.5
2016,11,22,15,15,0.0,7.0,3.6,21.5,7.0,6.49,0.0
2016,11,22,15,30,0.0,6.0,3.4,21.0,6.0,5.56,0.0
2016,11,22,15,45,0.0,5.0,3.2,21.0,5.0,4.63,0.0
2016,11,22,16,0,0.0,4.0,3.0,21.0,4.0,3.7,0.0
2016,11,22,16,15,0.0,3.5,2.75,20.5,3.5,3.24,0.0
2016,11,22,16,30,0.0,3.0,2.5,20.0,3.0,2.77,0.0
2016,11,22,16,45,0.0,2.0,2.25,20.0,2.0,1.85,0.0
2016,11,22,17,0,0.0,1.0,2.0,20.0,1.0,0.92,0.0
2016,11,22,17,15,0.0,0.5,2.0,19.5,0.5,0.46,0.0
2016,11,22,17,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,23,7,15,166.0,11.5,3.75,8.5,23.0,80.12,0.0
2016,11,23,7,30,332.0,23.0,3.8,9.0,46.0,204.29,121.34
2016,11,23,7,45,456.0,31.5,3.9,9.5,92.0,299.08,241.82
2016,11,23,8,0,580.0,40.0,4.0,10.0,138.0,392.84,327.51
2016,11,23,8,15,646.5,46.0,4.2,10.5,188.0,464.74,391.81
2016,11,23,8,30,713.0,52.0,4.4,11.0,238.0,540.04,456.34
2016,11,23,8,45,758.0,55.5,4.6,12.0,287.0,600.56,505.43
2016,11,23,9,0,803.0,59.0,4.8,13.0,336.0,661.7,551.84
2016,11,23,9,15,830.5,62.0,4.8,13.5,381.5,709.39,586.61
2016,11,23,9,30,858.0,65.0,4.8,14.0,427.0,749.21,614.5
2016,11,23,9,45,878.5,66.5,4.8,14.5,467.0,786.17,639.69
2016,11,23,10,0,899.0,68.0,4.8,15.0,507.0,820.84,662.77
2016,11,23,10,15,912.0,69.5,4.65,15.5,540.5,846.71,678.09
2016,11,23,10,30,925.0,71.0,4.5,16.0,574.0,869.46,690.95
2016,11,23,10,45,934.5,72.0,4.4,16.5,600.0,885.32,699.04
2016,11,23,11,0,944.0,73.0,4.3,17.0,626.0,897.64,704.64
2016,11,23,11,15,950.0,74.0,4.15,17.5,644.0,903.32,705.72
2016,11,23,11,30,956.0,75.0,4.0,18.0,662.0,905.23,704.25
2016,11,23,11,45,961.0,74.0,3.9,18.5,672.0,900.12,698.27
2016,11,23,12,0,966.0,73.0,3.8,19.0,682.0,891.22,689.84
2016,11,23,12,15,966.0,73.5,3.65,19.0,683.0,876.16,678.32
2016,11,23,12,30,966.0,74.0,3.5,19.0,684.0,857.45,664.4
2016,11,23,12,45,964.0,73.5,3.4,19.5,677.0,832.48,645.24
2016,11,23,13,0,962.0,73.0,3.3,20.0,670.0,804.16,623.89
2016,11,23,13,15,957.0,72.0,3.15,20.0,654.0,769.89,599.31
2016,11,23,13,30,952.0,71.0,3.0,20.0,638.0,732.75,572.67
2016,11,23,13,45,944.0,70.0,2.95,20.0,614.0,690.95,541.97
2016,11,23,14,0,936.0,69.0,2.9,20.0,590.0,646.88,508.04
2016,11,23,14,15,924.5,68.0,2.8,20.0,558.5,598.77,470.11
2016,11,23,14,30,913.0,67.0,2.7,20.0,527.0,549.14,430.09
2016,11,23,14,45,895.5,65.0,2.6,20.0,489.0,494.36,385.12
2016,11,23,15,0,878.0,63.0,2.5,20.0,451.0,439.2,338.61
2016,11,23,15,15,854.0,60.5,2.35,19.5,407.5,381.03,289.02
2016,11,23,15,30,830.0,58.0,2.2,19.0,364.0,322.95,238.23
2016,11,23,15,45,795.0,54.5,2.05,19.0,316.0,262.69,184.8
2016,11,23,16,0,760.0,51.0,1.9,19.0,268.0,205.24,134.03
2016,11,23,16,15,704.5,46.5,1.65,18.0,218.0,146.98,86.01
2016,11,23,16,30,649.0,42.0,1.4,17.0,168.0,94.61,47.75
2016,11,23,16,45,554.0,34.5,1.2,16.0,120.0,44.53,21.22
2016,11,23,17,0,459.0,27.0,1.0,15.0,72.0,23.11,13.55
2016,11,23,17,15,229.5,13.5,1.0,14.5,36.0,11.3,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,7,15,143.5,11.5,1.1,8.0,21.5,70.46,0.0
2016,11,24,7,30,287.0,23.0,1.2,9.0,43.0,181.61,98.64
2016,11,24,7,45,394.5,34.5,1.35,10.0,86.0,270.33,215.55
2016,11,24,8,0,502.0,46.0,1.5,11.0,129.0,360.85,296.13
2016,11,24,8,15,571.0,53.0,1.45,11.5,177.0,431.55,356.98
2016,11,24,8,30,640.0,60.0,1.4,12.0,225.0,506.23,418.05
2016,11,24,8,45,678.0,66.5,1.4,12.5,271.5,562.73,462.37
2016,11,24,9,0,716.0,73.0,1.4,13.0,318.0,619.72,504.77
2016,11,24,9,15,746.0,77.0,1.6,14.0,362.0,663.49,535.65
2016,11,24,9,30,776.0,81.0,1.8,15.0,406.0,710.78,568.41
2016,11,24,9,45,794.5,84.5,2.0,16.0,444.5,746.99,592.37
2016,11,24,10,0,813.0,88.0,2.2,17.0,483.0,780.95,614.39
2016,11,24,10,15,828.0,90.5,2.2,17.5,515.5,808.31,631.08
2016,11,24,10,30,843.0,93.0,2.2,18.0,548.0,832.83,645.68
2016,11,24,10,45,850.0,96.0,2.25,18.5,573.0,848.1,654.21
2016,11,24,11,0,857.0,99.0,2.3,19.0,598.0,860.02,660.58
2016,11,24,11,15,508.0,195.5,2.35,19.5,493.5,669.97,521.7
2016,11,24,11,30,159.0,292.0,2.4,20.0,389.0,454.12,353.72
2016,11,24,11,45,523.5,194.5,2.45,20.5,521.5,671.72,523.88
2016,11,24,12,0,888.0,97.0,2.5,21.0,654.0,852.8,651.66
2016,11,24,12,15,888.0,97.0,2.55,21.0,655.0,838.18,640.12
2016,11,24,12,30,888.0,97.0,2.6,21.0,656.0,820.2,628.13
2016,11,24,12,45,883.0,97.5,2.7,21.5,648.0,800.6,614.21
2016,11,24,13,0,878.0,98.0,2.8,22.0,640.0,772.62,594.44
2016,11,24,13,15,871.5,97.0,2.85,22.0,624.5,739.1,571.58
2016,11,24,13,30,865.0,96.0,2.9,22.0,609.0,703.06,546.3
2016,11,24,13,45,852.5,95.5,2.95,22.0,584.5,661.33,515.34
2016,11,24,14,0,840.0,95.0,3.0,22.0,560.0,617.91,482.47
2016,11,24,14,15,826.0,93.0,2.9,22.0,529.5,570.65,445.5
2016,11,24,14,30,812.0,91.0,2.8,22.0,499.0,522.38,406.93
2016,11,24,14,45,789.5,89.0,2.75,22.0,461.5,469.34,363.92
2016,11,24,15,0,767.0,87.0,2.7,22.0,424.0,416.66,320.09
2016,11,24,15,15,739.0,83.0,2.5,21.5,382.0,359.77,272.33
2016,11,24,15,30,711.0,79.0,2.3,21.0,340.0,305.09,225.25
2016,11,24,15,45,664.5,75.0,2.15,21.0,293.5,247.49,175.47
2016,11,24,16,0,618.0,71.0,2.0,21.0,247.0,194.2,129.68
2016,11,24,16,15,555.5,63.5,1.75,20.0,199.5,139.93,86.03
2016,11,24,16,30,493.0,56.0,1.5,19.0,152.0,92.58,51.75
2016,11,24,16,45,388.0,45.5,1.25,18.5,107.0,48.46,27.08
2016,11,24,17,0,283.0,35.0,1.0,18.0,62.0,28.81,17.94
2016,11,24,17,15,141.5,17.5,1.0,17.5,31.0,13.83,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,25,7,15,71.0,13.0,0.55,14.5,17.5,41.68,0.0
2016,11,25,7,30,142.0,26.0,0.6,15.0,35.0,117.44,54.09
2016,11,25,7,45,252.0,40.5,0.65,15.5,74.0,204.36,158.27
2016,11,25,8,0,362.0,55.0,0.7,16.0,113.0,291.99,234.1
2016,11,25,8,15,181.0,50.5,0.95,16.0,79.5,189.42,154.33
2016,11,25,8,30,0.0,46.0,1.2,16.0,46.0,42.74,30.64
2016,11,25,8,45,0.0,56.0,1.45,16.5,56.0,52.06,38.63
2016,11,25,9,0,0.0,66.0,1.7,17.0,66.0,61.4,46.36
2016,11,25,9,15,0.0,45.0,1.85,17.0,45.0,41.8,29.78
2016,11,25,9,30,0.0,24.0,2.0,17.0,24.0,22.27,13.23
2016,11,25,9,45,0.0,50.5,2.15,17.5,50.5,46.94,33.87
2016,11,25,10,0,0.0,77.0,2.3,18.0,77.0,71.68,54.25
2016,11,25,10,15,0.0,49.5,2.4,18.0,49.5,46.03,32.83
2016,11,25,10,30,0.0,22.0,2.5,18.0,22.0,20.44,11.45
2016,11,25,10,45,0.0,67.5,2.65,18.0,67.5,62.84,46.62
2016,11,25,11,0,0.0,113.0,2.8,18.0,113.0,106.35,82.2
2016,11,25,11,15,7.0,164.5,2.85,18.0,169.0,163.77,128.8
2016,11,25,11,30,14.0,216.0,2.9,18.0,225.0,222.34,175.54
2016,11,25,11,45,7.0,177.5,3.0,18.0,182.0,176.06,138.22
2016,11,25,12,0,0.0,139.0,3.1,18.0,139.0,131.43,102.11
2016,11,25,12,15,0.0,133.5,3.15,18.0,133.5,125.9,97.68
2016,11,25,12,30,0.0,128.0,3.2,18.0,128.0,120.44,93.27
2016,11,25,12,45,0.0,104.5,3.25,18.0,104.5,97.7,74.83
2016,11,25,13,0,0.0,81.0,3.3,18.0,81.0,75.48,56.73
2016,11,25,13,15,4.0,138.0,3.3,18.0,140.5,132.74,103.61
2016,11,25,13,30,8.0,195.0,3.3,18.0,200.0,190.86,150.53
2016,11,25,13,45,6.5,187.5,3.35,18.0,192.0,181.94,143.42
2016,11,25,14,0,5.0,180.0,3.4,18.0,184.0,173.19,136.58
2016,11,25,14,15,31.5,197.0,3.45,17.5,213.5,208.37,165.86
2016,11,25,14,30,58.0,214.0,3.5,17.0,243.0,236.56,189.17
2016,11,25,14,45,29.0,154.0,3.55,17.0,168.5,160.51,127.6
2016,11,25,15,0,0.0,94.0,3.6,17.0,94.0,87.58,67.81
2016,11,25,15,15,0.0,84.0,3.6,16.5,84.0,78.19,60.33
2016,11,25,15,30,0.0,74.0,3.6,16.0,74.0,68.84,52.74
2016,11,25,15,45,0.0,63.5,3.6,16.0,63.5,59.06,44.58
2016,11,25,16,0,0.0,53.0,3.6,16.0,53.0,49.26,36.31
2016,11,25,16,15,0.0,42.0,3.5,15.5,42.0,39.01,27.59
2016,11,25,16,30,0.0,31.0,3.4,15.0,31.0,28.77,18.76
2016,11,25,16,45,0.0,21.5,3.35,15.0,21.5,19.94,11.01
2016,11,25,17,0,0.0,12.0,3.3,15.0,12.0,11.11,3.53
2016,11,25,17,15,0.0,6.0,3.25,14.5,6.0,5.55,0.0
2016,11,25,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,7,15,51.0,12.0,2.45,9.0,15.5,32.38,0.0
2016,11,26,7,30,102.0,24.0,2.6,9.0,31.0,87.56,34.14
2016,11,26,7,45,202.5,42.0,2.8,9.5,69.5,181.48,143.81
2016,11,26,8,0,303.0,60.0,3.0,10.0,108.0,265.85,220.21
2016,11,26,8,15,373.5,73.0,2.95,10.5,153.0,334.37,280.79
2016,11,26,8,30,444.0,86.0,2.9,11.0,198.0,408.05,343.58
2016,11,26,8,45,498.0,94.0,2.9,12.0,243.0,468.6,392.94
2016,11,26,9,0,552.0,102.0,2.9,13.0,288.0,534.97,444.9
2016,11,26,9,15,587.0,108.5,2.85,13.5,330.0,585.12,482.96
2016,11,26,9,30,622.0,115.0,2.8,14.0,372.0,634.89,519.64
2016,11,26,9,45,651.0,118.5,2.8,15.0,410.0,675.84,547.45
2016,11,26,10,0,680.0,122.0,2.8,16.0,448.0,715.36,573.31
2016,11,26,10,15,400.5,183.0,2.65,16.5,378.5,560.65,449.96
2016,11,26,10,30,121.0,244.0,2.5,17.0,309.0,376.31,300.23
2016,11,26,10,45,116.5,256.0,2.45,17.5,320.5,371.86,296.36
2016,11,26,11,0,112.0,268.0,2.4,18.0,332.0,379.88,301.23
2016,11,26,11,15,66.5,249.0,2.3,18.0,287.5,316.58,250.46
2016,11,26,11,30,21.0,230.0,2.2,18.0,243.0,243.1,191.41
2016,11,26,11,45,21.0,234.0,2.15,18.5,247.0,246.21,193.52
2016,11,26,12,0,21.0,238.0,2.1,19.0,251.0,249.3,195.4
2016,11,26,12,15,10.5,196.0,2.05,19.0,202.5,196.69,153.69
2016,11,26,12,30,0.0,154.0,2.0,19.0,154.0,145.92,113.1
2016,11,26,12,45,52.5,221.0,1.95,19.5,253.5,261.19,205.57
2016,11,26,13,0,105.0,288.0,1.9,20.0,353.0,369.13,288.58
2016,11,26,13,15,76.5,270.0,1.85,20.0,316.5,324.86,253.67
2016,11,26,13,30,48.0,252.0,1.8,20.0,280.0,282.65,220.82
2016,11,26,13,45,24.0,197.5,1.8,20.0,211.5,203.09,158.7
2016,11,26,14,0,0.0,143.0,1.8,20.0,143.0,134.41,104.02
2016,11,26,14,15,5.5,160.5,1.75,20.0,163.5,154.19,120.3
2016,11,26,14,30,11.0,178.0,1.7,20.0,184.0,173.37,135.84
2016,11,26,14,45,23.0,176.0,1.7,20.0,186.5,176.19,138.33
2016,11,26,15,0,35.0,174.0,1.7,20.0,189.0,180.06,141.53
2016,11,26,15,15,29.5,157.5,1.65,19.5,169.5,159.38,125.27
2016,11,26,15,30,24.0,141.0,1.6,19.0,150.0,138.34,108.59
2016,11,26,15,45,18.0,122.5,1.6,19.0,129.0,117.7,91.89
2016,11,26,16,0,12.0,104.0,1.6,19.0,108.0,97.86,75.71
2016,11,26,16,15,6.0,84.5,1.4,18.5,86.5,77.97,59.44
2016,11,26,16,30,0.0,65.0,1.2,18.0,65.0,59.0,43.68
2016,11,26,16,45,0.0,45.0,1.0,17.5,45.0,40.82,28.1
2016,11,26,17,0,0.0,25.0,0.8,17.0,25.0,23.18,13.35
2016,11,26,17,15,0.0,12.5,0.85,16.5,12.5,11.6,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,7,15,80.5,11.5,2.45,12.0,16.0,43.85,0.0
2016,11,27,7,30,161.0,23.0,2.7,12.0,32.0,119.59,37.68
2016,11,27,7,45,269.0,37.0,2.95,12.5,71.0,207.31,162.2
2016,11,27,8,0,377.0,51.0,3.2,13.0,110.0,293.79,240.78
2016,11,27,8,15,188.5,56.5,3.5,13.5,86.0,189.47,157.08
2016,11,27,8,30,0.0,62.0,3.8,14.0,62.0,59.27,44.99
2016,11,27,8,45,0.0,75.5,4.1,15.0,75.5,72.64,56.3
2016,11,27,9,0,0.0,89.0,4.4,16.0,89.0,85.97,67.26
2016,11,27,9,15,0.0,102.0,4.65,16.5,102.0,98.74,77.69
2016,11,27,9,30,0.0,115.0,4.9,17.0,115.0,111.51,87.98
2016,11,27,9,45,1.0,135.5,5.2,17.5,136.0,133.21,105.55
2016,11,27,10,0,2.0,156.0,5.5,18.0,157.0,154.94,122.94
2016,11,27,10,15,15.0,182.5,5.65,18.5,190.5,193.1,153.94
2016,11,27,10,30,28.0,209.0,5.8,19.0,224.0,231.6,184.79
2016,11,27,10,45,55.0,234.5,6.0,19.5,266.0,294.56,235.23
2016,11,27,11,0,82.0,260.0,6.2,20.0,308.0,345.14,275.14
2016,11,27,11,15,82.5,268.5,6.25,20.5,317.5,352.93,280.28
2016,11,27,11,30,83.0,277.0,6.3,21.0,327.0,360.49,285.32
2016,11,27,11,45,53.0,258.0,6.4,21.5,290.0,311.0,245.03
2016,11,27,12,0,23.0,239.0,6.5,22.0,253.0,252.09,197.33
2016,11,27,12,15,63.5,266.5,6.5,22.0,305.5,324.12,255.08
2016,11,27,12,30,104.0,294.0,6.5,22.0,358.0,383.63,302.22
2016,11,27,12,45,275.5,267.5,6.55,22.5,436.0,502.05,397.12
2016,11,27,13,0,447.0,241.0,6.6,23.0,514.0,599.94,473.82
2016,11,27,13,15,252.5,249.0,6.6,23.0,402.5,445.05,351.62
2016,11,27,13,30,58.0,257.0,6.6,23.0,291.0,294.81,230.94
2016,11,27,13,45,419.5,180.0,6.6,23.0,411.0,466.26,371.6
2016,11,27,14,0,781.0,103.0,6.6,23.0,531.0,589.6,469.41
2016,11,27,14,15,405.0,149.5,6.5,23.0,371.0,387.6,308.24
2016,11,27,14,30,29.0,196.0,6.4,23.0,211.0,203.91,159.52
2016,11,27,14,45,25.5,181.5,6.3,23.0,193.5,182.68,142.9
2016,11,27,15,0,22.0,167.0,6.2,23.0,176.0,165.63,129.39
2016,11,27,15,15,18.5,151.0,6.0,22.5,158.0,147.59,115.22
2016,11,27,15,30,15.0,135.0,5.8,22.0,140.0,130.0,101.29
2016,11,27,15,45,267.5,108.0,5.6,22.0,183.5,172.44,128.18
2016,11,27,16,0,520.0,81.0,5.4,22.0,227.0,184.62,126.2
2016,11,27,16,15,457.0,71.5,5.05,21.5,182.5,134.08,85.36
2016,11,27,16,30,394.0,62.0,4.7,21.0,138.0,89.08,52.29
2016,11,27,16,45,297.0,49.0,4.4,21.0,96.5,48.63,28.22
2016,11,27,17,0,200.0,36.0,4.1,21.0,55.0,28.23,17.04
2016,11,27,17,15,100.0,18.0,4.1,20.5,27.5,14.25,0.0
2016,11,27,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,11,28,7,15,99.0,11.0,4.9,17.0,16.5,50.73,0.0
2016,11,28,7,30,198.0,22.0,5.0,17.0,33.0,133.16,27.77
2016,11,28,7,45,338.5,33.0,5.1,17.5,75.0,237.11,182.09
2016,11,28,8,0,479.0,44.0,5.2,18.0,117.0,341.46,275.73
2016,11,28,8,15,555.5,51.0,5.25,18.5,165.0,415.0,340.32
2016,11,28,8,30,632.0,58.0,5.3,19.0,213.0,493.16,406.22
2016,11,28,8,45,689.5,61.0,5.4,19.5,262.5,553.19,455.72
2016,11,28,9,0,747.0,64.0,5.5,20.0,312.0,620.04,507.82
2016,11,28,9,15,780.0,67.5,5.65,20.5,357.0,670.62,545.3
2016,11,28,9,30,813.0,71.0,5.8,21.0,402.0,720.31,581.28
2016,11,28,9,45,840.5,72.5,6.0,21.5,443.5,761.93,610.71
2016,11,28,10,0,868.0,74.0,6.2,22.0,485.0,801.6,638.33
2016,11,28,10,15,884.5,76.0,6.3,22.0,519.5,823.74,653.61
2016,11,28,10,30,901.0,78.0,6.4,22.0,554.0,849.76,671.86
2016,11,28,10,45,917.5,78.0,6.5,22.0,582.5,870.23,686.05
2016,11,28,11,0,934.0,78.0,6.6,22.0,611.0,887.39,697.93
2016,11,28,11,15,940.5,78.5,6.45,22.0,629.5,893.17,700.54
2016,11,28,11,30,947.0,79.0,6.3,22.0,648.0,895.26,700.65
2016,11,28,11,45,955.0,78.0,6.2,22.0,659.5,893.09,698.08
2016,11,28,12,0,963.0,77.0,6.1,22.0,671.0,887.12,692.94
2016,11,28,12,15,963.0,77.0,6.05,22.0,672.5,871.98,681.6
2016,11,28,12,30,963.0,77.0,6.0,22.0,674.0,853.22,667.82
2016,11,28,12,45,690.0,163.0,5.95,22.0,588.5,723.11,571.03
2016,11,28,13,0,417.0,249.0,5.9,22.0,503.0,577.15,455.83
2016,11,28,13,15,683.5,161.5,5.9,22.0,566.0,673.43,533.78
2016,11,28,13,30,950.0,74.0,5.9,22.0,629.0,731.58,580.25
2016,11,28,13,45,841.0,97.0,5.9,22.0,574.5,653.96,519.75
2016,11,28,14,0,732.0,120.0,5.9,22.0,520.0,578.4,460.02
2016,11,28,14,15,819.0,94.5,5.75,22.0,519.5,567.52,450.63
2016,11,28,14,30,906.0,69.0,5.6,22.0,519.0,546.71,432.2
2016,11,28,14,45,887.0,67.5,5.5,22.0,481.0,492.57,386.71
2016,11,28,15,0,868.0,66.0,5.4,22.0,443.0,438.17,339.98
2016,11,28,15,15,842.5,63.5,5.0,21.5,399.5,380.09,289.59
2016,11,28,15,30,817.0,61.0,4.6,21.0,356.0,322.95,238.95
2016,11,28,15,45,778.5,57.5,4.2,21.0,308.5,262.81,185.36
2016,11,28,16,0,740.0,54.0,3.8,21.0,261.0,205.86,135.04
2016,11,28,16,15,681.0,49.0,3.25,19.5,211.5,147.95,87.58
2016,11,28,16,30,622.0,44.0,2.7,18.0,162.0,96.34,49.76
2016,11,28,16,45,517.5,36.0,2.15,17.0,114.5,47.07,22.92
2016,11,28,17,0,413.0,28.0,1.6,16.0,67.0,22.22,12.55
2016,11,28,17,15,206.5,14.0,1.55,15.5,33.5,10.96,0.0
2016,11,28,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
