Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,29,7,15,113.5,10.0,2.95,9.5,16.0,55.48,0.0
2016,11,29,7,30,227.0,20.0,3.4,10.0,32.0,143.25,13.44
2016,11,29,7,45,361.5,31.0,3.9,11.0,74.0,245.78,191.78
2016,11,29,8,0,496.0,42.0,4.4,12.0,116.0,347.39,285.73
2016,11,29,8,15,572.0,48.5,4.25,12.5,164.5,420.39,350.85
2016,11,29,8,30,648.0,55.0,4.1,13.0,213.0,498.03,416.86
2016,11,29,8,45,695.0,60.0,4.0,14.0,260.5,554.19,462.37
2016,11,29,9,0,742.0,65.0,3.9,15.0,308.0,616.17,509.52
2016,11,29,9,15,773.0,68.5,3.95,16.0,352.5,665.15,544.45
2016,11,29,9,30,804.0,72.0,4.0,17.0,397.0,713.13,577.57
2016,11,29,9,45,824.5,75.5,4.05,18.0,436.5,751.57,602.68
2016,11,29,10,0,845.0,79.0,4.1,19.0,476.0,787.81,625.68
2016,11,29,10,15,860.5,81.0,4.05,19.5,509.5,815.66,642.98
2016,11,29,10,30,876.0,83.0,4.0,20.0,543.0,840.6,658.07
2016,11,29,10,45,887.5,84.0,3.95,20.5,569.5,850.94,662.65
2016,11,29,11,0,899.0,85.0,3.9,21.0,596.0,864.93,670.02
2016,11,29,11,15,906.0,86.0,3.7,21.5,614.5,871.69,671.53
2016,11,29,11,30,913.0,87.0,3.5,22.0,633.0,874.89,670.66
2016,11,29,11,45,920.0,86.0,3.35,22.5,644.0,872.14,666.06
2016,11,29,12,0,927.0,85.0,3.2,23.0,655.0,865.74,659.13
2016,11,29,12,15,928.0,85.0,3.1,23.0,657.0,851.94,648.85
2016,11,29,12,30,929.0,85.0,3.0,23.0,659.0,834.63,636.33
2016,11,29,12,45,929.5,83.5,2.9,23.0,652.5,811.8,620.11
2016,11,29,13,0,930.0,82.0,2.8,23.0,646.0,785.65,601.69
2016,11,29,13,15,924.5,81.5,2.75,23.0,631.0,753.09,579.1
2016,11,29,13,30,919.0,81.0,2.7,23.0,616.0,717.77,554.53
2016,11,29,13,45,911.5,79.5,2.7,23.5,593.0,677.5,523.87
2016,11,29,14,0,904.0,78.0,2.7,24.0,570.0,635.01,490.86
2016,11,29,14,15,891.0,76.0,2.7,23.5,539.5,586.89,454.82
2016,11,29,14,30,878.0,74.0,2.7,23.0,509.0,537.46,416.68
2016,11,29,14,45,862.0,71.5,2.7,23.0,472.0,485.7,374.76
2016,11,29,15,0,846.0,69.0,2.7,23.0,435.0,432.35,330.4
2016,11,29,15,15,820.0,66.0,2.45,22.5,392.0,374.62,281.69
2016,11,29,15,30,794.0,63.0,2.2,22.0,349.0,318.06,232.76
2016,11,29,15,45,756.0,59.0,2.0,21.5,302.5,258.85,181.42
2016,11,29,16,0,718.0,55.0,1.8,21.0,256.0,202.82,132.82
2016,11,29,16,15,658.0,50.0,1.65,20.0,207.0,146.05,86.58
2016,11,29,16,30,598.0,45.0,1.5,19.0,158.0,95.7,49.83
2016,11,29,16,45,493.0,37.0,1.4,18.0,111.5,45.65,21.9
2016,11,29,17,0,388.0,29.0,1.3,17.0,65.0,23.17,13.24
2016,11,29,17,15,194.0,14.5,1.35,16.0,32.5,11.42,0.0
2016,11,29,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,11,30,7,15,150.0,9.0,4.7,6.0,16.5,69.04,0.0
2016,11,30,7,30,300.0,18.0,4.8,6.0,33.0,168.02,0.0
2016,11,30,7,45,440.5,26.5,4.9,6.5,77.0,272.86,215.62
2016,11,30,8,0,581.0,35.0,5.0,7.0,121.0,378.55,317.23
2016,11,30,8,15,653.5,41.0,5.15,7.5,171.0,452.8,385.86
2016,11,30,8,30,726.0,47.0,5.3,8.0,221.0,531.06,455.02
2016,11,30,8,45,775.0,50.0,5.5,9.0,271.0,593.4,507.75
2016,11,30,9,0,824.0,53.0,5.7,10.0,321.0,656.67,557.51
2016,11,30,9,15,854.0,55.5,5.6,10.5,367.0,699.73,589.48
2016,11,30,9,30,884.0,58.0,5.5,11.0,413.0,747.58,624.28
2016,11,30,9,45,907.5,59.0,5.4,11.5,454.5,786.92,651.57
2016,11,30,10,0,931.0,60.0,5.3,12.0,496.0,824.09,676.63
2016,11,30,10,15,946.0,61.5,5.1,12.5,531.0,852.44,694.02
2016,11,30,10,30,961.0,63.0,4.9,13.0,566.0,877.68,708.77
2016,11,30,10,45,973.0,63.5,4.75,13.5,593.5,895.8,718.38
2016,11,30,11,0,985.0,64.0,4.6,14.0,621.0,910.34,725.34
2016,11,30,11,15,991.5,64.5,4.45,14.5,640.5,916.5,726.24
2016,11,30,11,30,998.0,65.0,4.3,15.0,660.0,918.79,724.51
2016,11,30,11,45,1002.5,65.0,4.15,15.5,671.0,914.87,718.92
2016,11,30,12,0,1007.0,65.0,4.0,16.0,682.0,907.02,710.84
2016,11,30,12,15,1008.0,65.0,3.9,16.0,684.0,892.39,699.74
2016,11,30,12,30,1009.0,65.0,3.8,16.0,686.0,873.96,686.11
2016,11,30,12,45,1008.0,64.5,3.7,16.5,679.5,849.67,667.18
2016,11,30,13,0,1007.0,64.0,3.6,17.0,673.0,821.83,645.89
2016,11,30,13,15,1002.5,63.5,3.55,17.0,657.5,788.06,621.85
2016,11,30,13,30,998.0,63.0,3.5,17.0,642.0,751.21,595.55
2016,11,30,13,45,990.5,62.0,3.45,17.0,618.5,708.98,564.22
2016,11,30,14,0,983.0,61.0,3.4,17.0,595.0,664.28,529.22
2016,11,30,14,15,972.0,60.0,3.35,17.0,564.0,615.37,490.19
2016,11,30,14,30,961.0,59.0,3.3,17.0,533.0,564.74,448.84
2016,11,30,14,45,942.0,58.5,3.25,17.0,495.0,509.42,402.69
2016,11,30,15,0,923.0,58.0,3.2,17.0,457.0,453.67,354.89
2016,11,30,15,15,899.5,56.0,3.0,16.5,413.0,394.59,303.55
2016,11,30,15,30,876.0,54.0,2.8,16.0,369.0,336.19,251.44
2016,11,30,15,45,841.5,50.5,2.6,15.5,320.5,274.4,196.04
2016,11,30,16,0,807.0,47.0,2.4,15.0,272.0,215.16,142.89
2016,11,30,16,15,753.0,43.0,2.1,14.0,221.5,154.04,91.22
2016,11,30,16,30,699.0,39.0,1.8,13.0,171.0,99.68,50.22
2016,11,30,16,45,602.0,32.5,1.5,12.0,122.0,47.44,21.45
2016,11,30,17,0,505.0,26.0,1.2,11.0,73.0,22.32,12.94
2016,11,30,17,15,252.5,13.0,1.2,10.5,36.5,10.92,0.0
2016,11,30,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,127.0,9.0,1.35,3.5,14.5,59.54,0.0
2016,12,1,7,30,254.0,18.0,1.6,4.0,29.0,150.7,0.0
2016,12,1,7,45,383.0,28.5,1.85,5.0,71.0,252.18,196.98
2016,12,1,8,0,512.0,39.0,2.1,6.0,113.0,350.37,291.09
2016,12,1,8,15,586.5,46.0,2.1,6.5,161.5,423.29,356.81
2016,12,1,8,30,661.0,53.0,2.1,7.0,210.0,496.09,419.61
2016,12,1,8,45,705.5,58.0,2.15,8.0,257.5,555.82,468.35
2016,12,1,9,0,750.0,63.0,2.2,9.0,305.0,616.27,514.79
2016,12,1,9,15,780.5,67.0,2.4,10.0,349.5,665.67,550.92
2016,12,1,9,30,811.0,71.0,2.6,11.0,394.0,714.07,585.32
2016,12,1,9,45,832.0,73.5,2.85,12.0,433.5,751.86,611.23
2016,12,1,10,0,853.0,76.0,3.1,13.0,473.0,787.48,635.14
2016,12,1,10,15,868.0,78.0,3.2,13.5,506.0,815.13,653.23
2016,12,1,10,30,883.0,80.0,3.3,14.0,539.0,839.87,669.15
2016,12,1,10,45,893.0,81.5,3.45,15.0,565.0,849.82,673.37
2016,12,1,11,0,903.0,83.0,3.6,16.0,591.0,863.34,680.36
2016,12,1,11,15,909.5,84.0,3.55,16.0,609.5,869.87,683.8
2016,12,1,11,30,916.0,85.0,3.5,16.0,628.0,872.83,684.91
2016,12,1,11,45,921.0,84.5,3.45,16.5,638.5,869.17,680.19
2016,12,1,12,0,926.0,84.0,3.4,17.0,649.0,861.89,673.13
2016,12,1,12,15,926.5,84.5,3.4,17.0,651.0,848.5,663.46
2016,12,1,12,30,927.0,85.0,3.4,17.0,653.0,831.61,651.47
2016,12,1,12,45,924.5,84.5,3.4,17.5,646.5,807.86,633.48
2016,12,1,13,0,922.0,84.0,3.4,18.0,640.0,780.93,613.34
2016,12,1,13,15,916.5,83.5,3.4,18.0,625.0,748.8,590.63
2016,12,1,13,30,911.0,83.0,3.4,18.0,610.0,713.94,565.85
2016,12,1,13,45,658.0,149.0,3.4,18.0,522.0,591.52,470.31
2016,12,1,14,0,405.0,215.0,3.4,18.0,434.0,467.34,372.27
2016,12,1,14,15,636.0,146.0,3.4,18.0,469.0,517.76,412.88
2016,12,1,14,30,867.0,77.0,3.4,18.0,504.0,536.36,426.1
2016,12,1,14,45,849.5,75.0,3.4,18.0,467.5,483.94,382.25
2016,12,1,15,0,832.0,73.0,3.4,18.0,431.0,431.22,337.28
2016,12,1,15,15,806.0,69.5,3.2,17.5,388.5,373.8,287.81
2016,12,1,15,30,780.0,66.0,3.0,17.0,346.0,317.58,238.15
2016,12,1,15,45,742.0,62.0,2.8,17.0,300.0,259.21,186.01
2016,12,1,16,0,704.0,58.0,2.6,17.0,254.0,204.01,136.87
2016,12,1,16,15,644.5,52.0,2.25,15.5,205.5,147.17,89.79
2016,12,1,16,30,585.0,46.0,1.9,14.0,157.0,94.79,50.48
2016,12,1,16,45,483.0,37.5,1.6,13.0,111.0,46.91,23.18
2016,12,1,17,0,381.0,29.0,1.3,12.0,65.0,23.18,13.57
2016,12,1,17,15,190.5,14.5,1.3,11.5,32.5,11.43,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,8.0,2.55,9.0,8.0,7.63,0.0
2016,12,2,7,30,0.0,16.0,2.7,9.0,16.0,15.62,0.0
2016,12,2,7,45,47.5,35.0,2.9,9.0,42.0,75.67,54.71
2016,12,2,8,0,95.0,54.0,3.1,9.0,68.0,124.96,101.02
2016,12,2,8,15,124.0,74.5,3.2,9.5,99.5,169.12,140.73
2016,12,2,8,30,153.0,95.0,3.3,10.0,131.0,214.8,180.98
2016,12,2,8,45,178.5,112.0,3.4,10.5,162.5,254.72,215.45
2016,12,2,9,0,204.0,129.0,3.5,11.0,194.0,307.47,259.54
2016,12,2,9,15,102.0,117.0,3.6,11.5,149.5,208.82,174.88
2016,12,2,9,30,0.0,105.0,3.7,12.0,105.0,101.19,80.86
2016,12,2,9,45,103.0,154.5,3.8,12.5,202.0,256.0,213.11
2016,12,2,10,0,206.0,204.0,3.9,13.0,299.0,398.43,329.83
2016,12,2,10,15,103.0,172.0,3.95,13.5,219.5,276.06,227.11
2016,12,2,10,30,0.0,140.0,4.0,14.0,140.0,134.66,107.2
2016,12,2,10,45,0.0,79.5,4.05,14.5,79.5,74.04,56.66
2016,12,2,11,0,0.0,19.0,4.1,15.0,19.0,17.65,9.24
2016,12,2,11,15,0.0,16.5,4.1,15.0,16.5,15.33,7.27
2016,12,2,11,30,0.0,14.0,4.1,15.0,14.0,13.01,5.31
2016,12,2,11,45,0.0,60.5,4.1,15.0,60.5,56.32,41.6
2016,12,2,12,0,0.0,107.0,4.1,15.0,107.0,100.23,77.98
2016,12,2,12,15,6.0,159.0,4.1,15.0,162.5,156.09,123.99
2016,12,2,12,30,12.0,211.0,4.1,15.0,218.0,212.8,170.08
2016,12,2,12,45,6.0,125.0,4.15,15.0,128.5,122.12,96.07
2016,12,2,13,0,0.0,39.0,4.2,15.0,39.0,36.28,24.8
2016,12,2,13,15,0.0,80.5,4.25,15.0,80.5,75.0,57.18
2016,12,2,13,30,0.0,122.0,4.3,15.0,122.0,114.45,89.91
2016,12,2,13,45,0.0,72.0,4.4,15.0,72.0,67.04,50.64
2016,12,2,14,0,0.0,22.0,4.5,15.0,22.0,20.44,11.61
2016,12,2,14,15,8.5,102.0,4.55,15.0,106.5,100.03,78.57
2016,12,2,14,30,17.0,182.0,4.6,15.0,191.0,180.62,145.33
2016,12,2,14,45,11.0,165.0,4.7,15.0,171.0,160.28,128.68
2016,12,2,15,0,5.0,148.0,4.8,15.0,151.0,140.67,112.72
2016,12,2,15,15,2.5,134.0,4.7,14.5,135.5,125.92,100.89
2016,12,2,15,30,0.0,120.0,4.6,14.0,120.0,111.52,89.23
2016,12,2,15,45,0.0,103.5,4.5,14.0,103.5,95.83,76.13
2016,12,2,16,0,0.0,87.0,4.4,14.0,87.0,80.28,62.97
2016,12,2,16,15,0.0,69.5,4.3,13.5,69.5,63.98,49.08
2016,12,2,16,30,0.0,52.0,4.2,13.0,52.0,47.87,35.14
2016,12,2,16,45,0.0,36.5,4.1,13.0,36.5,33.71,22.64
2016,12,2,17,0,0.0,21.0,4.0,13.0,21.0,19.49,10.42
2016,12,2,17,15,0.0,10.5,4.05,12.5,10.5,9.73,0.0
2016,12,2,17,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,1.0,4.4,8.0,1.0,0.95,0.0
2016,12,3,7,30,0.0,2.0,4.4,8.0,2.0,1.91,0.0
2016,12,3,7,45,0.0,6.0,4.45,8.0,6.0,5.55,0.0
2016,12,3,8,0,0.0,10.0,4.5,8.0,10.0,9.26,2.25
2016,12,3,8,15,0.0,15.5,4.45,8.0,15.5,14.36,6.82
2016,12,3,8,30,0.0,21.0,4.4,8.0,21.0,19.46,11.4
2016,12,3,8,45,0.0,25.5,4.35,8.0,25.5,23.65,15.12
2016,12,3,9,0,0.0,30.0,4.3,8.0,30.0,27.83,18.79
2016,12,3,9,15,0.0,41.0,4.4,8.0,41.0,38.07,27.71
2016,12,3,9,30,0.0,52.0,4.5,8.0,52.0,48.33,36.57
2016,12,3,9,45,0.0,33.0,4.65,8.0,33.0,30.64,21.09
2016,12,3,10,0,0.0,14.0,4.8,8.0,14.0,12.99,5.67
2016,12,3,10,15,0.0,74.5,4.95,8.0,74.5,69.35,54.42
2016,12,3,10,30,0.0,135.0,5.1,8.0,135.0,129.52,105.67
2016,12,3,10,45,0.0,118.5,5.25,8.0,118.5,112.22,90.74
2016,12,3,11,0,0.0,102.0,5.4,8.0,102.0,95.61,76.49
2016,12,3,11,15,0.0,101.5,5.5,8.0,101.5,95.04,75.91
2016,12,3,11,30,0.0,101.0,5.6,8.0,101.0,94.49,75.36
2016,12,3,11,45,1.0,137.5,5.75,8.5,138.5,131.13,106.19
2016,12,3,12,0,2.0,174.0,5.9,9.0,176.0,168.3,137.11
2016,12,3,12,15,1.0,94.0,5.75,9.0,95.0,88.47,69.86
2016,12,3,12,30,0.0,14.0,5.6,9.0,14.0,13.01,5.51
2016,12,3,12,45,0.0,71.0,5.45,9.0,71.0,66.13,50.94
2016,12,3,13,0,0.0,128.0,5.3,9.0,128.0,120.38,96.89
2016,12,3,13,15,0.0,106.0,5.1,9.0,106.0,99.13,78.97
2016,12,3,13,30,0.0,84.0,4.9,9.0,84.0,78.26,61.35
2016,12,3,13,45,0.0,67.0,4.75,9.0,67.0,62.37,47.9
2016,12,3,14,0,0.0,50.0,4.6,9.0,50.0,46.5,34.4
2016,12,3,14,15,0.0,64.5,4.4,9.0,64.5,60.02,46.08
2016,12,3,14,30,0.0,79.0,4.2,9.0,79.0,73.55,57.78
2016,12,3,14,45,0.0,53.5,4.05,9.0,53.5,49.74,37.43
2016,12,3,15,0,0.0,28.0,3.9,9.0,28.0,25.99,16.97
2016,12,3,15,15,0.0,25.5,3.55,9.0,25.5,23.66,15.0
2016,12,3,15,30,0.0,23.0,3.2,9.0,23.0,21.33,13.01
2016,12,3,15,45,0.0,19.5,2.9,9.0,19.5,18.08,10.19
2016,12,3,16,0,0.0,16.0,2.6,9.0,16.0,14.83,7.35
2016,12,3,16,15,0.0,13.0,2.35,9.0,13.0,12.04,4.88
2016,12,3,16,30,0.0,10.0,2.1,9.0,10.0,9.26,2.39
2016,12,3,16,45,0.0,7.0,1.85,9.0,7.0,6.48,0.0
2016,12,3,17,0,0.0,4.0,1.6,9.0,4.0,3.7,0.0
2016,12,3,17,15,0.0,2.0,1.6,8.5,2.0,1.85,0.0
2016,12,3,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.5,4.05,8.0,1.5,1.43,0.0
2016,12,4,7,30,0.0,3.0,4.1,8.0,3.0,2.86,0.0
2016,12,4,7,45,0.0,8.5,4.2,8.0,8.5,7.87,0.49
2016,12,4,8,0,0.0,14.0,4.3,8.0,14.0,12.97,5.4
2016,12,4,8,15,0.0,21.5,4.45,8.0,21.5,19.93,11.65
2016,12,4,8,30,0.0,29.0,4.6,8.0,29.0,26.9,17.89
2016,12,4,8,45,0.0,36.0,4.75,8.5,36.0,33.41,23.62
2016,12,4,9,0,0.0,43.0,4.9,9.0,43.0,39.93,29.25
2016,12,4,9,15,0.0,28.0,5.05,9.0,28.0,25.98,17.05
2016,12,4,9,30,0.0,13.0,5.2,9.0,13.0,12.05,4.87
2016,12,4,9,45,0.0,33.5,5.4,9.5,33.5,31.11,21.36
2016,12,4,10,0,0.0,54.0,5.6,10.0,54.0,50.21,37.7
2016,12,4,10,15,0.0,79.5,5.3,10.0,79.5,74.02,57.98
2016,12,4,10,30,0.0,105.0,5.0,10.0,105.0,98.94,79.03
2016,12,4,10,45,0.0,73.5,4.7,10.0,73.5,68.43,52.96
2016,12,4,11,0,0.0,42.0,4.4,10.0,42.0,39.05,27.85
2016,12,4,11,15,0.0,28.0,4.5,10.0,28.0,26.02,16.67
2016,12,4,11,30,0.0,14.0,4.6,10.0,14.0,13.01,5.5
2016,12,4,11,45,0.0,80.5,4.7,10.0,80.5,75.0,58.3
2016,12,4,12,0,0.0,147.0,4.8,10.0,147.0,139.58,112.53
2016,12,4,12,15,1.0,160.0,4.95,10.0,161.0,153.12,123.78
2016,12,4,12,30,2.0,173.0,5.1,10.0,175.0,166.63,135.06
2016,12,4,12,45,2.0,173.5,5.35,10.0,175.5,166.82,135.27
2016,12,4,13,0,2.0,174.0,5.6,10.0,176.0,167.02,135.53
2016,12,4,13,15,1.0,137.0,5.6,10.0,138.0,129.76,104.46
2016,12,4,13,30,0.0,100.0,5.6,10.0,100.0,93.38,73.91
2016,12,4,13,45,0.0,56.0,5.7,10.5,56.0,52.1,38.89
2016,12,4,14,0,0.0,12.0,5.8,11.0,12.0,11.14,3.89
2016,12,4,14,15,0.0,27.0,5.6,11.0,27.0,25.08,15.88
2016,12,4,14,30,0.0,42.0,5.4,11.0,42.0,39.03,27.88
2016,12,4,14,45,69.5,115.0,5.2,11.0,145.0,145.68,118.89
2016,12,4,15,0,139.0,188.0,5.0,11.0,248.0,241.68,198.38
2016,12,4,15,15,133.5,170.0,4.8,10.5,223.0,213.31,174.25
2016,12,4,15,30,128.0,152.0,4.6,10.0,198.0,185.53,150.5
2016,12,4,15,45,118.5,132.5,4.4,10.0,170.5,155.94,124.79
2016,12,4,16,0,109.0,113.0,4.2,10.0,143.0,127.51,100.01
2016,12,4,16,15,95.5,92.5,4.05,9.5,115.0,98.84,75.5
2016,12,4,16,30,82.0,72.0,3.9,9.0,87.0,72.0,52.95
2016,12,4,16,45,56.5,52.0,3.8,9.0,61.0,47.09,33.03
2016,12,4,17,0,31.0,32.0,3.7,9.0,35.0,28.37,18.08
2016,12,4,17,15,15.5,16.0,3.7,9.0,17.5,14.62,0.0
2016,12,4,17,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.5,2.85,6.0,0.5,0.0,0.0
2016,12,5,7,30,0.0,1.0,2.9,6.0,1.0,0.95,0.0
2016,12,5,7,45,0.0,3.0,3.0,6.5,3.0,2.77,0.0
2016,12,5,8,0,0.0,5.0,3.1,7.0,5.0,4.62,0.0
2016,12,5,8,15,0.0,8.0,2.95,7.0,8.0,7.4,0.8
2016,12,5,8,30,0.0,11.0,2.8,7.0,11.0,10.18,3.31
2016,12,5,8,45,0.0,14.0,2.65,7.5,14.0,12.97,5.78
2016,12,5,9,0,0.0,17.0,2.5,8.0,17.0,15.76,8.22
2016,12,5,9,15,0.0,59.0,2.35,8.0,59.0,54.86,42.39
2016,12,5,9,30,0.0,101.0,2.2,8.0,101.0,97.12,78.77
2016,12,5,9,45,0.0,82.0,2.1,8.0,82.0,76.67,60.95
2016,12,5,10,0,0.0,63.0,2.0,8.0,63.0,58.6,45.27
2016,12,5,10,15,0.0,48.0,1.95,8.0,48.0,44.62,33.12
2016,12,5,10,30,0.0,33.0,1.9,8.0,33.0,30.66,20.99
2016,12,5,10,45,0.5,99.5,1.85,8.5,99.5,93.7,74.89
2016,12,5,11,0,1.0,166.0,1.8,9.0,166.0,161.41,131.27
2016,12,5,11,15,0.5,153.5,1.8,9.0,153.5,147.51,119.35
2016,12,5,11,30,0.0,141.0,1.8,9.0,141.0,134.08,108.06
2016,12,5,11,45,0.5,153.5,1.85,9.5,153.5,146.78,118.38
2016,12,5,12,0,1.0,166.0,1.9,10.0,166.0,159.47,128.58
2016,12,5,12,15,2.5,174.0,1.95,10.0,175.5,168.41,135.93
2016,12,5,12,30,4.0,182.0,2.0,10.0,185.0,177.27,143.26
2016,12,5,12,45,2.0,112.0,2.15,10.0,113.5,106.49,84.6
2016,12,5,13,0,0.0,42.0,2.3,10.0,42.0,39.07,27.76
2016,12,5,13,15,6.5,122.5,2.4,10.0,126.5,119.63,96.08
2016,12,5,13,30,13.0,203.0,2.5,10.0,211.0,202.68,165.01
2016,12,5,13,45,6.5,182.0,2.6,10.5,186.0,176.96,143.39
2016,12,5,14,0,0.0,161.0,2.7,11.0,161.0,152.03,122.65
2016,12,5,14,15,0.0,143.5,2.75,11.0,143.5,134.95,108.71
2016,12,5,14,30,0.0,126.0,2.8,11.0,126.0,118.06,94.82
2016,12,5,14,45,0.0,107.0,2.85,11.0,107.0,99.94,79.78
2016,12,5,15,0,0.0,88.0,2.9,11.0,88.0,81.99,64.76
2016,12,5,15,15,352.5,83.5,2.8,11.0,209.0,217.4,174.49
2016,12,5,15,30,705.0,79.0,2.7,11.0,330.0,307.99,238.03
2016,12,5,15,45,673.5,72.0,2.65,11.0,286.5,252.29,186.96
2016,12,5,16,0,642.0,65.0,2.6,11.0,243.0,199.17,138.72
2016,12,5,16,15,580.5,58.5,2.3,10.5,196.0,144.76,92.43
2016,12,5,16,30,519.0,52.0,2.0,10.0,149.0,96.94,55.51
2016,12,5,16,45,431.0,41.0,1.7,10.0,105.5,50.78,26.9
2016,12,5,17,0,343.0,30.0,1.4,10.0,62.0,24.1,14.48
2016,12,5,17,15,171.5,15.0,1.4,9.5,31.0,11.86,0.0
2016,12,5,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,105.0,7.5,3.9,5.0,11.0,0.0,0.0
2016,12,6,7,30,210.0,15.0,4.0,5.0,22.0,105.87,0.0
2016,12,6,7,45,365.0,25.0,4.15,5.5,62.5,234.27,171.67
2016,12,6,8,0,520.0,35.0,4.3,6.0,103.0,338.16,280.9
2016,12,6,8,15,599.5,41.5,4.55,6.5,151.5,414.08,351.93
2016,12,6,8,30,679.0,48.0,4.8,7.0,200.0,494.51,423.84
2016,12,6,8,45,729.0,51.5,5.1,7.5,248.0,556.22,477.97
2016,12,6,9,0,779.0,55.0,5.4,8.0,296.0,619.02,530.4
2016,12,6,9,15,810.0,58.5,5.55,8.5,341.0,668.91,569.48
2016,12,6,9,30,841.0,62.0,5.7,9.0,386.0,717.84,606.84
2016,12,6,9,45,862.0,64.0,5.85,9.5,426.0,749.32,629.67
2016,12,6,10,0,883.0,66.0,6.0,10.0,466.0,784.96,655.52
2016,12,6,10,15,539.0,148.5,5.95,10.0,398.0,625.81,526.31
2016,12,6,10,30,195.0,231.0,5.9,10.0,330.0,421.68,352.32
2016,12,6,10,45,130.5,237.5,5.85,10.5,305.5,374.86,311.46
2016,12,6,11,0,66.0,244.0,5.8,11.0,281.0,314.08,258.8
2016,12,6,11,15,35.0,212.5,5.7,11.5,232.5,249.45,204.24
2016,12,6,11,30,4.0,181.0,5.6,12.0,184.0,178.26,143.98
2016,12,6,11,45,4.0,181.5,5.5,12.5,184.0,178.19,143.6
2016,12,6,12,0,4.0,182.0,5.4,13.0,184.0,178.19,143.23
2016,12,6,12,15,2.0,161.5,5.3,13.0,162.5,155.48,124.41
2016,12,6,12,30,0.0,141.0,5.2,13.0,141.0,133.33,106.05
2016,12,6,12,45,1.0,156.0,5.15,13.0,156.5,148.74,118.86
2016,12,6,13,0,2.0,171.0,5.1,13.0,172.0,164.11,131.6
2016,12,6,13,15,1.0,160.0,5.0,13.0,160.5,152.28,121.88
2016,12,6,13,30,0.0,149.0,4.9,13.0,149.0,140.66,112.36
2016,12,6,13,45,0.0,115.5,4.85,13.0,115.5,108.19,85.52
2016,12,6,14,0,0.0,82.0,4.8,13.0,82.0,76.37,59.01
2016,12,6,14,15,0.0,87.5,4.7,13.0,87.5,81.52,63.47
2016,12,6,14,30,0.0,93.0,4.6,13.0,93.0,86.72,67.98
2016,12,6,14,45,0.0,88.0,4.6,13.0,88.0,82.0,64.15
2016,12,6,15,0,0.0,83.0,4.6,13.0,83.0,77.3,60.33
2016,12,6,15,15,0.0,75.0,4.45,12.5,75.0,69.8,54.22
2016,12,6,15,30,0.0,67.0,4.3,12.0,67.0,62.33,48.05
2016,12,6,15,45,304.0,71.0,4.15,12.0,154.5,151.38,114.55
2016,12,6,16,0,608.0,75.0,4.0,12.0,242.0,202.31,142.76
2016,12,6,16,15,544.5,67.0,3.6,11.0,195.5,148.0,96.77
2016,12,6,16,30,481.0,59.0,3.2,10.0,149.0,100.61,60.19
2016,12,6,16,45,368.5,47.5,2.8,9.5,104.5,55.23,32.0
2016,12,6,17,0,256.0,36.0,2.4,9.0,60.0,28.3,18.07
2016,12,6,17,15,128.0,18.0,2.4,8.5,30.0,14.26,0.0
2016,12,6,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,70.0,7.0,1.1,2.5,9.0,0.0,0.0
2016,12,7,7,30,140.0,14.0,1.3,3.0,18.0,74.12,0.0
2016,12,7,7,45,276.0,27.0,1.55,3.5,55.5,191.77,137.53
2016,12,7,8,0,412.0,40.0,1.8,4.0,93.0,292.32,242.12
2016,12,7,8,15,494.0,48.5,1.75,4.5,138.5,366.63,310.04
2016,12,7,8,30,576.0,57.0,1.7,5.0,184.0,446.32,379.25
2016,12,7,8,45,625.0,63.5,1.65,6.0,230.0,506.9,429.19
2016,12,7,9,0,674.0,70.0,1.6,7.0,276.0,568.98,477.86
2016,12,7,9,15,708.5,74.5,1.55,7.5,319.5,619.18,515.47
2016,12,7,9,30,743.0,79.0,1.5,8.0,363.0,668.95,550.77
2016,12,7,9,45,765.5,82.5,1.45,8.5,402.0,703.42,573.51
2016,12,7,10,0,788.0,86.0,1.4,9.0,441.0,740.33,597.61
2016,12,7,10,15,804.5,88.5,1.3,9.5,474.0,769.06,614.62
2016,12,7,10,30,821.0,91.0,1.2,10.0,507.0,795.14,629.41
2016,12,7,10,45,475.0,174.5,1.15,10.5,418.0,611.51,490.02
2016,12,7,11,0,129.0,258.0,1.1,11.0,329.0,395.99,317.72
2016,12,7,11,15,130.5,266.0,1.05,11.5,340.0,403.93,324.22
2016,12,7,11,30,132.0,274.0,1.0,12.0,351.0,411.39,328.66
2016,12,7,11,45,128.5,279.0,0.95,12.5,355.0,410.72,326.81
2016,12,7,12,0,125.0,284.0,0.9,13.0,359.0,409.64,324.76
2016,12,7,12,15,73.5,258.0,0.9,13.0,302.0,323.89,257.69
2016,12,7,12,30,22.0,232.0,0.9,13.0,245.0,242.54,193.0
2016,12,7,12,45,22.0,230.0,0.95,13.5,243.0,239.39,190.68
2016,12,7,13,0,22.0,228.0,1.0,14.0,241.0,236.25,187.98
2016,12,7,13,15,46.5,242.0,1.0,14.0,269.0,275.13,219.35
2016,12,7,13,30,71.0,256.0,1.0,14.0,297.0,303.88,242.23
2016,12,7,13,45,95.5,251.0,1.0,14.5,304.0,310.62,247.47
2016,12,7,14,0,120.0,246.0,1.0,15.0,311.0,321.54,255.86
2016,12,7,14,15,60.5,201.5,0.9,15.0,234.0,230.35,183.46
2016,12,7,14,30,1.0,157.0,0.8,15.0,157.0,148.35,117.46
2016,12,7,14,45,0.5,145.5,0.75,15.0,145.5,136.81,108.57
2016,12,7,15,0,0.0,134.0,0.7,15.0,134.0,125.41,99.48
2016,12,7,15,15,344.0,108.0,0.55,15.0,230.5,239.15,187.73
2016,12,7,15,30,688.0,82.0,0.4,15.0,327.0,306.95,230.21
2016,12,7,15,45,647.0,76.5,0.3,15.0,282.5,251.08,181.0
2016,12,7,16,0,606.0,71.0,0.2,15.0,238.0,198.83,135.82
2016,12,7,16,15,543.5,63.5,0.35,14.0,192.0,145.26,92.49
2016,12,7,16,30,481.0,56.0,0.5,13.0,146.0,98.45,57.34
2016,12,7,16,45,381.0,44.5,0.65,12.5,103.0,53.4,29.53
2016,12,7,17,0,281.0,33.0,0.8,12.0,60.0,26.95,16.77
2016,12,7,17,15,140.5,16.5,0.9,11.5,30.0,13.24,0.0
2016,12,7,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,5.55,5.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.95,5.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,6.25,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.5,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.6,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.75,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.9,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.95,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.0,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.1,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.2,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.15,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.1,1.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.1,1.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.1,1.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.1,1.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,7.25,1.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,7.4,1.0,6.0,5.72,0.0
2016,12,8,7,45,0.0,21.5,7.55,1.5,21.5,20.23,9.32
2016,12,8,8,0,0.0,37.0,7.7,2.0,37.0,36.92,26.18
2016,12,8,8,15,0.0,56.5,7.85,2.0,56.5,58.04,45.47
2016,12,8,8,30,0.0,76.0,8.0,2.0,76.0,78.48,64.07
2016,12,8,8,45,7.0,94.0,8.15,2.5,96.5,101.17,84.49
2016,12,8,9,0,14.0,112.0,8.3,3.0,117.0,124.24,104.96
2016,12,8,9,15,9.0,122.5,8.3,3.0,126.0,130.15,109.9
2016,12,8,9,30,4.0,133.0,8.3,3.0,135.0,136.11,114.74
2016,12,8,9,45,7.0,146.5,8.35,3.0,150.0,151.53,128.05
2016,12,8,10,0,10.0,160.0,8.4,3.0,165.0,167.14,141.43
2016,12,8,10,15,11.5,172.0,8.3,3.0,177.5,180.0,152.28
2016,12,8,10,30,13.0,184.0,8.2,3.0,190.0,192.94,163.16
2016,12,8,10,45,11.5,188.0,8.15,3.5,193.5,194.71,164.01
2016,12,8,11,0,10.0,192.0,8.1,4.0,197.0,196.62,165.02
2016,12,8,11,15,38.0,224.5,8.0,4.0,246.5,265.93,224.79
2016,12,8,11,30,66.0,257.0,7.9,4.0,296.0,324.61,274.85
2016,12,8,11,45,33.0,211.5,7.85,4.0,231.0,243.59,205.13
2016,12,8,12,0,0.0,166.0,7.8,4.0,166.0,158.76,131.6
2016,12,8,12,15,24.5,213.0,7.7,3.5,227.5,225.96,190.1
2016,12,8,12,30,49.0,260.0,7.6,3.0,289.0,304.16,257.24
2016,12,8,12,45,53.0,260.0,7.55,3.0,291.5,304.66,257.65
2016,12,8,13,0,57.0,260.0,7.5,3.0,294.0,304.87,257.96
2016,12,8,13,15,39.0,238.5,7.4,3.0,262.0,266.2,224.83
2016,12,8,13,30,21.0,217.0,7.3,3.0,230.0,222.26,187.17
2016,12,8,13,45,58.0,229.5,7.2,3.0,261.5,264.21,223.92
2016,12,8,14,0,95.0,242.0,7.1,3.0,293.0,296.26,251.79
2016,12,8,14,15,123.5,230.5,6.95,3.0,293.0,300.94,256.09
2016,12,8,14,30,152.0,219.0,6.8,3.0,293.0,296.88,252.7
2016,12,8,14,45,87.5,191.0,6.65,3.0,233.5,225.52,191.19
2016,12,8,15,0,23.0,163.0,6.5,3.0,174.0,162.83,137.17
2016,12,8,15,15,19.5,148.5,6.35,3.0,156.5,146.14,122.86
2016,12,8,15,30,16.0,134.0,6.2,3.0,139.0,129.86,108.79
2016,12,8,15,45,11.5,117.0,6.05,3.0,120.5,111.44,92.77
2016,12,8,16,0,7.0,100.0,5.9,3.0,102.0,93.61,77.17
2016,12,8,16,15,3.5,81.5,5.6,2.5,82.5,75.24,61.03
2016,12,8,16,30,0.0,63.0,5.3,2.0,63.0,57.46,45.19
2016,12,8,16,45,0.0,44.5,5.05,2.0,44.5,40.51,29.66
2016,12,8,17,0,0.0,26.0,4.8,2.0,26.0,24.01,15.02
2016,12,8,17,15,0.0,13.0,4.6,1.5,13.0,12.06,0.0
2016,12,8,17,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,4.2,0.5,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.6,-0.5,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.6,-1.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.65,-1.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.75,-1.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.8,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.75,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.65,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.6,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,3.55,-1.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,3.45,-2.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,3.35,-2.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,3.25,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,3.1,-2.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,3.05,-3.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.95,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.9,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.85,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
