Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,6,45,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,7,15,87.0,6.5,3.0,-2.5,8.5,0.0,0.0
2016,12,9,7,30,174.0,13.0,3.2,-2.0,17.0,87.28,0.0
2016,12,9,7,45,330.0,24.0,3.45,-1.5,56.0,211.46,147.25
2016,12,9,8,0,486.0,35.0,3.7,-1.0,95.0,323.89,273.38
2016,12,9,8,15,569.0,42.0,3.8,-0.5,143.0,393.62,341.13
2016,12,9,8,30,652.0,49.0,3.9,0.0,191.0,475.31,415.5
2016,12,9,8,45,703.5,54.0,4.05,0.0,239.0,538.81,472.8
2016,12,9,9,0,755.0,59.0,4.2,0.0,287.0,603.61,529.09
2016,12,9,9,15,788.0,62.5,4.05,0.5,332.0,654.29,568.38
2016,12,9,9,30,821.0,66.0,3.9,1.0,377.0,704.17,605.57
2016,12,9,9,45,456.0,130.5,3.8,1.5,306.5,521.87,451.49
2016,12,9,10,0,91.0,195.0,3.7,2.0,236.0,284.45,243.37
2016,12,9,10,15,92.5,209.5,3.5,2.5,254.0,301.46,257.33
2016,12,9,10,30,94.0,224.0,3.3,3.0,272.0,318.27,270.18
2016,12,9,10,45,93.5,236.0,3.1,3.5,286.0,330.11,278.71
2016,12,9,11,0,93.0,248.0,2.9,4.0,300.0,341.69,286.94
2016,12,9,11,15,111.0,259.5,2.7,4.0,323.0,367.72,308.05
2016,12,9,11,30,129.0,271.0,2.5,4.0,346.0,405.58,338.25
2016,12,9,11,45,129.0,276.0,2.35,4.5,352.0,407.87,338.63
2016,12,9,12,0,129.0,281.0,2.2,5.0,358.0,409.7,338.85
2016,12,9,12,15,191.5,279.5,2.0,5.0,394.0,453.71,374.89
2016,12,9,12,30,254.0,278.0,1.8,5.0,430.0,495.22,407.9
2016,12,9,12,45,253.0,275.5,1.65,5.5,426.0,484.05,397.35
2016,12,9,13,0,252.0,273.0,1.5,6.0,422.0,472.11,386.63
2016,12,9,13,15,225.5,269.0,1.4,6.0,400.5,439.72,360.34
2016,12,9,13,30,199.0,265.0,1.3,6.0,379.0,408.24,334.84
2016,12,9,13,45,203.5,254.5,1.2,6.5,367.0,391.08,320.63
2016,12,9,14,0,208.0,244.0,1.1,7.0,355.0,373.18,305.64
2016,12,9,14,15,139.5,227.5,1.05,7.0,300.0,307.13,251.99
2016,12,9,14,30,71.0,211.0,1.0,7.0,245.0,242.03,198.85
2016,12,9,14,45,37.0,178.5,1.0,7.0,196.5,189.27,155.67
2016,12,9,15,0,3.0,146.0,1.0,7.0,148.0,138.12,113.25
2016,12,9,15,15,1.5,132.5,1.0,6.5,133.5,124.31,102.15
2016,12,9,15,30,0.0,119.0,1.0,6.0,119.0,110.74,90.98
2016,12,9,15,45,348.5,90.0,1.05,6.0,186.0,182.89,142.06
2016,12,9,16,0,697.0,61.0,1.1,6.0,253.0,211.88,149.69
2016,12,9,16,15,636.5,55.0,1.0,5.5,205.0,153.59,98.96
2016,12,9,16,30,576.0,49.0,0.9,5.0,157.0,102.97,58.86
2016,12,9,16,45,475.5,40.0,0.85,4.5,111.5,54.48,28.41
2016,12,9,17,0,375.0,31.0,0.8,4.0,66.0,24.99,15.82
2016,12,9,17,15,187.5,15.5,0.85,3.5,33.0,12.26,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,7,15,42.5,6.0,0.85,1.5,7.5,0.0,0.0
2016,12,10,7,30,85.0,12.0,1.0,2.0,15.0,47.86,0.0
2016,12,10,7,45,223.5,27.0,1.15,2.5,50.5,161.86,106.16
2016,12,10,8,0,362.0,42.0,1.3,3.0,86.0,265.2,218.53
2016,12,10,8,15,449.5,51.5,1.35,3.0,131.0,341.83,289.31
2016,12,10,8,30,537.0,61.0,1.4,3.0,176.0,424.13,361.94
2016,12,10,8,45,591.5,68.0,1.45,3.5,222.5,487.51,415.83
2016,12,10,9,0,646.0,75.0,1.5,4.0,269.0,552.77,469.1
2016,12,10,9,15,683.0,80.0,1.6,4.5,312.5,604.61,510.1
2016,12,10,9,30,720.0,85.0,1.7,5.0,356.0,656.2,548.79
2016,12,10,9,45,745.0,89.0,1.85,5.5,395.0,696.78,578.4
2016,12,10,10,0,770.0,93.0,2.0,6.0,434.0,735.73,606.39
2016,12,10,10,15,440.5,159.0,2.05,6.0,357.5,557.09,464.23
2016,12,10,10,30,111.0,225.0,2.1,6.0,281.0,333.44,277.78
2016,12,10,10,45,98.0,235.0,2.15,6.5,286.5,332.71,276.87
2016,12,10,11,0,85.0,245.0,2.2,7.0,292.0,331.58,274.59
2016,12,10,11,15,92.0,255.5,2.3,7.5,307.5,347.3,286.7
2016,12,10,11,30,99.0,266.0,2.4,8.0,323.0,362.73,298.44
2016,12,10,11,45,87.5,268.0,2.5,8.5,319.5,352.67,289.26
2016,12,10,12,0,76.0,270.0,2.6,9.0,316.0,342.65,280.29
2016,12,10,12,15,42.5,236.0,2.65,9.0,262.0,274.99,224.85
2016,12,10,12,30,9.0,202.0,2.7,9.0,208.0,201.67,164.1
2016,12,10,12,45,8.0,197.5,2.75,9.0,202.5,195.72,159.39
2016,12,10,13,0,7.0,193.0,2.8,9.0,197.0,189.89,154.64
2016,12,10,13,15,3.5,156.5,2.8,9.0,158.5,150.7,122.15
2016,12,10,13,30,0.0,120.0,2.8,9.0,120.0,112.59,90.3
2016,12,10,13,45,0.0,107.5,2.85,9.5,107.5,100.55,80.16
2016,12,10,14,0,0.0,95.0,2.9,10.0,95.0,88.62,70.07
2016,12,10,14,15,0.0,94.5,2.9,10.0,94.5,88.15,69.81
2016,12,10,14,30,0.0,94.0,2.9,10.0,94.0,87.68,69.56
2016,12,10,14,45,380.0,91.5,2.95,10.0,253.5,278.72,230.67
2016,12,10,15,0,760.0,89.0,3.0,10.0,413.0,422.16,341.73
2016,12,10,15,15,731.5,85.0,2.95,9.5,372.0,367.02,292.62
2016,12,10,15,30,703.0,81.0,2.9,9.0,331.0,313.41,244.52
2016,12,10,15,45,668.0,74.5,2.85,9.0,287.0,257.44,193.5
2016,12,10,16,0,633.0,68.0,2.8,9.0,243.0,204.39,145.05
2016,12,10,16,15,570.5,61.0,2.4,8.5,196.5,149.66,97.94
2016,12,10,16,30,508.0,54.0,2.0,8.0,150.0,101.61,59.99
2016,12,10,16,45,410.5,43.5,1.7,7.5,106.5,55.67,30.57
2016,12,10,17,0,313.0,33.0,1.4,7.0,63.0,26.86,17.2
2016,12,10,17,15,156.5,16.5,1.4,6.5,31.5,13.16,0.0
2016,12,10,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,7,15,53.5,5.5,3.95,8.0,7.0,0.0,0.0
2016,12,11,7,30,107.0,11.0,4.1,8.0,14.0,56.12,0.0
2016,12,11,7,45,258.5,23.5,4.25,8.5,49.5,173.97,107.74
2016,12,11,8,0,410.0,36.0,4.4,9.0,85.0,283.75,230.57
2016,12,11,8,15,496.0,44.0,4.6,9.5,130.0,358.72,300.59
2016,12,11,8,30,582.0,52.0,4.8,10.0,175.0,439.64,372.54
2016,12,11,8,45,633.5,58.0,5.05,10.5,221.0,501.08,426.21
2016,12,11,9,0,685.0,64.0,5.3,11.0,267.0,564.3,479.48
2016,12,11,9,15,342.5,51.0,5.25,11.5,152.5,324.86,278.59
2016,12,11,9,30,0.0,38.0,5.2,12.0,38.0,35.28,24.73
2016,12,11,9,45,5.0,98.5,5.2,12.5,101.0,97.67,78.06
2016,12,11,10,0,10.0,159.0,5.2,13.0,164.0,166.36,135.47
2016,12,11,10,15,12.0,170.5,5.2,13.5,176.5,179.04,145.43
2016,12,11,10,30,14.0,182.0,5.2,14.0,189.0,191.83,155.45
2016,12,11,10,45,68.5,216.5,5.25,14.5,253.5,286.24,233.79
2016,12,11,11,0,123.0,251.0,5.3,15.0,318.0,382.95,311.89
2016,12,11,11,15,180.0,258.5,5.35,15.0,360.0,436.42,355.38
2016,12,11,11,30,237.0,266.0,5.4,15.0,402.0,489.28,397.99
2016,12,11,11,45,430.0,219.5,5.5,15.5,472.0,615.33,499.87
2016,12,11,12,0,623.0,173.0,5.6,16.0,542.0,719.13,582.09
2016,12,11,12,15,412.5,228.5,5.55,16.0,473.5,596.02,481.93
2016,12,11,12,30,202.0,284.0,5.5,16.0,405.0,461.46,372.02
2016,12,11,12,45,244.5,276.0,5.5,16.5,421.0,478.41,385.91
2016,12,11,13,0,287.0,268.0,5.5,17.0,437.0,502.27,404.39
2016,12,11,13,15,517.5,195.5,5.45,17.0,492.5,587.15,474.8
2016,12,11,13,30,748.0,123.0,5.4,17.0,548.0,652.82,528.38
2016,12,11,13,45,575.5,167.5,5.35,17.5,487.0,555.91,448.96
2016,12,11,14,0,403.0,212.0,5.3,18.0,426.0,465.59,374.84
2016,12,11,14,15,372.5,205.0,5.15,17.5,395.0,422.49,340.72
2016,12,11,14,30,342.0,198.0,5.0,17.0,364.0,381.01,307.32
2016,12,11,14,45,250.0,192.5,4.9,17.0,309.0,313.5,252.18
2016,12,11,15,0,158.0,187.0,4.8,17.0,254.0,250.43,200.75
2016,12,11,15,15,150.0,170.5,4.6,16.5,229.5,221.62,177.04
2016,12,11,15,30,142.0,154.0,4.4,16.0,205.0,193.56,153.56
2016,12,11,15,45,137.0,134.0,4.2,16.0,178.0,163.9,128.15
2016,12,11,16,0,132.0,114.0,4.0,16.0,151.0,134.91,103.14
2016,12,11,16,15,118.0,94.0,3.75,15.5,122.5,105.16,78.12
2016,12,11,16,30,104.0,74.0,3.5,15.0,94.0,77.23,55.09
2016,12,11,16,45,81.0,54.0,3.25,14.5,67.0,50.84,34.53
2016,12,11,17,0,58.0,34.0,3.0,14.0,40.0,29.02,18.45
2016,12,11,17,15,29.0,17.0,2.9,13.5,20.0,14.99,0.0
2016,12,11,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.55,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,12,7,15,62.5,5.0,3.5,4.0,6.5,0.0,0.0
2016,12,12,7,30,125.0,10.0,3.6,4.0,13.0,62.63,0.0
2016,12,12,7,45,277.5,22.0,3.75,4.5,48.5,180.05,107.99
2016,12,12,8,0,430.0,34.0,3.9,5.0,84.0,291.13,239.08
2016,12,12,8,15,516.0,41.5,3.9,5.5,129.5,365.97,309.96
2016,12,12,8,30,602.0,49.0,3.9,6.0,175.0,446.85,382.25
2016,12,12,8,45,654.5,54.5,3.9,7.0,221.5,504.48,432.0
2016,12,12,9,0,707.0,60.0,3.9,8.0,268.0,568.82,484.74
2016,12,12,9,15,741.5,63.5,3.8,8.5,312.0,619.16,523.7
2016,12,12,9,30,776.0,67.0,3.7,9.0,356.0,668.92,560.61
2016,12,12,9,45,799.5,70.0,3.6,9.5,395.5,708.79,588.75
2016,12,12,10,0,823.0,73.0,3.5,10.0,435.0,746.79,614.83
2016,12,12,10,15,839.5,75.0,3.35,10.5,468.5,775.82,633.35
2016,12,12,10,30,856.0,77.0,3.2,11.0,502.0,802.16,649.57
2016,12,12,10,45,867.0,78.5,3.1,11.5,528.5,813.69,654.94
2016,12,12,11,0,878.0,80.0,3.0,12.0,555.0,828.85,663.11
2016,12,12,11,15,885.0,81.0,2.8,12.5,574.5,836.81,665.34
2016,12,12,11,30,892.0,82.0,2.6,13.0,594.0,841.34,665.15
2016,12,12,11,45,899.0,81.5,2.4,13.5,605.5,840.62,661.26
2016,12,12,12,0,906.0,81.0,2.2,14.0,617.0,836.37,654.97
2016,12,12,12,15,907.0,81.5,2.0,14.5,620.5,824.9,643.69
2016,12,12,12,30,908.0,82.0,1.8,15.0,624.0,810.01,630.17
2016,12,12,12,45,905.5,81.5,1.6,15.5,618.5,787.93,611.74
2016,12,12,13,0,903.0,81.0,1.4,16.0,613.0,762.74,591.29
2016,12,12,13,15,898.0,80.5,1.25,16.0,600.0,732.76,569.19
2016,12,12,13,30,893.0,80.0,1.1,16.0,587.0,700.05,545.21
2016,12,12,13,45,884.5,79.0,0.95,16.0,565.5,661.97,515.8
2016,12,12,14,0,876.0,78.0,0.8,16.0,544.0,621.77,484.25
2016,12,12,14,15,863.5,76.5,0.8,16.0,516.0,576.86,450.21
2016,12,12,14,30,851.0,75.0,0.8,16.0,488.0,531.97,415.21
2016,12,12,14,45,829.5,74.0,0.8,16.0,452.5,480.34,374.11
2016,12,12,15,0,808.0,73.0,0.8,16.0,417.0,428.7,331.79
2016,12,12,15,15,782.5,69.5,0.8,16.0,376.5,373.32,285.33
2016,12,12,15,30,757.0,66.0,0.8,16.0,336.0,319.03,238.46
2016,12,12,15,45,718.5,62.5,0.8,16.0,291.5,262.57,189.26
2016,12,12,16,0,680.0,59.0,0.8,16.0,247.0,209.24,142.46
2016,12,12,16,15,622.0,53.0,0.8,15.0,200.5,152.28,95.08
2016,12,12,16,30,564.0,47.0,0.8,14.0,154.0,102.63,56.78
2016,12,12,16,45,466.5,38.5,0.85,13.5,109.5,55.07,27.2
2016,12,12,17,0,369.0,30.0,0.9,13.0,65.0,23.9,14.36
2016,12,12,17,15,184.5,15.0,0.95,12.5,32.5,11.72,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,7,45,177.0,19.5,2.8,10.0,39.5,128.68,69.95
2016,12,13,8,0,354.0,39.0,3.1,11.0,79.0,256.05,204.76
2016,12,13,8,15,443.5,48.5,3.0,11.5,123.5,332.72,274.86
2016,12,13,8,30,533.0,58.0,2.9,12.0,168.0,415.48,346.54
2016,12,13,8,45,597.5,63.0,2.8,12.5,215.0,482.42,402.83
2016,12,13,9,0,662.0,68.0,2.7,13.0,262.0,551.91,458.75
2016,12,13,9,15,699.0,72.5,2.7,13.5,306.0,603.51,498.58
2016,12,13,9,30,736.0,77.0,2.7,14.0,350.0,654.92,536.01
2016,12,13,9,45,766.0,79.0,2.75,15.0,390.0,693.36,561.81
2016,12,13,10,0,796.0,81.0,2.8,16.0,430.0,734.63,589.15
2016,12,13,10,15,814.0,83.5,2.8,16.5,463.5,765.08,608.82
2016,12,13,10,30,832.0,86.0,2.8,17.0,497.0,792.96,626.45
2016,12,13,10,45,847.5,86.5,2.85,17.5,525.0,813.58,639.05
2016,12,13,11,0,863.0,87.0,2.9,18.0,553.0,831.13,649.52
2016,12,13,11,15,871.0,88.0,2.95,18.0,572.0,839.81,655.0
2016,12,13,11,30,879.0,89.0,3.0,18.0,591.0,845.07,658.27
2016,12,13,11,45,897.0,84.0,3.1,18.0,605.5,841.67,655.89
2016,12,13,12,0,915.0,79.0,3.2,18.0,620.0,841.21,655.81
2016,12,13,12,15,916.0,79.0,3.3,18.0,623.0,829.19,647.6
2016,12,13,12,30,917.0,79.0,3.4,18.0,626.0,813.71,637.08
2016,12,13,12,45,916.0,78.5,3.5,18.5,621.0,792.74,621.51
2016,12,13,13,0,915.0,78.0,3.6,19.0,616.0,768.54,603.69
2016,12,13,13,15,910.5,77.5,3.65,19.0,603.0,738.73,582.71
2016,12,13,13,30,906.0,77.0,3.7,19.0,590.0,706.11,559.63
2016,12,13,13,45,898.5,75.5,3.75,19.0,569.0,667.83,530.76
2016,12,13,14,0,891.0,74.0,3.8,19.0,548.0,627.31,499.25
2016,12,13,14,15,879.0,72.5,3.8,18.5,520.0,582.2,464.25
2016,12,13,14,30,867.0,71.0,3.8,18.0,492.0,535.66,427.11
2016,12,13,14,45,846.0,70.0,3.8,18.0,456.5,485.01,384.89
2016,12,13,15,0,825.0,69.0,3.8,18.0,421.0,432.93,340.46
2016,12,13,15,15,800.0,66.0,3.65,17.5,380.5,377.49,292.7
2016,12,13,15,30,775.0,63.0,3.5,17.0,340.0,323.04,244.55
2016,12,13,15,45,740.0,59.0,3.4,16.5,295.5,266.12,193.86
2016,12,13,16,0,705.0,55.0,3.3,16.0,251.0,211.92,145.32
2016,12,13,16,15,648.5,49.5,3.1,15.0,204.0,155.75,97.52
2016,12,13,16,30,592.0,44.0,2.9,14.0,157.0,105.42,58.04
2016,12,13,16,45,495.0,36.5,2.7,13.0,112.0,55.47,26.48
2016,12,13,17,0,398.0,29.0,2.5,12.0,67.0,22.93,13.64
2016,12,13,17,15,199.0,14.5,2.65,11.5,33.5,11.25,0.0
2016,12,13,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,7,45,188.0,18.0,2.8,4.5,39.5,130.88,67.92
2016,12,14,8,0,376.0,36.0,3.0,5.0,79.0,263.94,215.14
2016,12,14,8,15,466.0,45.5,2.8,5.5,124.0,341.19,287.55
2016,12,14,8,30,556.0,55.0,2.6,6.0,169.0,424.87,361.31
2016,12,14,8,45,609.5,61.5,2.4,6.5,215.0,487.3,414.55
2016,12,14,9,0,663.0,68.0,2.2,7.0,261.0,551.64,466.73
2016,12,14,9,15,349.5,107.0,2.1,7.5,210.0,394.88,335.11
2016,12,14,9,30,36.0,146.0,2.0,8.0,159.0,186.49,155.14
2016,12,14,9,45,37.0,162.0,1.95,9.0,177.0,204.44,169.85
2016,12,14,10,0,38.0,178.0,1.9,10.0,195.0,222.35,183.58
2016,12,14,10,15,39.5,191.5,1.85,10.5,210.5,237.49,195.19
2016,12,14,10,30,41.0,205.0,1.8,11.0,226.0,252.62,206.65
2016,12,14,10,45,37.0,212.5,1.75,12.0,232.0,255.96,207.93
2016,12,14,11,0,33.0,220.0,1.7,13.0,238.0,259.3,209.26
2016,12,14,11,15,34.0,227.0,1.65,13.5,246.5,266.17,213.99
2016,12,14,11,30,35.0,234.0,1.6,14.0,255.0,273.01,218.69
2016,12,14,11,45,42.5,244.5,1.6,14.5,270.0,289.1,230.95
2016,12,14,12,0,50.0,255.0,1.6,15.0,285.0,304.9,242.85
2016,12,14,12,15,49.0,257.0,1.55,15.0,287.0,303.95,241.77
2016,12,14,12,30,48.0,259.0,1.5,15.0,289.0,302.94,240.79
2016,12,14,12,45,44.5,253.0,1.5,15.5,280.0,291.19,231.07
2016,12,14,13,0,41.0,247.0,1.5,16.0,271.0,279.67,221.64
2016,12,14,13,15,116.5,256.0,1.45,16.0,322.5,349.24,277.61
2016,12,14,13,30,192.0,265.0,1.4,16.0,374.0,404.56,320.95
2016,12,14,13,45,205.0,254.0,1.4,16.5,366.5,392.71,311.15
2016,12,14,14,0,218.0,243.0,1.4,17.0,359.0,379.53,300.65
2016,12,14,14,15,267.5,223.0,1.45,17.0,357.5,382.38,303.36
2016,12,14,14,30,317.0,203.0,1.5,17.0,356.0,374.21,297.02
2016,12,14,14,45,540.0,146.0,1.55,17.0,385.0,412.88,326.33
2016,12,14,15,0,763.0,89.0,1.6,17.0,414.0,427.27,333.68
2016,12,14,15,15,734.5,85.0,1.55,16.5,374.0,372.11,287.13
2016,12,14,15,30,706.0,81.0,1.5,16.0,334.0,318.43,240.97
2016,12,14,15,45,666.0,75.5,1.5,16.0,289.5,261.9,191.63
2016,12,14,16,0,626.0,70.0,1.5,16.0,245.0,208.77,144.98
2016,12,14,16,15,565.5,63.0,1.45,15.0,199.0,154.52,99.77
2016,12,14,16,30,505.0,56.0,1.4,14.0,153.0,106.69,62.63
2016,12,14,16,45,409.5,45.0,1.35,13.0,109.0,60.01,32.5
2016,12,14,17,0,314.0,34.0,1.3,12.0,65.0,27.62,17.65
2016,12,14,17,15,157.0,17.0,1.5,11.5,32.5,13.49,0.0
2016,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,7.0,3.35,2.5,7.0,6.48,0.0
2016,12,15,8,0,0.0,14.0,3.5,3.0,14.0,12.97,5.35
2016,12,15,8,15,0.0,22.5,3.55,3.5,22.5,20.86,12.61
2016,12,15,8,30,0.0,31.0,3.6,4.0,31.0,28.77,19.79
2016,12,15,8,45,0.0,40.0,3.65,4.5,40.0,37.14,27.3
2016,12,15,9,0,0.0,49.0,3.7,5.0,49.0,45.53,34.7
2016,12,15,9,15,0.0,49.5,3.65,5.0,49.5,45.99,35.09
2016,12,15,9,30,0.0,50.0,3.6,5.0,50.0,46.46,35.44
2016,12,15,9,45,0.0,55.5,3.55,5.5,55.5,51.59,39.79
2016,12,15,10,0,0.0,61.0,3.5,6.0,61.0,56.73,44.08
2016,12,15,10,15,0.0,69.0,3.4,6.5,69.0,64.2,50.37
2016,12,15,10,30,0.0,77.0,3.3,7.0,77.0,71.68,56.6
2016,12,15,10,45,0.0,92.5,3.2,7.5,92.5,86.46,69.04
2016,12,15,11,0,0.0,108.0,3.1,8.0,108.0,101.68,81.73
2016,12,15,11,15,0.0,116.0,2.95,8.0,116.0,109.47,88.18
2016,12,15,11,30,0.0,124.0,2.8,8.0,124.0,117.25,94.63
2016,12,15,11,45,0.0,122.5,2.7,8.5,122.5,115.6,92.96
2016,12,15,12,0,0.0,121.0,2.6,9.0,121.0,114.0,91.38
2016,12,15,12,15,0.0,124.5,2.5,9.5,124.5,117.33,93.96
2016,12,15,12,30,0.0,128.0,2.4,10.0,128.0,120.66,96.54
2016,12,15,12,45,0.0,139.0,2.35,10.5,139.0,131.35,105.25
2016,12,15,13,0,0.0,150.0,2.3,11.0,150.0,142.04,113.93
2016,12,15,13,15,0.0,145.0,2.2,11.0,145.0,136.99,109.79
2016,12,15,13,30,0.0,140.0,2.1,11.0,140.0,132.0,105.74
2016,12,15,13,45,2.5,157.5,2.05,11.0,159.0,150.58,121.34
2016,12,15,14,0,5.0,175.0,2.0,11.0,178.0,168.98,136.7
2016,12,15,14,15,2.5,160.0,1.95,11.0,161.5,152.5,123.19
2016,12,15,14,30,0.0,145.0,1.9,11.0,145.0,136.4,110.02
2016,12,15,14,45,39.0,164.0,1.85,11.5,181.0,176.48,143.54
2016,12,15,15,0,78.0,183.0,1.8,12.0,217.0,209.37,170.11
2016,12,15,15,15,69.0,167.5,1.75,11.5,195.5,185.87,150.79
2016,12,15,15,30,60.0,152.0,1.7,11.0,174.0,163.32,132.25
2016,12,15,15,45,292.0,121.5,1.7,11.0,206.0,198.35,154.51
2016,12,15,16,0,524.0,91.0,1.7,11.0,238.0,205.14,148.95
2016,12,15,16,15,461.5,80.5,1.5,10.0,192.5,152.86,104.9
2016,12,15,16,30,399.0,70.0,1.3,9.0,147.0,107.25,68.89
2016,12,15,16,45,306.5,55.5,1.1,8.5,104.5,63.45,38.95
2016,12,15,17,0,214.0,41.0,0.9,8.0,62.0,32.21,21.98
2016,12,15,17,15,107.0,20.5,0.9,7.5,31.0,16.21,0.0
2016,12,15,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,168.5,18.5,3.7,8.5,37.0,120.67,50.33
2016,12,16,8,0,337.0,37.0,4.0,9.0,74.0,243.45,194.63
2016,12,16,8,15,429.0,47.0,4.1,9.5,118.0,320.75,267.13
2016,12,16,8,30,521.0,57.0,4.2,10.0,162.0,404.61,341.41
2016,12,16,8,45,585.0,62.5,4.3,10.5,208.0,471.26,399.28
2016,12,16,9,0,649.0,68.0,4.4,11.0,254.0,540.51,457.22
2016,12,16,9,15,686.5,72.5,4.4,11.5,298.0,592.11,498.64
2016,12,16,9,30,724.0,77.0,4.4,12.0,342.0,643.6,537.59
2016,12,16,9,45,754.0,79.5,4.4,13.0,381.5,682.37,564.44
2016,12,16,10,0,784.0,82.0,4.4,14.0,421.0,724.17,592.96
2016,12,16,10,15,415.0,143.5,4.45,14.5,324.5,516.3,426.09
2016,12,16,10,30,46.0,205.0,4.5,15.0,228.0,256.89,208.24
2016,12,16,10,45,36.0,207.5,4.55,15.5,226.5,249.38,201.6
2016,12,16,11,0,26.0,210.0,4.6,16.0,225.0,229.96,184.9
2016,12,16,11,15,19.0,205.5,4.6,16.5,216.5,217.99,174.41
2016,12,16,11,30,12.0,201.0,4.6,17.0,208.0,206.34,164.25
2016,12,16,11,45,8.5,193.0,4.7,17.5,198.5,194.22,153.95
2016,12,16,12,0,5.0,185.0,4.8,18.0,189.0,182.44,143.99
2016,12,16,12,15,2.5,170.5,4.8,18.0,172.5,165.18,129.94
2016,12,16,12,30,0.0,156.0,4.8,18.0,156.0,148.35,116.24
2016,12,16,12,45,3.0,172.5,4.85,18.5,174.5,166.89,131.13
2016,12,16,13,0,6.0,189.0,4.9,19.0,193.0,185.31,145.8
2016,12,16,13,15,13.0,201.5,4.95,19.0,209.5,202.37,159.75
2016,12,16,13,30,20.0,214.0,5.0,19.0,226.0,218.96,173.3
2016,12,16,13,45,15.0,199.5,5.05,19.5,208.0,200.16,157.96
2016,12,16,14,0,10.0,185.0,5.1,20.0,190.0,181.89,143.12
2016,12,16,14,15,12.5,182.0,5.05,20.0,188.0,179.71,141.62
2016,12,16,14,30,15.0,179.0,5.0,20.0,186.0,177.28,139.89
2016,12,16,14,45,11.5,165.5,5.0,20.0,171.0,161.53,127.33
2016,12,16,15,0,8.0,152.0,5.0,20.0,156.0,146.19,115.09
2016,12,16,15,15,5.0,138.5,4.8,19.5,141.0,131.47,103.49
2016,12,16,15,30,2.0,125.0,4.6,19.0,126.0,117.13,92.1
2016,12,16,15,45,328.0,95.0,4.4,18.5,187.0,185.95,140.05
2016,12,16,16,0,654.0,65.0,4.2,18.0,248.0,212.46,147.31
2016,12,16,16,15,596.5,58.5,3.8,17.5,202.0,157.54,100.58
2016,12,16,16,30,539.0,52.0,3.4,17.0,156.0,108.61,62.05
2016,12,16,16,45,440.5,42.5,3.0,16.5,112.0,60.9,31.32
2016,12,16,17,0,342.0,33.0,2.6,16.0,68.0,26.52,16.49
2016,12,16,17,15,171.0,16.5,2.65,15.5,34.0,12.95,0.0
2016,12,16,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,7,45,186.5,16.5,3.2,15.5,36.5,125.44,44.28
2016,12,17,8,0,373.0,33.0,3.5,16.0,73.0,257.37,199.74
2016,12,17,8,15,463.0,42.0,3.6,16.5,117.0,333.22,269.79
2016,12,17,8,30,553.0,51.0,3.7,17.0,161.0,415.74,340.99
2016,12,17,8,45,604.0,57.5,3.8,17.5,206.5,476.24,392.17
2016,12,17,9,0,655.0,64.0,3.9,18.0,252.0,538.62,442.81
2016,12,17,9,15,692.5,68.5,4.15,18.5,295.5,590.36,483.6
2016,12,17,9,30,730.0,73.0,4.4,19.0,339.0,638.02,519.23
2016,12,17,9,45,754.5,77.0,4.65,19.5,378.0,679.06,549.24
2016,12,17,10,0,779.0,81.0,4.9,20.0,417.0,718.44,577.57
2016,12,17,10,15,797.5,83.5,4.95,20.0,451.0,749.3,599.47
2016,12,17,10,30,816.0,86.0,5.0,20.0,485.0,777.69,619.43
2016,12,17,10,45,834.0,86.0,5.05,20.5,513.5,799.96,633.61
2016,12,17,11,0,852.0,86.0,5.1,21.0,542.0,819.27,645.62
2016,12,17,11,15,861.0,87.5,5.0,21.5,562.5,829.78,650.45
2016,12,17,11,30,870.0,89.0,4.9,22.0,583.0,836.91,652.96
2016,12,17,11,45,873.5,90.5,4.85,22.5,595.0,836.05,650.15
2016,12,17,12,0,877.0,92.0,4.8,23.0,607.0,831.71,645.07
2016,12,17,12,15,879.5,92.0,4.65,23.0,611.5,821.36,636.56
2016,12,17,12,30,882.0,92.0,4.5,23.0,616.0,807.6,625.8
2016,12,17,12,45,888.0,89.5,4.4,23.0,614.0,785.29,609.43
2016,12,17,13,0,894.0,87.0,4.3,23.0,612.0,765.03,594.84
2016,12,17,13,15,890.5,86.5,4.15,23.0,600.0,736.82,574.38
2016,12,17,13,30,887.0,86.0,4.0,23.0,588.0,705.81,551.96
2016,12,17,13,45,884.5,83.0,3.9,23.5,569.0,670.07,523.68
2016,12,17,14,0,882.0,80.0,3.8,24.0,550.0,631.8,493.08
2016,12,17,14,15,871.0,78.5,3.6,23.5,522.5,589.87,460.68
2016,12,17,14,30,860.0,77.0,3.4,23.0,495.0,543.92,424.51
2016,12,17,14,45,846.0,74.0,3.25,23.0,461.5,493.67,383.47
2016,12,17,15,0,832.0,71.0,3.1,23.0,428.0,442.7,340.85
2016,12,17,15,15,807.0,68.5,2.65,22.5,387.5,387.52,294.13
2016,12,17,15,30,782.0,66.0,2.2,22.0,347.0,333.27,247.11
2016,12,17,15,45,747.5,61.5,1.8,21.5,302.5,275.58,196.95
2016,12,17,16,0,713.0,57.0,1.4,21.0,258.0,220.52,148.8
2016,12,17,16,15,656.5,51.5,1.3,20.0,210.5,163.65,101.58
2016,12,17,16,30,600.0,46.0,1.2,19.0,163.0,112.58,61.98
2016,12,17,16,45,507.0,38.0,1.15,18.5,117.5,61.31,29.04
2016,12,17,17,0,414.0,30.0,1.1,18.0,72.0,23.66,14.04
2016,12,17,17,15,207.0,15.0,1.1,18.0,36.0,11.56,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,7.1,8.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,8.0,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,8.95,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.9,2.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,9.75,1.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,9.6,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,9.5,-1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,9.4,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,9.3,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,9.2,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,9.15,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,9.1,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,9.1,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,9.1,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,9.15,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,9.2,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,9.15,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,9.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,9.1,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,9.1,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,8.95,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,8.8,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,8.65,-6.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,8.5,-7.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,8.4,-6.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,8.3,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,8.25,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,8.2,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,8.1,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.95,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.9,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.8,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,7.65,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,7.55,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,7.4,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,16.0,7.4,-5.0,16.0,14.85,0.0
2016,12,18,8,0,0.0,32.0,7.4,-5.0,32.0,32.35,22.21
2016,12,18,8,15,2.5,51.0,7.4,-4.5,51.5,54.52,43.13
2016,12,18,8,30,5.0,70.0,7.4,-4.0,71.0,76.01,63.14
2016,12,18,8,45,12.0,88.5,7.4,-4.0,91.5,99.44,84.93
2016,12,18,9,0,19.0,107.0,7.4,-4.0,112.0,123.2,106.78
2016,12,18,9,15,23.5,124.0,7.4,-3.5,131.5,143.7,125.15
2016,12,18,9,30,28.0,141.0,7.4,-3.0,151.0,174.78,152.64
2016,12,18,9,45,30.5,156.5,7.4,-3.0,169.0,193.08,168.65
2016,12,18,10,0,33.0,172.0,7.4,-3.0,187.0,211.46,184.59
2016,12,18,10,15,35.0,185.5,7.35,-2.5,202.0,226.98,197.53
2016,12,18,10,30,37.0,199.0,7.3,-2.0,217.0,242.52,210.37
2016,12,18,10,45,76.0,222.0,7.25,-1.5,261.5,299.7,260.52
2016,12,18,11,0,115.0,245.0,7.2,-1.0,306.0,357.16,310.1
2016,12,18,11,15,185.5,251.5,7.2,-0.5,354.5,433.12,375.76
2016,12,18,11,30,256.0,258.0,7.2,0.0,403.0,508.54,439.74
2016,12,18,11,45,251.0,264.5,7.2,0.0,409.5,495.66,428.29
2016,12,18,12,0,246.0,271.0,7.2,0.0,416.0,494.39,426.61
2016,12,18,12,15,333.0,255.0,7.15,0.0,452.5,551.86,476.56
2016,12,18,12,30,420.0,239.0,7.1,0.0,489.0,594.27,513.5
2016,12,18,12,45,431.5,234.5,7.1,0.0,489.5,597.19,515.54
2016,12,18,13,0,443.0,230.0,7.1,0.0,490.0,587.8,507.68
2016,12,18,13,15,423.0,229.5,7.0,0.0,473.5,557.88,481.91
2016,12,18,13,30,403.0,229.0,6.9,0.0,457.0,519.8,449.43
2016,12,18,13,45,460.5,205.5,6.85,0.0,457.0,524.3,453.79
2016,12,18,14,0,518.0,182.0,6.8,0.0,457.0,515.74,446.78
2016,12,18,14,15,451.5,186.0,6.7,0.0,417.5,458.12,396.3
2016,12,18,14,30,385.0,190.0,6.6,0.0,378.0,399.16,344.59
2016,12,18,14,45,611.5,133.0,6.55,0.0,406.5,440.82,379.16
2016,12,18,15,0,838.0,76.0,6.5,0.0,435.0,451.83,384.28
2016,12,18,15,15,812.5,73.0,6.35,0.0,394.0,395.61,331.07
2016,12,18,15,30,787.0,70.0,6.2,0.0,353.0,340.36,277.89
2016,12,18,15,45,754.0,65.0,6.1,0.0,308.0,282.28,221.84
2016,12,18,16,0,721.0,60.0,6.0,0.0,263.0,226.66,168.03
2016,12,18,16,15,664.5,54.0,5.75,0.0,215.5,168.76,114.67
2016,12,18,16,30,608.0,48.0,5.5,0.0,168.0,114.99,68.72
2016,12,18,16,45,520.5,39.5,5.25,-0.5,122.0,64.57,33.55
2016,12,18,17,0,433.0,31.0,5.0,-1.0,76.0,24.54,16.2
2016,12,18,17,15,216.5,15.5,4.85,-1.0,38.0,11.97,0.0
2016,12,18,17,30,0.0,0.0,4.7,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,4.55,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,4.4,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,4.4,-3.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.5,-4.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.55,-5.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,4.55,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,4.5,-5.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,4.45,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.25,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.25,-6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,4.4,-5.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,7,45,228.5,14.5,4.65,-5.0,38.5,140.36,38.04
2016,12,19,8,0,457.0,29.0,4.8,-5.0,77.0,287.39,239.96
2016,12,19,8,15,548.5,36.5,4.8,-4.5,123.5,366.58,320.83
2016,12,19,8,30,640.0,44.0,4.8,-4.0,170.0,451.88,401.06
2016,12,19,8,45,693.5,49.0,4.85,-3.5,217.5,515.81,460.06
2016,12,19,9,0,747.0,54.0,4.9,-3.0,265.0,581.4,518.06
2016,12,19,9,15,782.5,57.5,4.85,-2.5,310.5,633.78,561.2
2016,12,19,9,30,818.0,61.0,4.8,-2.0,356.0,685.66,602.16
2016,12,19,9,45,842.0,63.5,4.8,-1.5,397.0,726.73,633.34
2016,12,19,10,0,866.0,66.0,4.8,-1.0,438.0,759.39,657.1
2016,12,19,10,15,883.0,68.0,4.75,-0.5,473.0,790.06,678.64
